Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,15,454.5,48.0,1.75,12.5,127.0,245.68,192.86
2016,2,1,8,30,554.0,58.0,1.9,13.0,176.0,317.39,254.99
2016,2,1,8,45,277.0,62.5,2.1,14.0,121.5,210.1,171.19
2016,2,1,9,0,0.0,67.0,2.3,15.0,67.0,65.07,49.61
2016,2,1,9,15,7.0,105.5,2.6,15.5,108.5,108.48,86.1
2016,2,1,9,30,14.0,144.0,2.9,16.0,150.0,152.55,122.29
2016,2,1,9,45,25.5,166.5,3.25,17.0,178.0,182.26,145.99
2016,2,1,10,0,37.0,189.0,3.6,18.0,206.0,218.25,174.36
2016,2,1,10,15,66.0,215.5,3.9,18.5,249.5,264.45,211.11
2016,2,1,10,30,95.0,242.0,4.2,19.0,293.0,311.23,247.81
2016,2,1,10,45,264.0,237.0,4.5,19.5,390.0,429.93,343.12
2016,2,1,11,0,433.0,232.0,4.8,20.0,487.0,545.59,433.56
2016,2,1,11,15,673.0,162.5,5.05,20.0,577.5,642.03,510.92
2016,2,1,11,30,913.0,93.0,5.3,20.0,668.0,732.27,581.75
2016,2,1,11,45,914.5,96.0,5.55,20.5,685.0,735.32,582.79
2016,2,1,12,0,916.0,99.0,5.8,21.0,702.0,735.04,581.86
2016,2,1,12,15,918.5,99.5,5.95,21.0,710.5,729.58,577.96
2016,2,1,12,30,921.0,100.0,6.1,21.0,719.0,720.85,571.35
2016,2,1,12,45,919.5,100.5,6.35,21.5,719.0,706.23,559.23
2016,2,1,13,0,918.0,101.0,6.6,22.0,719.0,688.52,544.6
2016,2,1,13,15,915.0,100.5,6.75,22.0,710.5,665.89,526.85
2016,2,1,13,30,912.0,100.0,6.9,22.0,702.0,640.44,506.63
2016,2,1,13,45,904.0,100.0,7.05,22.0,684.0,609.94,482.12
2016,2,1,14,0,896.0,100.0,7.2,22.0,666.0,575.98,454.5
2016,2,1,14,15,886.0,98.5,7.2,22.0,640.5,538.32,423.22
2016,2,1,14,30,876.0,97.0,7.2,22.0,615.0,498.94,389.95
2016,2,1,14,45,857.5,96.5,7.2,22.0,581.5,455.38,352.75
2016,2,1,15,0,839.0,96.0,7.2,22.0,548.0,411.21,314.35
2016,2,1,15,15,819.0,93.0,6.9,21.5,508.0,363.9,273.18
2016,2,1,15,30,799.0,90.0,6.6,21.0,468.0,316.71,231.46
2016,2,1,15,45,760.5,89.0,6.3,21.0,421.5,264.33,185.51
2016,2,1,16,0,722.0,88.0,6.0,21.0,375.0,216.87,144.23
2016,2,1,16,15,681.5,82.5,5.45,20.5,326.0,167.95,103.87
2016,2,1,16,30,641.0,77.0,4.9,20.0,277.0,122.37,69.77
2016,2,1,16,45,574.0,70.5,4.4,19.5,226.0,78.38,44.05
2016,2,1,17,0,507.0,64.0,3.9,19.0,175.0,46.61,35.18
2016,2,1,17,15,413.5,53.0,3.75,18.5,127.5,40.19,29.26
2016,2,1,17,30,320.0,42.0,3.6,18.0,80.0,33.47,22.69
2016,2,1,17,45,160.0,21.0,3.45,17.5,40.0,16.2,4.46
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,238.0,17.0,3.15,8.0,44.0,103.39,44.22
2016,2,2,8,0,476.0,34.0,3.5,9.0,88.0,220.27,166.82
2016,2,2,8,15,573.0,41.5,3.75,10.0,140.5,282.83,225.22
2016,2,2,8,30,670.0,49.0,4.0,11.0,193.0,356.15,290.11
2016,2,2,8,45,725.0,54.5,4.3,12.0,246.5,413.46,340.59
2016,2,2,9,0,780.0,60.0,4.6,13.0,300.0,472.8,390.95
2016,2,2,9,15,816.0,63.5,4.95,13.5,351.5,521.19,431.87
2016,2,2,9,30,852.0,67.0,5.3,14.0,403.0,569.42,471.56
2016,2,2,9,45,874.5,70.5,5.7,14.5,450.0,609.01,503.59
2016,2,2,10,0,897.0,74.0,6.1,15.0,497.0,643.87,531.34
2016,2,2,10,15,914.5,76.5,6.05,15.5,538.0,675.57,554.8
2016,2,2,10,30,932.0,79.0,6.0,16.0,579.0,704.87,575.88
2016,2,2,10,45,942.0,81.0,5.95,16.5,613.0,725.93,589.68
2016,2,2,11,0,952.0,83.0,5.9,17.0,647.0,743.94,600.9
2016,2,2,11,15,960.5,84.5,5.85,17.0,673.5,757.18,609.69
2016,2,2,11,30,969.0,86.0,5.8,17.0,700.0,767.08,616.07
2016,2,2,11,45,972.0,88.0,5.8,17.5,717.5,770.24,616.53
2016,2,2,12,0,975.0,90.0,5.8,18.0,735.0,769.88,614.53
2016,2,2,12,15,977.5,90.0,5.7,18.0,744.0,763.6,609.06
2016,2,2,12,30,980.0,90.0,5.6,18.0,753.0,753.84,601.16
2016,2,2,12,45,979.5,90.0,5.55,18.0,753.0,738.65,589.14
2016,2,2,13,0,979.0,90.0,5.5,18.0,753.0,720.12,574.1
2016,2,2,13,15,976.0,90.0,5.4,18.0,744.0,696.8,555.07
2016,2,2,13,30,973.0,90.0,5.3,18.0,735.0,670.44,533.51
2016,2,2,13,45,967.5,89.0,5.25,18.0,717.5,638.78,507.78
2016,2,2,14,0,962.0,88.0,5.2,18.0,700.0,604.52,479.6
2016,2,2,14,15,953.0,86.5,5.05,18.0,673.5,565.57,447.01
2016,2,2,14,30,944.0,85.0,4.9,18.0,647.0,524.62,412.23
2016,2,2,14,45,932.0,83.0,4.8,18.0,613.5,480.12,374.07
2016,2,2,15,0,920.0,81.0,4.7,18.0,580.0,434.29,334.01
2016,2,2,15,15,902.5,79.0,4.35,17.5,539.5,385.47,291.05
2016,2,2,15,30,885.0,77.0,4.0,17.0,499.0,333.25,244.72
2016,2,2,15,45,861.0,74.0,3.7,17.0,452.5,281.31,198.01
2016,2,2,16,0,837.0,71.0,3.4,17.0,406.0,230.26,152.42
2016,2,2,16,15,801.0,67.0,2.95,16.0,355.0,177.65,108.23
2016,2,2,16,30,765.0,63.0,2.5,15.0,304.0,127.78,70.07
2016,2,2,16,45,708.0,57.5,2.1,14.0,250.5,78.59,40.54
2016,2,2,17,0,651.0,52.0,1.7,13.0,197.0,39.34,29.63
2016,2,2,17,15,556.0,44.0,1.7,12.0,145.0,31.65,22.58
2016,2,2,17,30,461.0,36.0,1.7,11.0,93.0,27.32,18.2
2016,2,2,17,45,278.5,23.5,1.75,10.5,53.0,18.34,6.94
2016,2,2,18,0,96.0,11.0,1.8,10.0,13.0,10.81,0.0
2016,2,2,18,15,48.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.0,16.5,4.85,2.5,45.5,107.78,52.42
2016,2,3,8,0,502.0,33.0,5.2,3.0,91.0,225.66,175.78
2016,2,3,8,15,593.5,40.5,5.35,3.5,144.0,291.62,239.21
2016,2,3,8,30,685.0,48.0,5.5,4.0,197.0,363.64,305.77
2016,2,3,8,45,745.0,52.0,5.65,4.5,251.5,422.36,359.71
2016,2,3,9,0,805.0,56.0,5.8,5.0,306.0,483.44,413.91
2016,2,3,9,15,838.5,59.5,5.7,5.5,357.5,531.44,455.16
2016,2,3,9,30,872.0,63.0,5.6,6.0,409.0,575.98,492.23
2016,2,3,9,45,896.0,65.5,5.55,6.5,456.5,616.01,524.5
2016,2,3,10,0,920.0,68.0,5.5,7.0,504.0,654.47,554.6
2016,2,3,10,15,936.0,70.0,5.45,7.5,545.0,685.31,577.86
2016,2,3,10,30,952.0,72.0,5.4,8.0,586.0,713.63,598.27
2016,2,3,10,45,962.5,73.5,5.4,8.5,620.0,734.93,612.48
2016,2,3,11,0,973.0,75.0,5.4,9.0,654.0,753.12,624.27
2016,2,3,11,15,980.0,76.0,5.35,9.5,680.0,765.09,631.05
2016,2,3,11,30,987.0,77.0,5.3,10.0,706.0,773.64,635.3
2016,2,3,11,45,988.5,79.5,5.3,10.5,723.5,776.42,635.49
2016,2,3,12,0,990.0,82.0,5.3,11.0,741.0,775.61,633.13
2016,2,3,12,15,992.0,82.5,5.2,11.0,750.0,769.5,627.61
2016,2,3,12,30,994.0,83.0,5.1,11.0,759.0,759.85,619.58
2016,2,3,12,45,992.5,83.5,5.1,11.5,759.0,744.37,606.59
2016,2,3,13,0,991.0,84.0,5.1,12.0,759.0,725.54,590.2
2016,2,3,13,15,988.5,83.5,5.05,12.0,750.0,701.82,570.73
2016,2,3,13,30,986.0,83.0,5.0,12.0,741.0,675.01,548.61
2016,2,3,13,45,980.0,82.5,4.95,12.0,723.5,643.22,522.27
2016,2,3,14,0,974.0,82.0,4.9,12.0,706.0,608.81,493.42
2016,2,3,14,15,966.5,81.0,4.85,12.0,680.0,570.7,461.08
2016,2,3,14,30,959.0,80.0,4.8,12.0,654.0,530.43,426.33
2016,2,3,14,45,945.5,79.0,4.8,12.0,620.5,485.6,387.26
2016,2,3,15,0,932.0,78.0,4.8,12.0,587.0,439.52,346.24
2016,2,3,15,15,916.0,76.0,4.7,12.0,546.5,390.63,301.93
2016,2,3,15,30,900.0,74.0,4.6,12.0,506.0,341.21,256.41
2016,2,3,15,45,875.5,71.5,4.5,12.0,459.5,285.67,205.73
2016,2,3,16,0,851.0,69.0,4.4,12.0,413.0,234.13,158.64
2016,2,3,16,15,817.0,65.0,3.95,11.0,362.0,180.97,112.66
2016,2,3,16,30,783.0,61.0,3.5,10.0,311.0,130.29,72.62
2016,2,3,16,45,730.5,56.0,3.05,9.5,257.5,80.57,41.45
2016,2,3,17,0,678.0,51.0,2.6,9.0,204.0,38.19,29.1
2016,2,3,17,15,590.5,43.0,2.45,8.0,151.5,33.49,24.67
2016,2,3,17,30,503.0,35.0,2.3,7.0,99.0,26.19,17.59
2016,2,3,17,45,333.5,23.0,2.2,6.0,57.0,17.69,7.33
2016,2,3,18,0,164.0,11.0,2.1,5.0,15.0,10.81,0.0
2016,2,3,18,15,82.0,5.5,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,262.5,16.0,1.2,2.0,47.5,110.07,58.05
2016,2,4,8,0,525.0,32.0,1.3,3.0,95.0,234.46,181.77
2016,2,4,8,15,613.0,39.5,1.3,4.0,148.0,300.11,242.67
2016,2,4,8,30,701.0,47.0,1.3,5.0,201.0,371.65,305.82
2016,2,4,8,45,752.5,52.5,1.35,6.0,255.5,428.82,355.29
2016,2,4,9,0,804.0,58.0,1.4,7.0,310.0,487.77,404.03
2016,2,4,9,15,837.5,61.5,1.45,7.5,362.0,535.92,443.11
2016,2,4,9,30,871.0,65.0,1.5,8.0,414.0,583.7,480.56
2016,2,4,9,45,894.0,68.0,1.6,9.0,461.0,620.67,508.1
2016,2,4,10,0,917.0,71.0,1.7,10.0,508.0,659.13,535.89
2016,2,4,10,15,933.0,73.0,1.8,10.0,549.5,689.98,559.27
2016,2,4,10,30,949.0,75.0,1.9,10.0,591.0,718.32,580.1
2016,2,4,10,45,961.0,76.5,2.0,10.5,625.5,740.64,594.76
2016,2,4,11,0,973.0,78.0,2.1,11.0,660.0,759.9,607.22
2016,2,4,11,15,981.0,79.0,2.1,11.0,686.5,772.6,615.3
2016,2,4,11,30,989.0,80.0,2.1,11.0,713.0,781.88,621.07
2016,2,4,11,45,984.5,85.0,2.15,11.5,729.5,783.06,620.41
2016,2,4,12,0,980.0,90.0,2.2,12.0,746.0,780.63,617.36
2016,2,4,12,15,983.0,90.5,2.15,12.0,755.5,775.22,612.71
2016,2,4,12,30,986.0,91.0,2.1,12.0,765.0,766.28,605.69
2016,2,4,12,45,989.0,89.5,2.1,12.5,766.0,751.82,594.12
2016,2,4,13,0,992.0,88.0,2.1,13.0,767.0,733.9,579.36
2016,2,4,13,15,989.5,87.5,2.0,13.0,758.5,710.11,560.37
2016,2,4,13,30,987.0,87.0,1.9,13.0,750.0,683.22,538.9
2016,2,4,13,45,984.0,85.5,1.85,13.0,733.0,652.08,514.33
2016,2,4,14,0,981.0,84.0,1.8,13.0,716.0,618.14,487.2
2016,2,4,14,15,973.0,83.0,1.75,13.0,689.5,579.47,455.92
2016,2,4,14,30,965.0,82.0,1.7,13.0,663.0,538.65,422.27
2016,2,4,14,45,943.5,83.5,1.65,13.0,627.5,492.31,383.59
2016,2,4,15,0,922.0,85.0,1.6,13.0,592.0,445.3,343.49
2016,2,4,15,15,905.0,82.5,1.45,12.5,551.0,393.05,298.63
2016,2,4,15,30,888.0,80.0,1.3,12.0,510.0,343.03,254.47
2016,2,4,15,45,864.5,77.0,1.2,12.0,463.5,290.79,207.72
2016,2,4,16,0,841.0,74.0,1.1,12.0,417.0,239.39,161.77
2016,2,4,16,15,806.0,69.5,1.0,11.5,365.5,185.95,116.22
2016,2,4,16,30,771.0,65.0,0.9,11.0,314.0,135.13,76.29
2016,2,4,16,45,718.0,59.5,0.85,10.5,260.0,85.37,44.84
2016,2,4,17,0,665.0,54.0,0.8,10.0,206.0,40.86,31.43
2016,2,4,17,15,577.0,46.0,0.9,9.0,153.5,33.04,24.23
2016,2,4,17,30,489.0,38.0,1.0,8.0,101.0,28.81,19.92
2016,2,4,17,45,323.5,25.0,1.15,7.0,58.5,19.44,9.14
2016,2,4,18,0,158.0,12.0,1.3,6.0,16.0,11.8,0.0
2016,2,4,18,15,79.0,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,225.5,18.5,2.25,3.0,46.0,104.82,58.91
2016,2,5,8,0,451.0,37.0,2.6,4.0,92.0,218.73,170.83
2016,2,5,8,15,541.5,45.5,2.6,4.5,143.5,283.12,230.95
2016,2,5,8,30,632.0,54.0,2.6,5.0,195.0,353.98,294.6
2016,2,5,8,45,682.5,61.0,2.65,6.0,247.5,409.62,343.49
2016,2,5,9,0,733.0,68.0,2.7,7.0,300.0,464.92,390.17
2016,2,5,9,15,769.0,72.5,3.15,8.0,351.0,513.47,430.63
2016,2,5,9,30,805.0,77.0,3.6,9.0,402.0,561.93,469.77
2016,2,5,9,45,827.0,81.5,4.05,10.0,448.0,601.42,500.69
2016,2,5,10,0,849.0,86.0,4.5,11.0,494.0,639.33,530.25
2016,2,5,10,15,867.0,88.5,4.45,11.5,534.5,670.56,553.05
2016,2,5,10,30,885.0,91.0,4.4,12.0,575.0,699.5,573.58
2016,2,5,10,45,896.0,93.5,4.4,12.5,608.5,721.11,588.04
2016,2,5,11,0,907.0,96.0,4.4,13.0,642.0,739.8,599.85
2016,2,5,11,15,916.0,97.5,4.35,13.0,668.5,750.3,606.41
2016,2,5,11,30,925.0,99.0,4.3,13.0,695.0,760.44,612.84
2016,2,5,11,45,757.5,158.0,4.25,13.5,654.5,705.51,567.58
2016,2,5,12,0,590.0,217.0,4.2,14.0,614.0,640.78,513.84
2016,2,5,12,15,763.0,160.5,4.15,14.0,681.0,699.51,561.02
2016,2,5,12,30,936.0,104.0,4.1,14.0,748.0,748.93,599.51
2016,2,5,12,45,764.5,164.0,4.05,14.0,690.0,680.58,544.43
2016,2,5,13,0,593.0,224.0,4.0,14.0,632.0,610.34,487.91
2016,2,5,13,15,761.5,164.0,3.95,14.0,681.5,644.62,516.15
2016,2,5,13,30,930.0,104.0,3.9,14.0,731.0,668.84,535.34
2016,2,5,13,45,923.5,103.0,3.9,14.5,713.5,637.54,509.04
2016,2,5,14,0,917.0,102.0,3.9,15.0,696.0,603.81,480.81
2016,2,5,14,15,908.5,101.0,3.85,14.5,671.0,565.3,450.04
2016,2,5,14,30,900.0,100.0,3.8,14.0,646.0,526.01,417.82
2016,2,5,14,45,875.5,102.0,3.75,14.0,610.5,480.79,379.42
2016,2,5,15,0,851.0,104.0,3.7,14.0,575.0,435.39,340.09
2016,2,5,15,15,832.5,101.0,3.55,13.5,534.5,387.6,298.5
2016,2,5,15,30,814.0,98.0,3.4,13.0,494.0,339.77,256.0
2016,2,5,15,45,786.5,94.0,3.3,13.0,448.0,285.95,207.96
2016,2,5,16,0,759.0,90.0,3.2,13.0,402.0,236.19,163.38
2016,2,5,16,15,721.5,84.5,2.75,12.0,352.0,185.15,119.84
2016,2,5,16,30,684.0,79.0,2.3,11.0,302.0,137.11,81.82
2016,2,5,16,45,626.0,72.0,1.9,10.5,249.5,89.88,51.02
2016,2,5,17,0,568.0,65.0,1.5,10.0,197.0,48.47,38.3
2016,2,5,17,15,479.5,54.5,1.5,9.0,146.5,40.57,31.0
2016,2,5,17,30,391.0,44.0,1.5,8.0,96.0,34.4,24.91
2016,2,5,17,45,195.5,30.0,1.5,7.5,56.0,23.39,12.63
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,15.73,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.5,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,133.0,11.0,5.5,4.0,13.0,46.66,0.0
2016,2,6,7,45,304.0,23.5,5.65,4.5,54.5,136.7,81.87
2016,2,6,8,0,475.0,36.0,5.8,5.0,96.0,227.66,178.76
2016,2,6,8,15,565.5,44.5,6.2,5.5,148.5,293.31,240.99
2016,2,6,8,30,656.0,53.0,6.6,6.0,201.0,362.6,304.88
2016,2,6,8,45,711.5,58.5,7.0,7.0,255.0,420.57,357.31
2016,2,6,9,0,767.0,64.0,7.4,8.0,309.0,480.63,409.76
2016,2,6,9,15,802.5,68.0,7.5,8.5,361.0,529.59,451.86
2016,2,6,9,30,838.0,72.0,7.6,9.0,413.0,578.38,492.61
2016,2,6,9,45,866.5,74.0,7.75,9.5,461.0,620.07,526.66
2016,2,6,10,0,895.0,76.0,7.9,10.0,509.0,657.25,556.43
2016,2,6,10,15,912.0,78.0,7.85,10.5,550.5,688.44,580.24
2016,2,6,10,30,929.0,80.0,7.8,11.0,592.0,717.23,601.12
2016,2,6,10,45,944.0,80.5,7.75,11.5,627.0,740.35,616.87
2016,2,6,11,0,959.0,81.0,7.7,12.0,662.0,760.56,630.28
2016,2,6,11,15,967.0,82.5,7.6,12.0,689.0,773.78,639.27
2016,2,6,11,30,975.0,84.0,7.5,12.0,716.0,783.61,645.75
2016,2,6,11,45,979.5,85.0,7.45,12.5,734.0,786.94,646.23
2016,2,6,12,0,984.0,86.0,7.4,13.0,752.0,786.72,644.14
2016,2,6,12,15,986.5,86.5,7.25,13.0,761.5,781.02,638.88
2016,2,6,12,30,989.0,87.0,7.1,13.0,771.0,771.77,631.06
2016,2,6,12,45,990.0,86.5,7.0,13.0,771.5,756.98,619.27
2016,2,6,13,0,991.0,86.0,6.9,13.0,772.0,738.77,604.61
2016,2,6,13,15,989.0,85.5,6.75,13.0,763.5,715.29,584.89
2016,2,6,13,30,987.0,85.0,6.6,13.0,755.0,688.68,562.49
2016,2,6,13,45,983.0,84.0,6.45,13.0,738.0,657.4,536.14
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,623.36,507.21
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.0,584.9,474.26
2016,2,6,14,30,964.0,81.0,6.0,13.0,669.0,544.25,438.93
2016,2,6,14,45,944.5,82.5,5.85,13.0,634.0,498.63,398.91
2016,2,6,15,0,925.0,84.0,5.7,13.0,599.0,452.15,357.43
2016,2,6,15,15,909.0,81.5,5.45,12.5,558.5,402.75,313.27
2016,2,6,15,30,893.0,79.0,5.2,12.0,518.0,349.79,265.33
2016,2,6,15,45,871.5,75.5,5.0,12.0,471.5,297.13,216.74
2016,2,6,16,0,850.0,72.0,4.8,12.0,425.0,245.11,168.86
2016,2,6,16,15,817.0,68.0,4.2,11.0,373.5,191.65,122.05
2016,2,6,16,30,784.0,64.0,3.6,10.0,322.0,140.59,80.67
2016,2,6,16,45,737.0,58.0,3.05,9.5,268.5,89.58,46.56
2016,2,6,17,0,690.0,52.0,2.5,9.0,215.0,43.1,33.59
2016,2,6,17,15,608.0,44.5,2.25,8.0,162.0,34.34,25.52
2016,2,6,17,30,526.0,37.0,2.0,7.0,109.0,30.09,21.23
2016,2,6,17,45,373.0,25.5,1.8,6.5,64.5,19.57,10.07
2016,2,6,18,0,220.0,14.0,1.6,6.0,20.0,13.76,0.0
2016,2,6,18,15,110.0,7.0,1.55,5.5,10.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,38.48,0.0
2016,2,7,7,45,265.5,26.5,3.05,2.5,55.0,129.16,81.38
2016,2,7,8,0,433.0,41.0,3.1,3.0,96.0,219.16,173.42
2016,2,7,8,15,524.0,50.5,3.15,4.0,148.5,285.0,234.35
2016,2,7,8,30,615.0,60.0,3.2,5.0,201.0,357.26,298.8
2016,2,7,8,45,681.0,64.5,3.3,6.0,255.5,417.43,351.49
2016,2,7,9,0,747.0,69.0,3.4,7.0,310.0,478.3,402.91
2016,2,7,9,15,782.5,73.5,3.55,7.5,361.5,527.38,443.83
2016,2,7,9,30,818.0,78.0,3.7,8.0,413.0,576.3,483.41
2016,2,7,9,45,846.5,80.0,3.9,9.0,461.0,617.6,515.19
2016,2,7,10,0,875.0,82.0,4.1,10.0,509.0,657.61,545.18
2016,2,7,10,15,892.0,84.5,4.25,10.5,550.0,688.96,568.76
2016,2,7,10,30,909.0,87.0,4.4,11.0,591.0,714.8,587.53
2016,2,7,10,45,922.5,88.5,4.6,12.0,625.5,737.7,602.42
2016,2,7,11,0,936.0,90.0,4.8,13.0,660.0,757.7,615.06
2016,2,7,11,15,944.0,91.5,4.9,13.5,686.5,770.71,623.11
2016,2,7,11,30,952.0,93.0,5.0,14.0,713.0,780.41,628.8
2016,2,7,11,45,953.5,95.5,5.1,15.0,730.0,783.1,628.17
2016,2,7,12,0,955.0,98.0,5.2,16.0,747.0,782.31,625.12
2016,2,7,12,15,957.5,98.5,5.2,16.0,756.5,776.7,620.56
2016,2,7,12,30,960.0,99.0,5.2,16.0,766.0,767.65,613.6
2016,2,7,12,45,962.5,97.5,5.2,16.5,767.0,753.18,601.57
2016,2,7,13,0,965.0,96.0,5.2,17.0,768.0,735.34,586.64
2016,2,7,13,15,962.5,95.5,5.1,17.0,759.0,711.97,567.72
2016,2,7,13,30,960.0,95.0,5.0,17.0,750.0,685.57,546.31
2016,2,7,13,45,957.5,92.5,4.95,17.5,733.0,654.33,520.18
2016,2,7,14,0,955.0,90.0,4.9,18.0,716.0,620.35,491.61
2016,2,7,14,15,946.5,89.0,4.75,18.0,690.5,582.04,459.85
2016,2,7,14,30,938.0,88.0,4.6,18.0,665.0,541.69,425.9
2016,2,7,14,45,925.5,86.5,4.45,18.5,631.0,497.23,387.36
2016,2,7,15,0,913.0,85.0,4.3,19.0,597.0,451.48,347.14
2016,2,7,15,15,896.0,82.5,3.95,18.5,556.5,402.12,304.49
2016,2,7,15,30,879.0,80.0,3.6,18.0,516.0,349.33,258.32
2016,2,7,15,45,857.5,76.5,3.25,18.0,469.5,297.2,211.67
2016,2,7,16,0,836.0,73.0,2.9,18.0,423.0,245.74,165.65
2016,2,7,16,15,802.0,69.0,2.65,16.5,372.0,192.65,120.79
2016,2,7,16,30,768.0,65.0,2.4,15.0,321.0,142.09,80.78
2016,2,7,16,45,717.0,59.5,2.2,14.0,267.5,91.94,47.68
2016,2,7,17,0,666.0,54.0,2.0,13.0,214.0,46.78,29.68
2016,2,7,17,15,582.5,46.5,2.0,12.0,161.0,32.89,23.81
2016,2,7,17,30,499.0,39.0,2.0,11.0,108.0,29.12,20.06
2016,2,7,17,45,343.5,27.0,2.0,10.5,64.5,20.83,11.15
2016,2,7,18,0,188.0,15.0,2.0,10.0,21.0,14.74,0.0
2016,2,7,18,15,94.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.5,4.15,3.5,6.5,0.0,0.0
2016,2,8,7,30,0.0,13.0,4.3,4.0,13.0,12.78,0.0
2016,2,8,7,45,126.5,28.5,4.45,5.0,45.5,88.3,56.54
2016,2,8,8,0,253.0,44.0,4.6,6.0,78.0,157.71,124.13
2016,2,8,8,15,298.0,60.5,4.9,6.5,117.5,204.44,167.85
2016,2,8,8,30,343.0,77.0,5.2,7.0,157.0,254.35,213.31
2016,2,8,8,45,365.5,93.5,5.55,8.0,197.0,295.94,250.28
2016,2,8,9,0,388.0,110.0,5.9,9.0,237.0,338.13,286.54
2016,2,8,9,15,514.5,104.0,5.9,9.5,300.0,413.34,350.69
2016,2,8,9,30,641.0,98.0,5.9,10.0,363.0,499.25,422.23
2016,2,8,9,45,583.0,128.0,5.95,10.5,389.5,512.51,431.16
2016,2,8,10,0,525.0,158.0,6.0,11.0,416.0,517.83,433.36
2016,2,8,10,15,557.5,161.5,5.95,11.5,455.0,552.57,460.34
2016,2,8,10,30,590.0,165.0,5.9,12.0,494.0,589.32,488.3
2016,2,8,10,45,567.0,185.0,5.9,12.5,516.0,598.58,493.3
2016,2,8,11,0,544.0,205.0,5.9,13.0,538.0,607.51,497.96
2016,2,8,11,15,765.5,141.0,5.95,13.0,631.0,703.41,576.54
2016,2,8,11,30,987.0,77.0,6.0,13.0,724.0,792.22,644.8
2016,2,8,11,45,986.5,80.5,6.1,13.5,741.0,794.74,644.79
2016,2,8,12,0,986.0,84.0,6.2,14.0,758.0,793.64,642.56
2016,2,8,12,15,988.5,84.5,6.2,14.0,768.0,787.96,637.87
2016,2,8,12,30,991.0,85.0,6.2,14.0,778.0,778.73,630.63
2016,2,8,12,45,994.0,83.5,6.25,14.5,779.0,764.27,618.57
2016,2,8,13,0,997.0,82.0,6.3,15.0,780.0,746.33,604.01
2016,2,8,13,15,995.0,81.5,6.25,15.0,771.5,722.71,585.03
2016,2,8,13,30,993.0,81.0,6.2,15.0,763.0,695.93,563.1
2016,2,8,13,45,991.0,79.0,6.2,15.0,746.5,664.64,537.53
2016,2,8,14,0,989.0,77.0,6.2,15.0,730.0,630.46,509.23
2016,2,8,14,15,982.0,76.0,6.15,15.0,704.0,591.86,476.74
2016,2,8,14,30,975.0,75.0,6.1,15.0,678.0,551.01,441.77
2016,2,8,14,45,967.5,72.5,6.1,15.0,644.5,506.47,403.17
2016,2,8,15,0,960.0,70.0,6.1,15.0,611.0,460.16,362.17
2016,2,8,15,15,945.0,68.0,5.95,14.5,570.5,409.99,317.61
2016,2,8,15,30,930.0,66.0,5.8,14.0,530.0,359.15,271.48
2016,2,8,15,45,911.5,63.0,5.7,14.0,483.5,306.05,222.45
2016,2,8,16,0,893.0,60.0,5.6,14.0,437.0,253.14,173.6
2016,2,8,16,15,863.0,57.0,5.1,13.0,385.5,198.7,125.6
2016,2,8,16,30,833.0,54.0,4.6,12.0,334.0,146.13,82.37
2016,2,8,16,45,789.0,49.5,4.1,11.5,280.0,90.04,43.36
2016,2,8,17,0,745.0,45.0,3.6,11.0,226.0,41.62,23.25
2016,2,8,17,15,669.0,39.0,3.3,10.0,172.0,28.82,20.36
2016,2,8,17,30,593.0,33.0,3.0,9.0,118.0,25.68,17.21
2016,2,8,17,45,444.0,23.5,2.7,8.0,72.0,18.92,9.99
2016,2,8,18,0,295.0,14.0,2.4,7.0,26.0,13.76,0.0
2016,2,8,18,15,147.5,7.0,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,18.68,0.0
2016,2,9,7,45,274.5,26.0,3.55,5.0,62.5,134.91,90.18
2016,2,9,8,0,549.0,33.0,3.8,6.0,106.0,252.8,199.11
2016,2,9,8,15,629.5,39.5,3.7,7.0,159.0,316.76,258.54
2016,2,9,8,30,710.0,46.0,3.6,8.0,212.0,386.05,320.22
2016,2,9,8,45,758.5,50.0,3.5,9.0,266.0,441.38,368.3
2016,2,9,9,0,807.0,54.0,3.4,10.0,320.0,498.32,415.5
2016,2,9,9,15,838.0,57.5,3.6,11.0,371.5,542.75,451.56
2016,2,9,9,30,869.0,61.0,3.8,12.0,423.0,589.88,488.4
2016,2,9,9,45,890.0,63.5,4.05,13.0,469.5,628.82,517.85
2016,2,9,10,0,911.0,66.0,4.3,14.0,516.0,666.04,545.43
2016,2,9,10,15,926.0,68.0,4.4,14.5,557.0,696.68,567.24
2016,2,9,10,30,941.0,70.0,4.5,15.0,598.0,724.77,586.41
2016,2,9,10,45,951.0,71.5,4.6,15.5,631.5,746.04,600.37
2016,2,9,11,0,961.0,73.0,4.7,16.0,665.0,764.21,612.07
2016,2,9,11,15,968.0,74.0,4.75,16.5,691.5,776.44,619.14
2016,2,9,11,30,975.0,75.0,4.8,17.0,718.0,785.26,623.83
2016,2,9,11,45,969.0,81.0,4.85,17.5,734.0,786.47,623.05
2016,2,9,12,0,963.0,87.0,4.9,18.0,750.0,784.07,619.8
2016,2,9,12,15,965.5,87.5,4.9,18.0,759.0,778.54,615.37
2016,2,9,12,30,968.0,88.0,4.9,18.0,768.0,769.53,608.52
2016,2,9,12,45,969.5,87.0,4.9,18.5,769.0,754.85,596.5
2016,2,9,13,0,971.0,86.0,4.9,19.0,770.0,736.8,582.15
2016,2,9,13,15,968.5,85.5,4.85,19.0,761.0,713.34,563.87
2016,2,9,13,30,966.0,85.0,4.8,19.0,752.0,686.82,542.83
2016,2,9,13,45,962.5,84.0,4.75,19.0,735.0,656.28,518.47
2016,2,9,14,0,959.0,83.0,4.7,19.0,718.0,623.01,491.62
2016,2,9,14,15,951.0,81.5,4.6,19.0,692.5,584.29,459.95
2016,2,9,14,30,943.0,80.0,4.5,19.0,667.0,543.47,426.04
2016,2,9,14,45,929.0,79.5,4.45,19.0,633.0,498.98,388.67
2016,2,9,15,0,915.0,79.0,4.4,19.0,599.0,453.27,349.48
2016,2,9,15,15,899.0,77.0,4.05,18.5,559.0,404.51,307.23
2016,2,9,15,30,883.0,75.0,3.7,18.0,519.0,355.24,263.78
2016,2,9,15,45,862.5,71.5,3.4,18.0,473.0,299.82,214.5
2016,2,9,16,0,842.0,68.0,3.1,18.0,427.0,248.11,168.09
2016,2,9,16,15,810.5,64.5,2.7,17.0,376.5,195.28,122.71
2016,2,9,16,30,779.0,61.0,2.3,16.0,326.0,144.69,81.88
2016,2,9,16,45,733.5,55.5,1.9,15.0,273.0,93.88,47.26
2016,2,9,17,0,688.0,50.0,1.5,14.0,220.0,47.4,26.87
2016,2,9,17,15,610.0,43.5,1.5,13.0,167.0,32.78,23.66
2016,2,9,17,30,532.0,37.0,1.5,12.0,114.0,29.43,20.34
2016,2,9,17,45,388.5,26.0,1.5,11.5,69.5,19.55,10.52
2016,2,9,18,0,245.0,15.0,1.5,11.0,25.0,11.62,0.0
2016,2,9,18,15,122.5,7.5,1.45,11.0,12.5,7.37,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,18.68,0.0
2016,2,10,7,45,258.0,27.5,1.75,6.0,62.5,132.83,90.72
2016,2,10,8,0,516.0,36.0,2.0,7.0,106.0,245.35,192.59
2016,2,10,8,15,598.0,43.0,2.1,8.0,159.0,309.64,251.15
2016,2,10,8,30,680.0,50.0,2.2,9.0,212.0,379.29,312.18
2016,2,10,8,45,729.5,55.0,2.3,10.0,265.5,435.41,360.23
2016,2,10,9,0,779.0,60.0,2.4,11.0,319.0,493.24,407.68
2016,2,10,9,15,812.0,63.5,2.65,11.5,370.5,541.25,446.92
2016,2,10,9,30,845.0,67.0,2.9,12.0,422.0,588.94,484.82
2016,2,10,9,45,867.0,70.0,3.2,13.0,469.0,625.19,512.28
2016,2,10,10,0,889.0,73.0,3.5,14.0,516.0,663.1,540.2
2016,2,10,10,15,905.5,75.0,3.45,14.5,557.0,694.28,561.69
2016,2,10,10,30,922.0,77.0,3.4,15.0,598.0,723.04,580.43
2016,2,10,10,45,932.5,79.0,3.4,16.0,632.0,744.92,593.01
2016,2,10,11,0,943.0,81.0,3.4,17.0,666.0,763.76,603.31
2016,2,10,11,15,951.0,82.0,3.35,17.5,692.5,776.53,610.1
2016,2,10,11,30,959.0,83.0,3.3,18.0,719.0,785.96,614.59
2016,2,10,11,45,963.0,84.5,3.25,18.5,737.0,789.58,615.02
2016,2,10,12,0,967.0,86.0,3.2,19.0,755.0,789.68,613.11
2016,2,10,12,15,969.0,86.5,3.2,19.0,764.5,783.78,608.52
2016,2,10,12,30,971.0,87.0,3.2,19.0,774.0,774.38,601.62
2016,2,10,12,45,970.0,87.5,3.2,19.5,774.0,759.45,589.77
2016,2,10,13,0,969.0,88.0,3.2,20.0,774.0,741.19,575.71
2016,2,10,13,15,967.0,87.5,3.15,20.5,765.5,718.04,557.26
2016,2,10,13,30,965.0,87.0,3.1,21.0,757.0,691.82,536.04
2016,2,10,13,45,959.5,86.5,3.1,21.5,740.0,660.53,511.09
2016,2,10,14,0,954.0,86.0,3.1,22.0,723.0,626.62,483.87
2016,2,10,14,15,946.5,85.0,3.1,22.0,697.5,588.71,454.1
2016,2,10,14,30,939.0,84.0,3.1,22.0,672.0,548.68,422.03
2016,2,10,14,45,926.5,83.0,3.1,22.0,638.5,504.42,385.98
2016,2,10,15,0,914.0,82.0,3.1,22.0,605.0,458.85,347.99
2016,2,10,15,15,898.5,79.5,2.85,21.5,564.5,409.73,306.56
2016,2,10,15,30,883.0,77.0,2.6,21.0,524.0,360.06,263.73
2016,2,10,15,45,857.5,75.0,2.4,21.0,477.5,304.48,215.4
2016,2,10,16,0,832.0,73.0,2.2,21.0,431.0,253.07,170.24
2016,2,10,16,15,800.0,69.0,2.1,19.5,380.0,200.04,125.76
2016,2,10,16,30,768.0,65.0,2.0,18.0,329.0,149.33,85.37
2016,2,10,16,45,714.5,60.5,1.95,17.0,275.0,99.24,51.47
2016,2,10,17,0,661.0,56.0,1.9,16.0,221.0,50.95,28.5
2016,2,10,17,15,582.5,48.0,2.05,15.5,168.0,33.62,24.15
2016,2,10,17,30,504.0,40.0,2.2,15.0,115.0,29.45,20.1
2016,2,10,17,45,360.5,28.0,2.4,14.5,70.5,21.25,11.9
2016,2,10,18,0,217.0,16.0,2.6,14.0,26.0,12.44,0.0
2016,2,10,18,15,108.5,8.0,2.75,14.0,13.0,7.86,0.0
2016,2,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,21.63,0.0
2016,2,11,7,45,270.0,29.5,4.15,11.0,67.0,139.74,96.01
2016,2,11,8,0,540.0,37.0,4.3,12.0,112.0,257.14,199.91
2016,2,11,8,15,621.0,44.0,4.15,13.0,166.0,322.43,258.88
2016,2,11,8,30,702.0,51.0,4.0,14.0,220.0,392.93,319.98
2016,2,11,8,45,751.0,55.5,3.85,15.0,274.5,449.32,367.61
2016,2,11,9,0,800.0,60.0,3.7,16.0,329.0,507.32,414.35
2016,2,11,9,15,832.0,63.5,3.85,17.0,381.0,555.62,452.22
2016,2,11,9,30,864.0,67.0,4.0,18.0,433.0,603.49,488.43
2016,2,11,9,45,886.5,69.5,4.2,19.0,480.5,640.11,515.22
2016,2,11,10,0,909.0,72.0,4.4,20.0,528.0,678.39,542.57
2016,2,11,10,15,924.5,74.5,4.55,20.5,569.5,709.98,564.52
2016,2,11,10,30,940.0,77.0,4.7,21.0,611.0,739.04,584.1
2016,2,11,10,45,951.0,78.5,4.85,22.0,645.5,761.05,597.25
2016,2,11,11,0,962.0,80.0,5.0,23.0,680.0,779.98,608.15
2016,2,11,11,15,969.0,81.0,4.9,23.5,706.5,792.22,614.2
2016,2,11,11,30,976.0,82.0,4.8,24.0,733.0,801.04,617.87
2016,2,11,11,45,972.5,86.5,4.7,24.5,749.0,802.37,616.31
2016,2,11,12,0,969.0,91.0,4.6,25.0,765.0,800.09,612.37
2016,2,11,12,15,971.0,91.5,4.5,25.0,774.0,794.13,607.21
2016,2,11,12,30,973.0,92.0,4.4,25.0,783.0,784.66,599.9
2016,2,11,12,45,970.5,93.0,4.35,25.5,782.5,769.08,587.5
2016,2,11,13,0,968.0,94.0,4.3,26.0,782.0,750.22,572.94
2016,2,11,13,15,964.5,93.5,4.2,26.0,773.0,726.02,554.91
2016,2,11,13,30,961.0,93.0,4.1,26.0,764.0,698.82,534.14
2016,2,11,13,45,953.5,93.0,4.05,26.0,746.0,666.81,509.73
2016,2,11,14,0,946.0,93.0,4.0,26.0,728.0,632.3,483.09
2016,2,11,14,15,937.5,91.5,3.85,25.5,702.0,593.51,453.48
2016,2,11,14,30,929.0,90.0,3.7,25.0,676.0,552.7,421.64
2016,2,11,14,45,915.5,89.0,3.6,25.0,641.5,508.23,385.56
2016,2,11,15,0,902.0,88.0,3.5,25.0,607.0,462.54,347.72
2016,2,11,15,15,885.5,85.5,3.25,24.5,566.5,410.54,304.7
2016,2,11,15,30,869.0,83.0,3.0,24.0,526.0,360.77,262.33
2016,2,11,15,45,843.0,80.5,2.75,24.0,479.0,308.24,216.85
2016,2,11,16,0,817.0,78.0,2.5,24.0,432.0,256.82,172.17
2016,2,11,16,15,784.0,74.0,2.35,22.5,381.0,204.2,128.51
2016,2,11,16,30,751.0,70.0,2.2,21.0,330.0,154.06,88.88
2016,2,11,16,45,699.5,64.5,2.1,20.0,276.5,100.6,52.01
2016,2,11,17,0,648.0,59.0,2.0,19.0,223.0,55.18,30.64
2016,2,11,17,15,569.0,51.0,2.1,18.0,170.0,36.03,26.0
2016,2,11,17,30,490.0,43.0,2.2,17.0,117.0,32.02,22.17
2016,2,11,17,45,350.0,30.5,2.3,16.5,72.5,23.45,13.73
2016,2,11,18,0,210.0,18.0,2.4,16.0,28.0,14.25,0.0
