Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,45,858.5,122.0,4.4,28.0,762.5,620.14,469.67
2016,3,23,15,0,839.0,124.0,4.3,28.0,725.0,571.99,432.59
2016,3,23,15,15,824.5,121.0,4.2,27.5,683.0,521.64,393.96
2016,3,23,15,30,810.0,118.0,4.1,27.0,641.0,471.03,354.0
2016,3,23,15,45,792.0,113.5,4.05,27.0,593.0,417.63,310.27
2016,3,23,16,0,774.0,109.0,4.0,27.0,545.0,364.84,266.0
2016,3,23,16,15,747.5,104.5,3.75,26.5,492.5,307.04,217.64
2016,3,23,16,30,721.0,100.0,3.5,26.0,440.0,254.35,172.85
2016,3,23,16,45,685.5,93.5,3.3,25.5,384.5,200.54,128.18
2016,3,23,17,0,650.0,87.0,3.1,25.0,329.0,150.27,88.67
2016,3,23,17,15,596.0,79.0,2.9,24.0,273.0,101.14,55.86
2016,3,23,17,30,542.0,71.0,2.7,23.0,217.0,58.12,36.4
2016,3,23,17,45,454.5,60.5,2.5,22.0,162.5,43.59,32.12
2016,3,23,18,0,367.0,50.0,2.3,21.0,108.0,38.01,26.98
2016,3,23,18,15,183.5,36.5,2.5,20.5,65.5,28.13,17.49
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,21.16,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,11.3,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,14.5,5.8,8.5,31.5,79.83,0.0
2016,3,24,7,0,353.0,29.0,6.0,9.0,63.0,177.32,131.89
2016,3,24,7,15,465.5,39.0,6.15,9.0,116.0,251.72,203.36
2016,3,24,7,30,578.0,49.0,6.3,9.0,169.0,337.25,281.34
2016,3,24,7,45,646.0,55.5,6.5,9.5,228.0,403.61,341.62
2016,3,24,8,0,714.0,62.0,6.7,10.0,287.0,477.96,406.53
2016,3,24,8,15,756.5,67.0,6.7,10.5,347.0,539.78,458.78
2016,3,24,8,30,799.0,72.0,6.7,11.0,407.0,603.26,510.65
2016,3,24,8,45,834.0,74.5,6.75,11.5,465.5,660.0,555.42
2016,3,24,9,0,869.0,77.0,6.8,12.0,524.0,712.7,594.3
2016,3,24,9,15,889.5,80.0,6.75,12.5,577.5,759.14,627.27
2016,3,24,9,30,910.0,83.0,6.7,13.0,631.0,804.1,658.56
2016,3,24,9,45,926.5,84.5,6.65,13.5,679.0,842.36,684.29
2016,3,24,10,0,943.0,86.0,6.6,14.0,727.0,878.33,708.01
2016,3,24,10,15,954.0,88.0,6.55,14.5,768.0,907.65,726.54
2016,3,24,10,30,965.0,90.0,6.5,15.0,809.0,933.95,742.76
2016,3,24,10,45,971.0,92.0,6.5,15.5,842.0,952.67,753.64
2016,3,24,11,0,977.0,94.0,6.5,16.0,875.0,967.93,762.09
2016,3,24,11,15,982.5,95.0,6.4,16.0,900.0,978.12,767.9
2016,3,24,11,30,988.0,96.0,6.3,16.0,925.0,984.68,771.22
2016,3,24,11,45,989.5,97.5,6.25,16.5,941.0,984.48,768.65
2016,3,24,12,0,991.0,99.0,6.2,17.0,957.0,980.56,763.61
2016,3,24,12,15,992.5,99.5,6.1,17.0,964.5,971.93,756.56
2016,3,24,12,30,994.0,100.0,6.0,17.0,972.0,959.66,747.08
2016,3,24,12,45,994.0,99.5,5.95,17.5,970.0,941.53,732.42
2016,3,24,13,0,994.0,99.0,5.9,18.0,968.0,919.93,715.47
2016,3,24,13,15,992.0,98.5,5.8,18.0,957.0,893.34,696.19
2016,3,24,13,30,990.0,98.0,5.7,18.0,946.0,863.59,674.7
2016,3,24,13,45,986.5,97.0,5.65,18.5,926.0,829.2,648.86
2016,3,24,14,0,983.0,96.0,5.6,19.0,906.0,792.01,621.04
2016,3,24,14,15,976.5,95.0,5.5,19.0,877.5,750.17,590.75
2016,3,24,14,30,970.0,94.0,5.4,19.0,849.0,706.1,556.81
2016,3,24,14,45,958.0,94.0,5.3,19.0,811.5,657.67,518.49
2016,3,24,15,0,946.0,94.0,5.2,19.0,774.0,607.89,478.35
2016,3,24,15,15,933.5,92.0,5.05,19.0,730.0,554.97,434.8
2016,3,24,15,30,921.0,90.0,4.9,19.0,686.0,501.29,389.62
2016,3,24,15,45,905.5,86.5,4.75,19.0,636.5,444.56,341.0
2016,3,24,16,0,890.0,83.0,4.6,19.0,587.0,387.9,291.33
2016,3,24,16,15,866.5,80.0,4.3,18.5,532.0,325.57,236.8
2016,3,24,16,30,843.0,77.0,4.0,18.0,477.0,268.68,186.17
2016,3,24,16,45,810.0,73.0,3.7,17.5,418.5,210.93,135.93
2016,3,24,17,0,777.0,69.0,3.4,17.0,360.0,156.33,91.03
2016,3,24,17,15,727.5,63.5,2.9,16.0,300.5,102.59,53.7
2016,3,24,17,30,678.0,58.0,2.4,15.0,241.0,54.4,31.86
2016,3,24,17,45,596.5,50.0,1.95,14.0,183.0,34.32,25.03
2016,3,24,18,0,515.0,42.0,1.5,13.0,125.0,30.44,21.32
2016,3,24,18,15,367.5,30.0,1.45,12.5,77.0,22.56,13.57
2016,3,24,18,30,220.0,18.0,1.4,12.0,29.0,14.04,0.0
2016,3,24,18,45,110.0,9.0,1.4,11.5,14.5,8.85,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,16.0,0.5,8.5,34.0,84.09,0.0
2016,3,25,7,0,359.0,32.0,0.5,9.0,68.0,184.23,137.42
2016,3,25,7,15,468.5,42.5,0.65,9.5,121.5,258.96,205.84
2016,3,25,7,30,578.0,53.0,0.8,10.0,175.0,344.36,279.86
2016,3,25,7,45,639.0,60.5,0.95,10.5,233.5,411.2,337.13
2016,3,25,8,0,700.0,68.0,1.1,11.0,292.0,482.47,395.73
2016,3,25,8,15,740.5,73.5,1.5,12.0,350.5,540.59,442.76
2016,3,25,8,30,781.0,79.0,1.9,13.0,409.0,602.85,491.31
2016,3,25,8,45,806.0,84.0,2.3,14.0,464.5,655.06,530.68
2016,3,25,9,0,831.0,89.0,2.7,15.0,520.0,706.75,567.14
2016,3,25,9,15,851.5,92.0,2.7,15.5,572.0,751.97,597.05
2016,3,25,9,30,872.0,95.0,2.7,16.0,624.0,795.74,625.39
2016,3,25,9,45,883.0,99.5,2.7,16.5,669.5,827.22,644.53
2016,3,25,10,0,894.0,104.0,2.7,17.0,715.0,860.72,665.0
2016,3,25,10,15,905.0,106.0,2.65,17.5,755.0,888.83,681.12
2016,3,25,10,30,916.0,108.0,2.6,18.0,795.0,914.1,695.18
2016,3,25,10,45,921.0,111.5,2.55,18.5,826.5,932.65,704.62
2016,3,25,11,0,926.0,115.0,2.5,19.0,858.0,947.86,711.86
2016,3,25,11,15,931.5,116.0,2.45,19.5,882.5,957.5,715.45
2016,3,25,11,30,937.0,117.0,2.4,20.0,907.0,963.68,716.89
2016,3,25,11,45,936.0,120.0,2.4,20.5,921.5,962.58,714.15
2016,3,25,12,0,935.0,123.0,2.4,21.0,936.0,957.94,709.3
2016,3,25,12,15,936.0,123.5,2.45,21.0,942.5,949.09,703.69
2016,3,25,12,30,937.0,124.0,2.5,21.0,949.0,936.83,695.95
2016,3,25,12,45,931.5,126.5,2.6,21.5,945.0,917.61,682.78
2016,3,25,13,0,926.0,129.0,2.7,22.0,941.0,895.31,667.61
2016,3,25,13,15,922.5,128.5,2.8,22.0,929.0,868.82,650.87
2016,3,25,13,30,919.0,128.0,2.9,22.0,917.0,839.47,632.1
2016,3,25,13,45,910.0,128.5,3.0,22.0,895.5,804.24,609.11
2016,3,25,14,0,901.0,129.0,3.1,22.0,874.0,766.78,584.35
2016,3,25,14,15,893.0,127.5,3.15,22.0,845.0,726.14,555.98
2016,3,25,14,30,885.0,126.0,3.2,22.0,816.0,683.63,524.83
2016,3,25,14,45,874.0,123.0,3.3,22.0,779.5,634.25,488.2
2016,3,25,15,0,863.0,120.0,3.4,22.0,743.0,585.36,450.86
2016,3,25,15,15,848.5,117.5,3.45,22.0,700.0,534.26,410.67
2016,3,25,15,30,834.0,115.0,3.5,22.0,657.0,482.85,369.08
2016,3,25,15,45,812.5,111.5,3.55,22.0,607.5,427.63,323.51
2016,3,25,16,0,791.0,108.0,3.6,22.0,558.0,373.35,277.53
2016,3,25,16,15,764.5,103.5,3.45,21.5,504.5,317.87,230.16
2016,3,25,16,30,738.0,99.0,3.3,21.0,451.0,260.85,181.14
2016,3,25,16,45,701.0,93.0,3.2,20.5,394.5,206.09,134.8
2016,3,25,17,0,664.0,87.0,3.1,20.0,338.0,155.04,93.68
2016,3,25,17,15,610.0,79.5,2.8,19.0,281.0,105.33,59.33
2016,3,25,17,30,556.0,72.0,2.5,18.0,224.0,61.72,38.31
2016,3,25,17,45,474.5,61.0,2.25,17.0,169.0,43.7,32.96
2016,3,25,18,0,393.0,50.0,2.0,16.0,114.0,37.65,27.34
2016,3,25,18,15,262.5,34.5,2.0,15.5,70.0,26.38,16.64
2016,3,25,18,30,132.0,19.0,2.0,15.0,26.0,14.81,0.0
2016,3,25,18,45,66.0,9.5,2.0,14.5,13.0,9.34,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,79.0,21.5,2.15,10.5,29.5,55.48,6.2
2016,3,26,7,0,158.0,43.0,2.4,11.0,59.0,119.07,89.18
2016,3,26,7,15,253.0,62.0,2.6,11.5,108.0,192.89,154.51
2016,3,26,7,30,348.0,81.0,2.8,12.0,157.0,270.15,221.76
2016,3,26,7,45,177.0,97.0,3.0,13.0,136.0,208.13,171.64
2016,3,26,8,0,6.0,113.0,3.2,14.0,115.0,117.79,94.31
2016,3,26,8,15,36.0,144.5,3.2,14.5,159.5,175.11,142.32
2016,3,26,8,30,66.0,176.0,3.2,15.0,204.0,229.41,186.69
2016,3,26,8,45,67.0,202.5,3.25,16.0,234.5,259.93,209.91
2016,3,26,9,0,68.0,229.0,3.3,17.0,265.0,290.11,232.37
2016,3,26,9,15,116.5,256.5,3.15,17.5,325.0,365.05,290.97
2016,3,26,9,30,165.0,284.0,3.0,18.0,385.0,434.38,343.63
2016,3,26,9,45,222.0,300.5,2.95,19.0,447.0,500.36,392.26
2016,3,26,10,0,279.0,317.0,2.9,20.0,509.0,576.61,446.91
2016,3,26,10,15,257.5,341.0,2.8,20.0,526.0,586.83,451.83
2016,3,26,10,30,236.0,365.0,2.7,20.0,543.0,587.23,450.14
2016,3,26,10,45,297.0,367.0,2.6,20.5,600.5,650.8,495.29
2016,3,26,11,0,358.0,369.0,2.5,21.0,658.0,706.85,533.78
2016,3,26,11,15,603.0,264.0,2.45,21.5,767.5,824.98,620.51
2016,3,26,11,30,848.0,159.0,2.4,22.0,877.0,933.76,692.8
2016,3,26,11,45,848.5,162.0,2.4,22.5,891.5,933.41,689.62
2016,3,26,12,0,849.0,165.0,2.4,23.0,906.0,929.8,685.5
2016,3,26,12,15,850.5,165.5,2.45,23.0,912.5,921.35,680.12
2016,3,26,12,30,852.0,166.0,2.5,23.0,919.0,909.74,672.79
2016,3,26,12,45,849.0,167.0,2.6,23.5,916.0,891.68,660.38
2016,3,26,13,0,846.0,168.0,2.7,24.0,913.0,870.76,646.12
2016,3,26,13,15,842.5,167.0,2.8,24.0,901.5,844.76,629.68
2016,3,26,13,30,839.0,166.0,2.9,24.0,890.0,816.19,611.42
2016,3,26,13,45,833.5,164.5,3.05,24.0,870.0,783.24,590.26
2016,3,26,14,0,828.0,163.0,3.2,24.0,850.0,748.14,566.75
2016,3,26,14,15,682.5,224.5,3.25,24.0,778.5,673.22,510.75
2016,3,26,14,30,537.0,286.0,3.3,24.0,707.0,607.45,460.8
2016,3,26,14,45,669.5,215.0,3.35,24.0,716.0,596.47,454.81
2016,3,26,15,0,802.0,144.0,3.4,24.0,725.0,575.61,439.97
2016,3,26,15,15,677.0,178.0,3.35,23.5,648.5,501.44,383.13
2016,3,26,15,30,552.0,212.0,3.3,23.0,572.0,440.04,335.52
2016,3,26,15,45,450.0,223.5,3.3,23.0,502.5,378.22,287.18
2016,3,26,16,0,348.0,235.0,3.3,23.0,433.0,329.42,249.05
2016,3,26,16,15,316.0,216.0,3.1,22.5,383.0,282.3,211.85
2016,3,26,16,30,284.0,197.0,2.9,22.0,333.0,238.4,177.06
2016,3,26,16,45,263.0,177.0,2.75,22.0,291.0,199.18,145.51
2016,3,26,17,0,242.0,157.0,2.6,22.0,249.0,162.21,116.51
2016,3,26,17,15,221.5,133.0,2.3,21.0,206.5,124.58,88.82
2016,3,26,17,30,201.0,109.0,2.0,20.0,164.0,89.49,65.67
2016,3,26,17,45,165.5,85.5,1.75,19.0,124.0,66.82,52.77
2016,3,26,18,0,130.0,62.0,1.5,18.0,84.0,49.63,37.47
2016,3,26,18,15,67.0,40.5,1.55,17.5,51.5,34.97,23.76
2016,3,26,18,30,4.0,19.0,1.6,17.0,19.0,18.13,0.12
2016,3,26,18,45,2.0,9.5,1.65,16.5,9.5,9.34,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,66.0,22.5,3.9,13.5,30.0,53.33,14.21
2016,3,27,7,0,132.0,45.0,4.5,14.0,60.0,112.4,83.91
2016,3,27,7,15,220.0,66.5,4.75,14.5,108.0,179.25,142.65
2016,3,27,7,30,308.0,88.0,5.0,15.0,156.0,260.83,213.05
2016,3,27,7,45,213.0,110.0,5.25,15.5,163.5,243.36,200.2
2016,3,27,8,0,118.0,132.0,5.5,16.0,171.0,215.47,176.64
2016,3,27,8,15,59.0,109.0,5.7,16.0,128.5,148.3,120.24
2016,3,27,8,30,0.0,86.0,5.9,16.0,86.0,83.47,64.6
2016,3,27,8,45,0.0,90.5,6.15,16.0,90.5,87.77,67.98
2016,3,27,9,0,0.0,95.0,6.4,16.0,95.0,92.12,71.34
2016,3,27,9,15,3.0,142.0,6.4,16.0,143.5,141.63,111.95
2016,3,27,9,30,6.0,189.0,6.4,16.0,192.0,191.68,152.39
2016,3,27,9,45,11.5,217.0,6.45,16.5,224.5,224.35,178.13
2016,3,27,10,0,17.0,245.0,6.5,17.0,257.0,257.16,203.68
2016,3,27,10,15,119.5,306.5,6.35,17.0,397.0,424.15,337.96
2016,3,27,10,30,222.0,368.0,6.2,17.0,537.0,578.87,458.22
2016,3,27,10,45,535.5,260.0,6.1,17.5,689.0,757.91,600.35
2016,3,27,11,0,849.0,152.0,6.0,18.0,841.0,928.03,725.3
2016,3,27,11,15,856.5,153.5,5.85,18.5,865.0,938.92,729.11
2016,3,27,11,30,864.0,155.0,5.7,19.0,889.0,946.59,731.47
2016,3,27,11,45,886.5,145.0,5.6,19.5,910.0,948.58,730.21
2016,3,27,12,0,909.0,135.0,5.5,20.0,931.0,951.93,730.08
2016,3,27,12,15,910.5,135.0,5.4,20.0,937.5,943.04,722.89
2016,3,27,12,30,912.0,135.0,5.3,20.0,944.0,930.82,713.57
2016,3,27,12,45,917.0,131.5,5.25,20.5,943.5,914.93,700.76
2016,3,27,13,0,922.0,128.0,5.2,21.0,943.0,895.72,685.79
2016,3,27,13,15,919.5,127.5,5.15,21.0,931.5,870.02,667.72
2016,3,27,13,30,917.0,127.0,5.1,21.0,920.0,841.44,647.66
2016,3,27,13,45,915.5,124.0,5.1,21.0,901.0,808.5,624.78
2016,3,27,14,0,914.0,121.0,5.1,21.0,882.0,772.91,599.91
2016,3,27,14,15,907.0,119.5,5.05,21.0,853.5,732.43,570.82
2016,3,27,14,30,900.0,118.0,5.0,21.0,825.0,689.97,538.4
2016,3,27,14,45,892.5,114.5,4.95,21.0,789.5,643.62,502.51
2016,3,27,15,0,885.0,111.0,4.9,21.0,754.0,595.77,464.69
2016,3,27,15,15,872.0,108.5,4.8,21.0,711.0,544.71,423.38
2016,3,27,15,30,859.0,106.0,4.7,21.0,668.0,489.8,378.21
2016,3,27,15,45,844.0,101.5,4.65,21.0,620.0,435.01,332.08
2016,3,27,16,0,829.0,97.0,4.6,21.0,572.0,380.43,284.98
2016,3,27,16,15,804.5,93.0,4.4,20.5,518.5,323.88,235.94
2016,3,27,16,30,780.0,89.0,4.2,20.0,465.0,269.08,187.83
2016,3,27,16,45,749.5,83.0,4.05,19.5,408.5,213.34,139.74
2016,3,27,17,0,719.0,77.0,3.9,19.0,352.0,157.1,93.43
2016,3,27,17,15,668.5,71.0,3.4,18.0,294.0,105.61,57.0
2016,3,27,17,30,618.0,65.0,2.9,17.0,236.0,59.73,34.25
2016,3,27,17,45,542.5,55.5,2.4,16.5,180.0,38.56,28.52
2016,3,27,18,0,467.0,46.0,1.9,16.0,124.0,33.62,23.86
2016,3,27,18,15,331.0,33.0,1.85,15.0,77.5,24.97,15.63
2016,3,27,18,30,195.0,20.0,1.8,14.0,31.0,15.64,0.66
2016,3,27,18,45,97.5,10.0,1.8,13.5,15.5,9.83,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,176.0,18.0,2.4,7.5,38.0,90.24,38.57
2016,3,28,7,0,352.0,36.0,2.7,8.0,76.0,190.38,147.46
2016,3,28,7,15,454.5,46.5,2.75,9.0,129.5,263.34,213.98
2016,3,28,7,30,557.0,57.0,2.8,10.0,183.0,346.07,286.53
2016,3,28,7,45,614.5,65.5,2.9,11.0,240.5,411.96,343.14
2016,3,28,8,0,672.0,74.0,3.0,12.0,298.0,481.93,400.71
2016,3,28,8,15,713.0,79.5,3.05,12.5,356.0,541.83,448.75
2016,3,28,8,30,754.0,85.0,3.1,13.0,414.0,601.03,494.7
2016,3,28,8,45,780.0,90.5,3.2,14.0,469.0,653.57,533.07
2016,3,28,9,0,806.0,96.0,3.3,15.0,524.0,705.72,568.6
2016,3,28,9,15,826.5,99.5,3.15,15.5,575.5,750.71,597.96
2016,3,28,9,30,847.0,103.0,3.0,16.0,627.0,794.29,625.61
2016,3,28,9,45,860.5,106.5,2.9,16.5,672.5,830.46,647.64
2016,3,28,10,0,874.0,110.0,2.8,17.0,718.0,859.56,664.36
2016,3,28,10,15,885.0,112.5,2.65,17.5,757.5,887.65,679.82
2016,3,28,10,30,896.0,115.0,2.5,18.0,797.0,912.96,693.08
2016,3,28,10,45,902.5,117.5,2.45,18.5,828.5,931.29,702.34
2016,3,28,11,0,909.0,120.0,2.4,19.0,860.0,946.4,709.5
2016,3,28,11,15,914.5,121.5,2.3,19.5,884.0,956.25,712.72
2016,3,28,11,30,920.0,123.0,2.2,20.0,908.0,962.7,713.78
2016,3,28,11,45,920.5,125.0,2.15,20.5,922.5,961.68,710.59
2016,3,28,12,0,921.0,127.0,2.1,21.0,937.0,957.2,705.35
2016,3,28,12,15,922.0,127.5,2.0,21.0,943.0,948.26,698.17
2016,3,28,12,30,923.0,128.0,1.9,21.0,949.0,935.96,688.93
2016,3,28,12,45,919.0,129.0,1.85,21.5,945.5,916.54,674.46
2016,3,28,13,0,915.0,130.0,1.8,22.0,942.0,894.07,658.19
2016,3,28,13,15,911.5,129.5,1.75,22.0,930.0,867.65,640.68
2016,3,28,13,30,908.0,129.0,1.7,22.0,918.0,838.43,621.37
2016,3,28,13,45,900.5,129.5,1.7,22.5,896.5,804.46,598.21
2016,3,28,14,0,893.0,130.0,1.7,23.0,875.0,768.22,573.5
2016,3,28,14,15,885.0,128.0,1.75,23.0,846.5,727.25,546.36
2016,3,28,14,30,877.0,126.0,1.8,23.0,818.0,684.46,516.27
2016,3,28,14,45,867.0,123.5,1.85,23.0,782.0,636.32,481.64
2016,3,28,15,0,857.0,121.0,1.9,23.0,746.0,588.6,446.29
2016,3,28,15,15,842.5,118.0,1.95,23.0,703.0,537.18,407.13
2016,3,28,15,30,828.0,115.0,2.0,23.0,660.0,485.47,366.55
2016,3,28,15,45,808.5,112.0,2.15,23.0,611.0,431.66,323.4
2016,3,28,16,0,789.0,109.0,2.3,23.0,562.0,378.61,279.44
2016,3,28,16,15,762.5,104.5,2.3,22.5,509.0,323.07,232.9
2016,3,28,16,30,736.0,100.0,2.3,22.0,456.0,265.99,184.52
2016,3,28,16,45,699.0,94.5,2.3,22.0,399.5,211.57,138.51
2016,3,28,17,0,662.0,89.0,2.3,22.0,343.0,160.84,97.52
2016,3,28,17,15,610.0,81.5,2.1,20.5,286.0,111.11,62.82
2016,3,28,17,30,558.0,74.0,1.9,19.0,229.0,67.26,40.52
2016,3,28,17,45,475.5,63.5,1.75,18.0,174.5,45.45,34.38
2016,3,28,18,0,393.0,53.0,1.6,17.0,120.0,40.0,29.34
2016,3,28,18,15,269.5,37.5,1.65,16.5,75.0,28.65,18.69
2016,3,28,18,30,146.0,22.0,1.7,16.0,30.0,17.18,2.37
2016,3,28,18,45,73.0,11.0,1.8,15.5,15.0,10.81,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,9.5,2.15,14.0,9.5,9.16,0.0
2016,3,29,7,0,0.0,19.0,2.5,15.0,19.0,18.33,9.41
2016,3,29,7,15,0.0,32.5,2.75,15.5,32.5,31.38,20.76
2016,3,29,7,30,0.0,46.0,3.0,16.0,46.0,44.43,32.02
2016,3,29,7,45,0.0,61.0,3.3,17.0,61.0,59.06,44.31
2016,3,29,8,0,0.0,76.0,3.6,18.0,76.0,74.04,56.61
2016,3,29,8,15,0.0,87.0,3.7,18.5,87.0,84.84,65.29
2016,3,29,8,30,0.0,98.0,3.8,19.0,98.0,95.66,73.83
2016,3,29,8,45,0.0,102.0,3.9,19.5,102.0,99.36,76.42
2016,3,29,9,0,0.0,106.0,4.0,20.0,106.0,103.14,79.06
2016,3,29,9,15,0.5,135.5,4.0,20.0,136.0,133.06,102.95
2016,3,29,9,30,1.0,165.0,4.0,20.0,166.0,163.05,126.57
2016,3,29,9,45,1.5,166.0,4.0,20.5,167.0,164.08,126.76
2016,3,29,10,0,2.0,167.0,4.0,21.0,168.0,165.22,127.11
2016,3,29,10,15,2.0,165.0,4.0,21.5,166.5,163.02,124.84
2016,3,29,10,30,2.0,163.0,4.0,22.0,165.0,160.88,122.68
2016,3,29,10,45,3.5,168.0,4.0,22.5,171.0,167.05,127.11
2016,3,29,11,0,5.0,173.0,4.0,23.0,177.0,173.24,131.54
2016,3,29,11,15,4.0,165.0,4.0,23.0,168.5,164.34,124.41
2016,3,29,11,30,3.0,157.0,4.0,23.0,160.0,155.47,117.37
2016,3,29,11,45,1.5,148.5,4.05,23.5,150.5,145.7,109.4
2016,3,29,12,0,0.0,140.0,4.1,24.0,141.0,135.97,101.51
2016,3,29,12,15,0.0,129.5,4.1,24.0,130.0,125.68,93.48
2016,3,29,12,30,0.0,119.0,4.1,24.0,119.0,115.42,85.48
2016,3,29,12,45,0.5,131.0,4.2,24.5,132.0,127.45,94.7
2016,3,29,13,0,1.0,143.0,4.3,25.0,145.0,139.4,103.8
2016,3,29,13,15,5.0,175.5,4.35,25.0,181.0,173.92,130.61
2016,3,29,13,30,9.0,208.0,4.4,25.0,217.0,208.0,156.9
2016,3,29,13,45,5.5,179.0,4.45,25.5,184.5,177.02,132.84
2016,3,29,14,0,2.0,150.0,4.5,26.0,152.0,146.34,109.04
2016,3,29,14,15,1.0,126.5,4.55,26.0,127.5,122.96,91.07
2016,3,29,14,30,0.0,103.0,4.6,26.0,103.0,99.69,73.06
2016,3,29,14,45,0.0,108.0,4.65,26.0,108.0,104.45,76.94
2016,3,29,15,0,0.0,113.0,4.7,26.0,113.0,109.18,80.81
2016,3,29,15,15,0.0,106.5,4.7,26.0,106.5,102.94,76.09
2016,3,29,15,30,0.0,100.0,4.7,26.0,100.0,96.71,71.39
2016,3,29,15,45,7.5,152.5,4.7,26.0,157.0,148.9,112.66
2016,3,29,16,0,15.0,205.0,4.7,26.0,214.0,198.11,151.24
2016,3,29,16,15,7.5,128.0,4.5,25.5,132.5,124.62,94.18
2016,3,29,16,30,0.0,51.0,4.3,25.0,51.0,49.28,34.43
2016,3,29,16,45,0.0,45.0,4.15,24.5,45.0,43.47,29.94
2016,3,29,17,0,0.0,39.0,4.0,24.0,39.0,37.66,25.36
2016,3,29,17,15,0.0,32.5,3.75,23.5,32.5,31.37,20.31
2016,3,29,17,30,0.0,26.0,3.5,23.0,26.0,25.09,15.17
2016,3,29,17,45,0.0,19.5,3.25,22.5,19.5,18.81,10.69
2016,3,29,18,0,0.0,13.0,3.0,22.0,13.0,12.53,5.14
2016,3,29,18,15,0.0,8.0,3.15,21.5,8.0,7.71,0.79
2016,3,29,18,30,0.0,3.0,3.3,21.0,3.0,2.89,0.0
2016,3,29,18,45,0.0,1.5,3.45,20.5,1.5,1.47,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,6.0,3.9,19.0,6.0,5.78,0.0
2016,3,30,7,0,0.0,12.0,3.9,19.0,12.0,11.57,3.74
2016,3,30,7,15,0.0,20.5,4.0,19.0,20.5,19.77,10.81
2016,3,30,7,30,0.0,29.0,4.1,19.0,29.0,27.98,17.85
2016,3,30,7,45,0.0,38.5,4.25,19.5,38.5,37.17,25.57
2016,3,30,8,0,0.0,48.0,4.4,20.0,48.0,46.36,33.15
2016,3,30,8,15,0.0,53.5,4.45,20.0,53.5,51.69,37.48
2016,3,30,8,30,0.0,59.0,4.5,20.0,59.0,57.02,41.74
2016,3,30,8,45,0.0,57.5,4.55,20.5,57.5,55.58,40.3
2016,3,30,9,0,0.0,56.0,4.6,21.0,56.0,54.13,38.87
2016,3,30,9,15,0.0,52.5,4.75,21.0,52.5,50.76,35.97
2016,3,30,9,30,0.0,49.0,4.9,21.0,49.0,47.38,33.1
2016,3,30,9,45,0.0,87.5,5.05,21.0,87.5,84.7,63.19
2016,3,30,10,0,0.0,126.0,5.2,21.0,126.0,122.6,93.39
2016,3,30,10,15,0.0,123.5,5.3,21.0,123.5,120.07,91.13
2016,3,30,10,30,0.0,121.0,5.4,21.0,121.0,117.58,88.97
2016,3,30,10,45,4.0,162.5,5.55,21.5,166.0,162.06,123.98
2016,3,30,11,0,8.0,204.0,5.7,22.0,211.0,206.66,158.56
2016,3,30,11,15,10.0,225.0,5.8,22.5,234.0,229.07,175.46
2016,3,30,11,30,12.0,246.0,5.9,23.0,257.0,251.36,192.17
2016,3,30,11,45,12.0,248.5,6.0,23.5,259.5,253.42,193.21
2016,3,30,12,0,12.0,251.0,6.1,24.0,262.0,255.42,194.28
2016,3,30,12,15,13.0,261.0,6.05,24.5,273.0,265.59,201.57
2016,3,30,12,30,14.0,271.0,6.0,25.0,284.0,275.61,208.72
2016,3,30,12,45,16.5,293.0,6.0,25.5,308.0,298.4,225.56
2016,3,30,13,0,19.0,315.0,6.0,26.0,332.0,320.82,241.99
2016,3,30,13,15,50.0,370.5,5.9,26.0,415.0,398.59,300.86
2016,3,30,13,30,81.0,426.0,5.8,26.0,498.0,472.24,355.65
2016,3,30,13,45,98.5,423.0,5.7,26.5,508.5,477.67,359.24
2016,3,30,14,0,116.0,420.0,5.6,27.0,519.0,480.02,360.72
2016,3,30,14,15,152.0,408.0,5.45,27.0,532.0,486.29,366.13
2016,3,30,14,30,188.0,396.0,5.3,27.0,545.0,489.54,369.09
2016,3,30,14,45,188.0,377.0,5.2,27.0,521.0,461.46,348.45
2016,3,30,15,0,188.0,358.0,5.1,27.0,497.0,433.14,327.54
2016,3,30,15,15,185.5,336.0,5.0,26.5,466.5,400.73,303.95
2016,3,30,15,30,183.0,314.0,4.9,26.0,436.0,368.4,280.06
2016,3,30,15,45,240.0,282.0,4.8,26.0,429.5,352.59,267.46
2016,3,30,16,0,297.0,250.0,4.7,26.0,423.0,326.63,246.05
2016,3,30,16,15,361.5,212.5,4.45,25.5,403.0,296.47,220.33
2016,3,30,16,30,426.0,175.0,4.2,25.0,383.0,254.97,184.38
2016,3,30,16,45,410.0,156.5,4.0,25.0,337.0,210.15,147.38
2016,3,30,17,0,394.0,138.0,3.8,25.0,291.0,166.99,112.72
2016,3,30,17,15,486.0,103.5,3.4,24.0,262.0,122.1,75.23
2016,3,30,17,30,578.0,69.0,3.0,23.0,233.0,66.04,37.12
2016,3,30,17,45,508.0,59.0,2.6,22.5,179.5,41.14,30.01
2016,3,30,18,0,438.0,49.0,2.2,22.0,126.0,35.9,25.22
2016,3,30,18,15,313.5,35.5,2.25,21.5,80.0,26.92,16.9
2016,3,30,18,30,189.0,22.0,2.3,21.0,34.0,17.22,3.98
2016,3,30,18,45,94.5,11.0,2.35,20.5,17.0,10.81,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,172.0,20.0,3.25,15.5,42.0,96.37,57.86
2016,3,31,7,0,344.0,40.0,3.6,16.0,84.0,195.91,150.13
2016,3,31,7,15,441.5,51.0,3.7,16.5,137.5,268.21,214.08
2016,3,31,7,30,539.0,62.0,3.8,17.0,191.0,349.67,284.13
2016,3,31,7,45,610.0,67.5,3.95,17.5,250.0,419.05,342.76
2016,3,31,8,0,681.0,73.0,4.1,18.0,309.0,493.68,403.6
2016,3,31,8,15,722.0,78.5,4.3,19.0,367.5,551.92,448.98
2016,3,31,8,30,763.0,84.0,4.5,20.0,426.0,614.37,496.11
2016,3,31,8,45,801.5,85.0,4.7,21.0,484.0,671.06,536.74
2016,3,31,9,0,840.0,86.0,4.9,22.0,542.0,728.2,575.84
2016,3,31,9,15,860.5,89.0,4.8,22.5,594.5,769.25,602.13
2016,3,31,9,30,881.0,92.0,4.7,23.0,647.0,813.31,630.12
2016,3,31,9,45,899.0,93.0,4.6,23.5,694.5,851.33,653.26
2016,3,31,10,0,917.0,94.0,4.5,24.0,742.0,887.22,674.53
2016,3,31,10,15,928.0,96.0,4.45,24.5,782.0,915.68,690.9
2016,3,31,10,30,939.0,98.0,4.4,25.0,822.0,941.21,705.25
2016,3,31,10,45,946.5,99.5,4.35,25.5,854.5,959.94,714.96
2016,3,31,11,0,954.0,101.0,4.3,26.0,887.0,975.33,722.49
2016,3,31,11,15,959.0,102.0,4.2,26.0,911.5,984.46,727.06
2016,3,31,11,30,964.0,103.0,4.1,26.0,936.0,990.04,729.43
2016,3,31,11,45,966.0,104.5,4.1,26.5,951.0,989.78,727.23
2016,3,31,12,0,968.0,106.0,4.1,27.0,966.0,985.91,722.83
2016,3,31,12,15,969.0,106.0,4.05,27.0,972.0,976.03,715.77
2016,3,31,12,30,970.0,106.0,4.0,27.0,978.0,962.64,706.55
2016,3,31,12,45,969.5,105.5,4.0,27.0,975.5,943.99,694.25
2016,3,31,13,0,969.0,105.0,4.0,27.0,973.0,922.01,679.84
2016,3,31,13,15,966.5,104.5,3.9,27.0,961.0,895.15,661.69
2016,3,31,13,30,964.0,104.0,3.8,27.0,949.0,865.27,641.57
2016,3,31,13,45,960.0,103.0,3.75,27.0,928.5,830.87,618.62
2016,3,31,14,0,956.0,102.0,3.7,27.0,908.0,793.83,593.8
2016,3,31,14,15,950.0,100.5,3.65,27.0,879.5,752.45,565.86
2016,3,31,14,30,944.0,99.0,3.6,27.0,851.0,708.92,535.12
2016,3,31,14,45,932.5,99.0,3.55,27.0,814.0,661.47,499.94
2016,3,31,15,0,921.0,99.0,3.5,27.0,777.0,612.74,463.02
2016,3,31,15,15,908.5,97.0,3.4,26.5,733.5,560.64,423.47
2016,3,31,15,30,896.0,95.0,3.3,26.0,690.0,507.87,382.2
2016,3,31,15,45,881.0,91.5,3.2,26.0,641.0,452.3,336.9
2016,3,31,16,0,866.0,88.0,3.1,26.0,592.0,396.82,290.48
2016,3,31,16,15,843.0,84.5,2.9,25.5,538.0,335.13,238.88
2016,3,31,16,30,820.0,81.0,2.7,25.0,484.0,278.89,190.68
2016,3,31,16,45,787.5,77.0,2.55,24.5,426.0,222.1,142.62
2016,3,31,17,0,755.0,73.0,2.4,24.0,368.0,168.44,98.95
2016,3,31,17,15,707.0,67.5,2.25,23.0,309.0,115.45,61.22
2016,3,31,17,30,659.0,62.0,2.1,22.0,250.0,64.17,33.33
2016,3,31,17,45,579.0,54.5,1.95,21.0,192.5,37.2,26.8
2016,3,31,18,0,499.0,47.0,1.8,20.0,135.0,33.96,23.81
2016,3,31,18,15,366.0,35.0,2.0,19.5,86.5,26.32,16.62
2016,3,31,18,30,233.0,23.0,2.2,19.0,38.0,18.09,5.28
2016,3,31,18,45,116.5,11.5,2.4,18.5,19.0,11.3,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,2.5,3.9,12.0,2.5,0.0,0.0
2016,4,1,6,30,0.0,5.0,3.9,12.0,5.0,4.91,0.0
2016,4,1,6,45,4.0,24.5,3.95,12.5,25.5,25.9,13.15
2016,4,1,7,0,8.0,44.0,4.0,13.0,46.0,48.35,34.56
2016,4,1,7,15,23.0,68.0,4.2,13.0,74.0,84.66,66.12
2016,4,1,7,30,38.0,92.0,4.4,13.0,102.0,118.73,95.77
2016,4,1,7,45,52.0,116.0,4.6,13.5,132.5,153.2,125.16
2016,4,1,8,0,66.0,140.0,4.8,14.0,163.0,188.59,154.75
2016,4,1,8,15,45.5,155.0,5.05,14.0,172.5,192.64,157.44
2016,4,1,8,30,25.0,170.0,5.3,14.0,182.0,188.33,152.96
2016,4,1,8,45,12.5,118.0,5.55,14.5,124.0,124.42,99.13
2016,4,1,9,0,0.0,66.0,5.8,15.0,66.0,63.82,47.9
2016,4,1,9,15,0.0,106.5,5.75,15.0,106.5,103.45,80.62
2016,4,1,9,30,0.0,147.0,5.7,15.0,147.0,143.91,113.54
2016,4,1,9,45,0.0,82.0,5.7,15.5,82.0,79.37,60.14
2016,4,1,10,0,0.0,17.0,5.7,16.0,17.0,16.44,7.99
2016,4,1,10,15,0.0,18.0,5.6,16.0,18.0,17.41,8.77
2016,4,1,10,30,0.0,19.0,5.5,16.0,19.0,18.38,9.54
2016,4,1,10,45,1.5,90.0,5.45,16.5,91.5,88.55,66.98
2016,4,1,11,0,3.0,161.0,5.4,17.0,164.0,159.61,123.93
2016,4,1,11,15,4.0,165.0,5.4,17.0,168.5,164.37,127.56
2016,4,1,11,30,5.0,169.0,5.4,17.0,173.0,169.11,131.25
2016,4,1,11,45,15.5,258.0,5.45,17.5,272.0,266.03,207.62
2016,4,1,12,0,26.0,347.0,5.5,18.0,371.0,367.07,285.22
2016,4,1,12,15,20.0,312.5,5.55,18.0,331.5,322.35,250.43
2016,4,1,12,30,14.0,278.0,5.6,18.0,292.0,282.49,219.47
2016,4,1,12,45,13.5,270.5,5.65,18.5,283.5,274.04,212.56
2016,4,1,13,0,13.0,263.0,5.7,19.0,275.0,265.61,205.68
2016,4,1,13,15,9.5,221.5,5.7,18.5,230.5,222.01,172.02
2016,4,1,13,30,6.0,180.0,5.7,18.0,186.0,178.78,138.29
2016,4,1,13,45,48.5,296.5,5.75,18.0,338.0,321.19,251.35
2016,4,1,14,0,91.0,413.0,5.8,18.0,490.0,457.47,356.49
2016,4,1,14,15,53.0,340.0,5.8,17.5,384.5,358.33,280.35
2016,4,1,14,30,15.0,267.0,5.8,17.0,279.0,264.94,207.63
2016,4,1,14,45,156.0,304.5,5.8,17.0,420.5,378.28,299.49
2016,4,1,15,0,297.0,342.0,5.8,17.0,562.0,478.41,377.95
2016,4,1,15,15,175.5,315.5,5.8,16.5,444.0,378.72,299.67
2016,4,1,15,30,54.0,289.0,5.8,16.0,326.0,291.02,230.67
2016,4,1,15,45,343.0,232.5,5.8,16.0,435.5,350.62,277.31
2016,4,1,16,0,632.0,176.0,5.8,16.0,545.0,383.92,298.03
2016,4,1,16,15,532.0,175.0,5.7,15.5,466.0,315.73,241.76
2016,4,1,16,30,432.0,174.0,5.6,15.0,387.0,257.54,194.38
2016,4,1,16,45,388.5,166.5,5.55,14.5,341.0,215.99,159.72
2016,4,1,17,0,345.0,159.0,5.5,14.0,295.0,182.89,133.3
2016,4,1,17,15,312.5,138.0,5.15,13.5,246.5,140.45,100.73
2016,4,1,17,30,280.0,117.0,4.8,13.0,198.0,101.72,74.67
2016,4,1,17,45,245.5,93.5,4.5,13.0,153.0,72.57,59.29
2016,4,1,18,0,211.0,70.0,4.2,13.0,108.0,55.6,43.7
2016,4,1,18,15,135.0,47.5,3.95,12.5,68.5,38.61,27.86
2016,4,1,18,30,59.0,25.0,3.7,12.0,29.0,20.92,8.05
2016,4,1,18,45,29.5,12.5,3.45,11.5,14.5,12.29,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,123.0,11.0,3.8,6.0,14.0,46.52,0.0
2016,4,2,6,45,289.5,24.5,3.9,6.5,57.0,145.66,101.03
2016,4,2,7,0,456.0,38.0,4.0,7.0,100.0,240.62,192.49
2016,4,2,7,15,546.5,46.5,3.95,8.0,156.5,313.18,258.92
2016,4,2,7,30,637.0,55.0,3.9,9.0,213.0,394.08,330.1
2016,4,2,7,45,692.0,61.0,3.9,10.0,272.5,458.0,384.9
2016,4,2,8,0,747.0,67.0,3.9,11.0,332.0,528.25,442.33
2016,4,2,8,15,783.5,71.5,3.8,12.0,391.0,588.16,488.94
2016,4,2,8,30,820.0,76.0,3.7,13.0,450.0,649.1,534.41
2016,4,2,8,45,845.5,79.5,3.6,14.5,506.5,701.69,568.95
2016,4,2,9,0,871.0,83.0,3.5,16.0,563.0,749.25,598.49
2016,4,2,9,15,889.0,85.5,3.35,16.5,615.0,793.28,626.6
2016,4,2,9,30,907.0,88.0,3.2,17.0,667.0,835.64,652.85
2016,4,2,9,45,920.5,90.5,3.1,17.5,713.5,872.27,674.81
2016,4,2,10,0,934.0,93.0,3.0,18.0,760.0,906.43,694.71
2016,4,2,10,15,944.0,94.5,3.05,18.5,800.0,933.73,710.77
2016,4,2,10,30,954.0,96.0,3.1,19.0,840.0,958.01,724.79
2016,4,2,10,45,961.0,97.5,3.15,19.5,872.0,976.39,734.84
2016,4,2,11,0,968.0,99.0,3.2,20.0,904.0,991.37,742.71
2016,4,2,11,15,972.5,100.0,3.25,20.0,927.5,1000.01,747.89
2016,4,2,11,30,977.0,101.0,3.3,20.0,951.0,1005.05,750.87
2016,4,2,11,45,979.0,102.0,3.35,20.5,966.0,1004.14,748.61
2016,4,2,12,0,981.0,103.0,3.4,21.0,981.0,999.58,744.11
2016,4,2,12,15,982.0,103.5,3.4,21.0,987.0,989.98,737.48
2016,4,2,12,30,983.0,104.0,3.4,21.0,993.0,976.81,728.63
2016,4,2,12,45,981.5,104.0,3.45,21.5,990.0,957.47,714.72
2016,4,2,13,0,980.0,104.0,3.5,22.0,987.0,934.78,698.69
2016,4,2,13,15,977.5,103.5,3.5,22.0,975.0,907.57,680.69
2016,4,2,13,30,975.0,103.0,3.5,22.0,963.0,877.29,660.61
2016,4,2,13,45,970.0,102.5,3.5,22.0,942.0,842.19,637.15
2016,4,2,14,0,965.0,102.0,3.5,22.0,921.0,804.46,611.78
2016,4,2,14,15,958.5,100.5,3.45,22.0,891.5,762.33,582.91
2016,4,2,14,30,952.0,99.0,3.4,22.0,862.0,718.08,551.48
2016,4,2,14,45,936.5,100.5,3.4,22.0,823.5,669.13,514.84
2016,4,2,15,0,921.0,102.0,3.4,22.0,785.0,619.23,476.63
2016,4,2,15,15,908.5,99.5,3.35,21.5,741.0,566.6,436.2
2016,4,2,15,30,896.0,97.0,3.3,21.0,697.0,513.31,393.98
2016,4,2,15,45,880.0,94.0,3.25,21.0,647.5,457.69,347.97
2016,4,2,16,0,864.0,91.0,3.2,21.0,598.0,398.38,297.95
2016,4,2,16,15,841.0,87.5,3.0,20.5,543.5,340.63,248.41
2016,4,2,16,30,818.0,84.0,2.8,20.0,489.0,284.44,199.34
2016,4,2,16,45,786.0,79.5,2.6,20.0,431.0,227.32,149.73
2016,4,2,17,0,754.0,75.0,2.4,20.0,373.0,173.29,104.57
2016,4,2,17,15,707.0,69.0,2.05,19.0,314.0,119.86,65.37
