Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,5.0,2.7,14.0,5.0,4.91,0.0
2016,4,13,6,30,0.0,10.0,2.8,14.0,10.0,9.64,1.0
2016,4,13,6,45,0.0,23.0,2.9,14.5,23.0,22.19,12.73
2016,4,13,7,0,0.0,36.0,3.0,15.0,36.0,34.76,23.71
2016,4,13,7,15,0.0,51.0,3.0,15.5,51.0,49.28,36.21
2016,4,13,7,30,0.0,66.0,3.0,16.0,66.0,64.21,48.83
2016,4,13,7,45,0.0,82.5,3.0,16.5,82.5,80.74,62.53
2016,4,13,8,0,0.0,99.0,3.0,17.0,99.0,97.22,75.92
2016,4,13,8,15,0.0,73.5,2.95,17.0,73.5,71.07,53.93
2016,4,13,8,30,0.0,48.0,2.9,17.0,48.0,46.38,33.22
2016,4,13,8,45,0.0,59.0,2.85,17.5,59.0,57.04,41.85
2016,4,13,9,0,0.0,70.0,2.8,18.0,70.0,67.71,50.37
2016,4,13,9,15,0.0,110.0,2.75,18.5,110.0,106.86,81.92
2016,4,13,9,30,0.0,150.0,2.7,19.0,150.0,146.72,113.39
2016,4,13,9,45,8.0,204.0,2.65,19.5,210.5,207.86,161.31
2016,4,13,10,0,16.0,258.0,2.6,20.0,271.0,269.53,208.44
2016,4,13,10,15,33.0,309.0,2.6,20.0,335.5,344.72,265.58
2016,4,13,10,30,50.0,360.0,2.6,20.0,400.0,412.86,316.2
2016,4,13,10,45,72.5,392.0,2.6,20.5,453.0,465.93,354.53
2016,4,13,11,0,95.0,424.0,2.6,21.0,506.0,518.75,392.02
2016,4,13,11,15,68.5,409.5,2.6,21.0,469.5,476.73,360.07
2016,4,13,11,30,42.0,395.0,2.6,21.0,433.0,434.76,328.45
2016,4,13,11,45,28.0,334.5,2.6,21.5,360.5,358.52,271.49
2016,4,13,12,0,14.0,274.0,2.6,22.0,288.0,280.19,212.29
2016,4,13,12,15,9.5,220.0,2.65,22.0,229.5,222.69,168.83
2016,4,13,12,30,5.0,166.0,2.7,22.0,171.0,165.68,125.04
2016,4,13,12,45,3.0,153.5,2.75,22.5,157.0,151.55,113.9
2016,4,13,13,0,1.0,141.0,2.8,23.0,143.0,137.53,102.79
2016,4,13,13,15,0.5,112.0,2.8,23.0,113.0,108.95,80.58
2016,4,13,13,30,0.0,83.0,2.8,23.0,83.0,80.46,58.29
2016,4,13,13,45,0.0,96.0,2.8,23.5,96.0,93.01,68.1
2016,4,13,14,0,0.0,109.0,2.8,24.0,109.0,105.51,77.81
2016,4,13,14,15,2.0,138.0,2.75,24.0,140.0,134.75,100.74
2016,4,13,14,30,4.0,167.0,2.7,24.0,171.0,163.58,123.22
2016,4,13,14,45,67.5,269.0,2.65,24.0,321.5,296.31,225.86
2016,4,13,15,0,131.0,371.0,2.6,24.0,472.0,416.58,315.39
2016,4,13,15,15,124.0,348.5,2.5,23.5,439.5,383.92,291.3
2016,4,13,15,30,117.0,326.0,2.4,23.0,407.0,351.9,268.08
2016,4,13,15,45,462.0,214.5,2.35,23.0,501.0,392.05,298.11
2016,4,13,16,0,807.0,103.0,2.3,23.0,595.0,405.18,302.41
2016,4,13,16,15,784.0,99.0,2.2,22.5,542.0,349.78,255.89
2016,4,13,16,30,761.0,95.0,2.1,22.0,489.0,296.05,210.05
2016,4,13,16,45,730.0,90.0,2.05,22.0,433.5,241.51,163.28
2016,4,13,17,0,699.0,85.0,2.0,22.0,378.0,186.43,117.14
2016,4,13,17,15,653.5,79.0,1.8,21.5,320.5,135.37,77.85
2016,4,13,17,30,608.0,73.0,1.6,21.0,263.0,89.36,48.36
2016,4,13,17,45,540.5,64.5,1.4,20.5,207.5,46.36,34.91
2016,4,13,18,0,473.0,56.0,1.2,20.0,152.0,40.18,29.41
2016,4,13,18,15,364.5,43.5,1.15,19.0,103.5,32.46,22.36
2016,4,13,18,30,256.0,31.0,1.1,18.0,55.0,24.16,14.02
2016,4,13,18,45,128.0,15.5,1.1,17.5,27.5,12.11,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.0,13.0,2.3,12.5,21.5,44.74,0.0
2016,4,14,6,30,226.0,26.0,2.5,13.0,43.0,122.4,78.66
2016,4,14,6,45,348.0,38.5,2.75,13.5,91.0,196.06,151.79
2016,4,14,7,0,470.0,51.0,3.0,14.0,139.0,281.31,226.5
2016,4,14,7,15,242.0,78.0,3.0,14.5,124.5,213.68,174.78
2016,4,14,7,30,14.0,105.0,3.0,15.0,110.0,114.44,91.27
2016,4,14,7,45,7.0,94.5,3.0,16.0,97.0,97.47,76.74
2016,4,14,8,0,0.0,84.0,3.0,17.0,84.0,81.65,62.94
2016,4,14,8,15,0.0,117.0,3.0,17.5,117.0,115.17,90.25
2016,4,14,8,30,0.0,150.0,3.0,18.0,150.0,148.79,117.04
2016,4,14,8,45,2.5,165.0,3.05,19.0,166.5,165.38,129.53
2016,4,14,9,0,5.0,180.0,3.1,20.0,183.0,182.14,141.98
2016,4,14,9,15,6.5,193.5,3.05,20.5,198.0,196.68,152.73
2016,4,14,9,30,8.0,207.0,3.0,21.0,213.0,211.29,163.42
2016,4,14,9,45,21.5,258.0,2.95,21.5,274.0,274.83,212.17
2016,4,14,10,0,35.0,309.0,2.9,22.0,335.0,347.67,266.59
2016,4,14,10,15,61.5,350.0,2.85,22.0,399.5,414.12,316.09
2016,4,14,10,30,88.0,391.0,2.8,22.0,464.0,480.8,364.79
2016,4,14,10,45,209.5,400.0,2.8,22.5,580.0,610.14,460.08
2016,4,14,11,0,331.0,409.0,2.8,23.0,696.0,739.88,551.61
2016,4,14,11,15,635.5,260.5,2.8,23.5,829.0,881.43,655.39
2016,4,14,11,30,940.0,112.0,2.8,24.0,962.0,1008.1,737.01
2016,4,14,11,45,930.0,120.5,2.8,24.5,972.0,1002.73,730.41
2016,4,14,12,0,920.0,129.0,2.8,25.0,982.0,993.86,722.93
2016,4,14,12,15,920.5,129.5,2.75,25.0,987.0,983.55,715.67
2016,4,14,12,30,921.0,130.0,2.7,25.0,992.0,969.98,706.41
2016,4,14,12,45,920.5,129.5,2.7,25.0,988.0,951.34,694.42
2016,4,14,13,0,920.0,129.0,2.7,25.0,984.0,929.63,680.52
2016,4,14,13,15,917.0,128.5,2.65,25.0,971.0,902.82,662.9
2016,4,14,13,30,914.0,128.0,2.6,25.0,958.0,873.25,643.51
2016,4,14,13,45,909.5,126.5,2.6,25.5,937.0,838.94,620.07
2016,4,14,14,0,905.0,125.0,2.6,26.0,916.0,802.26,595.02
2016,4,14,14,15,897.5,123.5,2.55,25.5,887.0,761.2,568.85
2016,4,14,14,30,890.0,122.0,2.5,25.0,858.0,718.32,540.52
2016,4,14,14,45,881.0,119.5,2.5,25.0,821.5,671.96,507.13
2016,4,14,15,0,872.0,117.0,2.5,25.0,785.0,624.33,472.02
2016,4,14,15,15,859.0,114.5,2.5,25.0,742.0,573.45,433.62
2016,4,14,15,30,846.0,112.0,2.5,25.0,699.0,518.86,391.5
2016,4,14,15,45,829.5,108.5,2.5,25.0,650.5,464.61,348.38
2016,4,14,16,0,813.0,105.0,2.5,25.0,602.0,410.83,304.37
2016,4,14,16,15,790.0,101.0,2.45,24.5,548.5,355.09,258.3
2016,4,14,16,30,767.0,97.0,2.4,24.0,495.0,301.03,212.55
2016,4,14,16,45,735.5,92.0,2.4,23.5,439.0,242.62,163.39
2016,4,14,17,0,704.0,87.0,2.4,23.0,383.0,190.45,119.89
2016,4,14,17,15,659.0,80.5,2.2,22.0,325.5,138.69,80.13
2016,4,14,17,30,614.0,74.0,2.0,21.0,268.0,91.94,49.9
2016,4,14,17,45,546.5,65.5,1.8,20.5,212.0,48.5,36.77
2016,4,14,18,0,479.0,57.0,1.6,20.0,156.0,40.94,30.07
2016,4,14,18,15,371.0,44.5,1.6,19.0,107.0,33.26,23.06
2016,4,14,18,30,263.0,32.0,1.6,18.0,58.0,25.0,14.82
2016,4,14,18,45,131.5,16.0,1.6,17.5,29.0,12.49,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,83.0,15.0,1.25,12.5,21.5,38.49,0.0
2016,4,15,6,30,166.0,30.0,1.5,13.0,43.0,108.12,71.88
2016,4,15,6,45,267.5,47.0,1.75,14.0,88.5,174.56,135.19
2016,4,15,7,0,369.0,64.0,2.0,15.0,134.0,251.53,201.67
2016,4,15,7,15,184.5,68.5,2.05,15.5,103.5,174.07,141.25
2016,4,15,7,30,0.0,73.0,2.1,16.0,73.0,71.49,54.83
2016,4,15,7,45,0.0,98.5,2.2,17.0,98.5,97.57,76.38
2016,4,15,8,0,0.0,124.0,2.3,18.0,124.0,123.56,97.19
2016,4,15,8,15,18.0,161.5,2.25,18.5,170.5,174.49,138.41
2016,4,15,8,30,36.0,199.0,2.2,19.0,217.0,234.42,185.73
2016,4,15,8,45,111.0,236.0,2.2,20.0,300.5,339.63,268.13
2016,4,15,9,0,186.0,273.0,2.2,21.0,384.0,441.38,344.65
2016,4,15,9,15,120.0,284.0,2.2,21.5,358.0,402.72,311.76
2016,4,15,9,30,54.0,295.0,2.2,22.0,332.0,351.17,269.78
2016,4,15,9,45,202.5,315.5,2.25,22.5,467.0,510.56,391.29
2016,4,15,10,0,351.0,336.0,2.3,23.0,602.0,675.92,510.19
2016,4,15,10,15,605.0,234.5,2.35,23.0,719.5,814.39,611.65
2016,4,15,10,30,859.0,133.0,2.4,23.0,837.0,940.75,695.92
2016,4,15,10,45,870.5,132.0,2.45,23.5,868.0,958.61,704.51
2016,4,15,11,0,882.0,131.0,2.5,24.0,899.0,973.53,712.3
2016,4,15,11,15,887.5,132.5,2.55,24.5,921.0,982.22,716.13
2016,4,15,11,30,893.0,134.0,2.6,25.0,943.0,987.63,718.01
2016,4,15,11,45,891.0,137.5,2.7,25.5,955.5,984.61,715.04
2016,4,15,12,0,889.0,141.0,2.8,26.0,968.0,978.29,710.11
2016,4,15,12,15,890.0,141.0,2.85,26.0,972.5,968.13,703.77
2016,4,15,12,30,891.0,141.0,2.9,26.0,977.0,954.82,695.51
2016,4,15,12,45,890.5,140.5,3.0,26.5,973.0,936.59,683.13
2016,4,15,13,0,890.0,140.0,3.1,27.0,969.0,915.41,668.87
2016,4,15,13,15,886.5,139.5,3.2,27.0,956.5,888.8,652.33
2016,4,15,13,30,883.0,139.0,3.3,27.0,944.0,859.58,633.97
2016,4,15,13,45,877.5,138.0,3.4,27.5,923.0,825.83,611.2
2016,4,15,14,0,872.0,137.0,3.5,28.0,902.0,789.85,586.82
2016,4,15,14,15,864.5,135.5,3.55,28.0,873.0,749.93,560.49
2016,4,15,14,30,857.0,134.0,3.6,28.0,844.0,708.28,531.67
2016,4,15,14,45,848.5,130.5,3.7,28.0,808.0,660.7,497.61
2016,4,15,15,0,840.0,127.0,3.8,28.0,772.0,613.41,462.85
2016,4,15,15,15,826.5,124.0,3.8,27.5,729.0,562.88,425.37
2016,4,15,15,30,813.0,121.0,3.8,27.0,686.0,512.08,386.54
2016,4,15,15,45,792.0,118.5,3.85,27.0,637.0,458.36,343.73
2016,4,15,16,0,771.0,116.0,3.9,27.0,588.0,405.62,300.58
2016,4,15,16,15,746.5,111.5,3.9,26.5,535.5,347.83,253.18
2016,4,15,16,30,722.0,107.0,3.9,26.0,483.0,294.97,208.62
2016,4,15,16,45,686.5,102.0,3.9,25.5,427.5,241.22,163.46
2016,4,15,17,0,651.0,97.0,3.9,25.0,372.0,191.04,121.97
2016,4,15,17,15,605.0,89.5,3.65,24.5,316.0,141.23,83.72
2016,4,15,17,30,559.0,82.0,3.4,24.0,260.0,96.59,54.6
2016,4,15,17,45,489.5,72.0,3.15,23.5,205.0,54.89,41.79
2016,4,15,18,0,420.0,62.0,2.9,23.0,150.0,45.34,33.45
2016,4,15,18,15,319.0,48.0,2.85,22.0,102.5,35.99,25.07
2016,4,15,18,30,218.0,34.0,2.8,21.0,55.0,26.19,15.66
2016,4,15,18,45,109.0,17.0,2.8,20.5,27.5,13.29,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.0,3.55,16.5,18.0,24.15,0.0
2016,4,16,6,30,65.0,30.0,3.7,17.0,36.0,61.03,39.2
2016,4,16,6,45,145.0,54.5,3.85,17.5,79.5,130.23,99.62
2016,4,16,7,0,225.0,79.0,4.0,18.0,123.0,200.53,159.72
2016,4,16,7,15,290.0,97.5,4.2,18.5,173.5,263.07,213.12
2016,4,16,7,30,355.0,116.0,4.4,19.0,224.0,338.96,276.08
2016,4,16,7,45,177.5,115.0,4.6,19.5,169.0,239.32,194.46
2016,4,16,8,0,0.0,114.0,4.8,20.0,114.0,112.82,87.68
2016,4,16,8,15,0.0,99.5,5.05,20.5,99.5,97.04,74.43
2016,4,16,8,30,0.0,85.0,5.3,21.0,85.0,82.22,61.94
2016,4,16,8,45,0.0,96.5,5.55,21.5,96.5,93.56,70.78
2016,4,16,9,0,0.0,108.0,5.8,22.0,108.0,104.94,79.55
2016,4,16,9,15,1.0,138.0,5.85,22.5,139.0,135.66,103.69
2016,4,16,9,30,2.0,168.0,5.9,23.0,170.0,166.5,127.57
2016,4,16,9,45,2.0,164.0,6.0,23.5,166.0,162.25,123.64
2016,4,16,10,0,2.0,160.0,6.1,24.0,162.0,158.11,119.89
2016,4,16,10,15,1.0,148.5,6.1,24.5,149.5,145.69,109.67
2016,4,16,10,30,0.0,137.0,6.1,25.0,137.0,133.35,99.6
2016,4,16,10,45,1.5,145.5,6.15,25.5,147.5,143.09,106.9
2016,4,16,11,0,3.0,154.0,6.2,26.0,158.0,152.82,114.14
2016,4,16,11,15,1.5,143.0,6.2,26.0,145.0,140.55,104.45
2016,4,16,11,30,0.0,132.0,6.2,26.0,132.0,128.31,94.83
2016,4,16,11,45,2.0,145.5,6.25,26.5,147.5,143.35,106.28
2016,4,16,12,0,4.0,159.0,6.3,27.0,163.0,158.32,117.59
2016,4,16,12,15,5.0,163.5,6.25,27.0,168.5,163.48,121.54
2016,4,16,12,30,6.0,168.0,6.2,27.0,174.0,168.57,125.45
2016,4,16,12,45,8.0,192.0,6.2,27.0,200.0,193.39,144.47
2016,4,16,13,0,10.0,216.0,6.2,27.0,226.0,217.97,163.23
2016,4,16,13,15,7.5,191.0,6.2,26.5,198.5,191.21,143.11
2016,4,16,13,30,5.0,166.0,6.2,26.0,171.0,164.68,123.03
2016,4,16,13,45,46.5,297.5,6.25,26.0,338.5,321.9,244.09
2016,4,16,14,0,88.0,429.0,6.3,26.0,506.0,472.69,356.76
2016,4,16,14,15,58.5,379.0,6.3,26.0,429.5,399.83,302.19
2016,4,16,14,30,29.0,329.0,6.3,26.0,353.0,329.69,249.51
2016,4,16,14,45,16.5,249.0,6.3,26.0,262.5,248.41,188.17
2016,4,16,15,0,4.0,169.0,6.3,26.0,172.0,164.74,123.95
2016,4,16,15,15,7.5,196.5,6.2,25.5,202.0,191.92,145.67
2016,4,16,15,30,11.0,224.0,6.1,25.0,232.0,218.08,166.56
2016,4,16,15,45,17.0,226.5,6.1,25.0,238.0,221.55,169.61
2016,4,16,16,0,23.0,229.0,6.1,25.0,244.0,224.03,171.88
2016,4,16,16,15,69.0,229.5,5.9,24.5,267.0,232.22,178.24
2016,4,16,16,30,115.0,230.0,5.7,24.0,290.0,234.72,179.36
2016,4,16,16,45,57.5,174.5,5.55,24.0,204.5,171.29,130.76
2016,4,16,17,0,0.0,119.0,5.4,24.0,119.0,112.47,86.02
2016,4,16,17,15,0.0,101.0,5.2,23.5,101.0,95.55,72.77
2016,4,16,17,30,0.0,83.0,5.0,23.0,83.0,78.72,59.31
2016,4,16,17,45,143.5,81.0,4.85,22.5,111.0,65.49,47.37
2016,4,16,18,0,287.0,79.0,4.7,22.0,139.0,58.58,45.0
2016,4,16,18,15,202.5,58.5,4.65,21.5,94.5,47.05,34.55
2016,4,16,18,30,118.0,38.0,4.6,21.0,50.0,31.24,19.87
2016,4,16,18,45,59.0,19.0,4.6,21.0,25.0,16.03,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.05,19.0,7.0,6.88,0.0
2016,4,17,6,30,0.0,14.0,3.2,19.0,14.0,13.5,4.62
2016,4,17,6,45,0.0,33.5,3.35,19.5,33.5,32.35,20.86
2016,4,17,7,0,0.0,53.0,3.5,20.0,53.0,52.3,37.78
2016,4,17,7,15,0.0,77.0,3.65,20.5,77.0,77.21,58.61
2016,4,17,7,30,0.0,101.0,3.8,21.0,101.0,101.84,78.82
2016,4,17,7,45,0.0,53.5,4.0,21.5,53.5,51.69,37.29
2016,4,17,8,0,0.0,6.0,4.2,22.0,6.0,5.79,0.0
2016,4,17,8,15,0.0,41.0,4.35,22.0,41.0,39.6,27.05
2016,4,17,8,30,0.0,76.0,4.5,22.0,76.0,73.5,54.6
2016,4,17,8,45,0.0,84.5,4.7,22.5,84.5,81.75,60.93
2016,4,17,9,0,0.0,93.0,4.9,23.0,93.0,90.02,67.23
2016,4,17,9,15,89.5,220.5,4.95,23.0,282.0,308.05,241.57
2016,4,17,9,30,179.0,348.0,5.0,23.0,471.0,524.69,406.14
2016,4,17,9,45,195.0,358.5,5.05,23.5,500.5,551.6,424.13
2016,4,17,10,0,211.0,369.0,5.1,24.0,530.0,578.67,442.75
2016,4,17,10,15,216.5,388.0,5.05,24.0,560.5,605.13,460.93
2016,4,17,10,30,222.0,407.0,5.0,24.0,591.0,630.76,478.41
2016,4,17,10,45,111.0,218.0,5.0,24.5,310.0,328.77,253.19
2016,4,17,11,0,0.0,29.0,5.0,25.0,29.0,28.09,16.61
2016,4,17,11,15,29.5,226.5,4.95,25.0,254.0,253.55,192.87
2016,4,17,11,30,59.0,424.0,4.9,25.0,479.0,480.66,361.38
2016,4,17,11,45,64.5,436.5,4.85,25.0,496.5,496.06,371.62
2016,4,17,12,0,70.0,449.0,4.8,25.0,514.0,510.95,382.16
2016,4,17,12,15,38.0,310.5,4.7,24.5,346.5,340.79,257.31
2016,4,17,12,30,6.0,172.0,4.6,24.0,179.0,172.47,129.48
2016,4,17,12,45,6.5,174.0,4.55,24.0,181.0,174.6,131.35
2016,4,17,13,0,7.0,176.0,4.5,24.0,183.0,176.67,132.98
2016,4,17,13,15,6.0,172.0,4.5,24.0,178.0,171.62,129.09
2016,4,17,13,30,5.0,168.0,4.5,24.0,173.0,166.61,125.27
2016,4,17,13,45,2.5,120.0,4.5,24.0,122.5,118.14,87.67
2016,4,17,14,0,0.0,72.0,4.5,24.0,72.0,69.79,49.76
2016,4,17,14,15,0.0,51.0,4.5,23.5,51.0,49.4,33.79
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,29.04,17.66
2016,4,17,14,45,0.0,87.5,4.55,23.0,88.0,84.77,62.16
2016,4,17,15,0,0.0,145.0,4.6,23.0,146.0,139.67,105.62
2016,4,17,15,15,9.0,196.5,4.7,23.0,203.5,192.77,147.52
2016,4,17,15,30,18.0,248.0,4.8,23.0,261.0,243.54,187.28
2016,4,17,15,45,9.0,175.5,4.95,23.0,182.0,171.41,131.35
2016,4,17,16,0,0.0,103.0,5.1,23.0,103.0,99.46,74.69
2016,4,17,16,15,0.0,71.0,5.05,22.5,71.0,68.67,50.29
2016,4,17,16,30,0.0,39.0,5.0,22.0,39.0,37.68,25.3
2016,4,17,16,45,0.0,23.0,5.0,22.0,23.0,22.21,12.68
2016,4,17,17,0,0.0,7.0,5.0,22.0,7.0,6.75,0.0
2016,4,17,17,15,0.0,6.0,4.85,21.5,6.0,5.79,0.0
2016,4,17,17,30,0.0,5.0,4.7,21.0,5.0,4.82,0.0
2016,4,17,17,45,0.0,3.5,4.55,21.0,3.5,3.37,0.0
2016,4,17,18,0,0.0,2.0,4.4,21.0,2.0,1.93,0.0
2016,4,17,18,15,0.0,1.5,4.25,20.5,1.5,1.44,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.96,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.48,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.5,1.0,0.96,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.93,0.0
2016,4,18,7,15,0.0,3.0,3.3,17.0,3.0,2.89,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.86,0.0
2016,4,18,7,45,0.0,7.0,3.5,17.5,7.0,6.75,0.06
2016,4,18,8,0,0.0,10.0,3.6,18.0,10.0,9.65,2.48
2016,4,18,8,15,0.0,34.0,3.6,18.5,34.0,32.84,21.83
2016,4,18,8,30,0.0,58.0,3.6,19.0,58.0,56.06,40.9
2016,4,18,8,45,0.0,36.0,3.6,19.5,36.0,34.79,23.13
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,13.52,5.5
2016,4,18,9,15,0.0,17.5,3.7,20.5,17.5,16.91,8.23
2016,4,18,9,30,0.0,21.0,3.8,21.0,21.0,20.3,10.93
2016,4,18,9,45,0.0,81.0,3.9,21.5,81.0,78.42,57.76
2016,4,18,10,0,0.0,141.0,4.0,22.0,141.0,137.41,104.25
2016,4,18,10,15,72.0,276.0,3.75,22.0,336.0,345.91,267.56
2016,4,18,10,30,144.0,411.0,3.5,22.0,531.0,562.64,427.55
2016,4,18,10,45,119.0,420.5,3.3,22.5,522.0,547.72,412.89
2016,4,18,11,0,94.0,430.0,3.1,23.0,513.0,524.64,393.72
2016,4,18,11,15,54.5,356.5,3.05,23.0,405.0,409.42,308.9
2016,4,18,11,30,15.0,283.0,3.0,23.0,297.0,291.19,220.03
2016,4,18,11,45,17.0,306.0,2.95,23.5,322.0,315.26,237.76
2016,4,18,12,0,19.0,329.0,2.9,24.0,347.0,339.07,254.7
2016,4,18,12,15,16.5,303.0,2.9,24.0,319.0,310.4,233.28
2016,4,18,12,30,14.0,277.0,2.9,24.0,291.0,281.98,212.12
2016,4,18,12,45,17.5,309.5,2.95,24.0,326.5,315.91,237.58
2016,4,18,13,0,21.0,342.0,3.0,24.0,362.0,349.34,262.33
2016,4,18,13,15,15.0,274.5,2.95,23.5,289.0,278.06,209.67
2016,4,18,13,30,9.0,207.0,2.9,23.0,216.0,207.44,156.73
2016,4,18,13,45,44.0,315.5,2.85,23.0,355.5,337.05,255.77
2016,4,18,14,0,79.0,424.0,2.8,23.0,495.0,461.55,347.32
2016,4,18,14,15,139.0,419.5,2.65,23.0,538.5,492.9,370.91
2016,4,18,14,30,199.0,415.0,2.5,23.0,582.0,521.13,392.11
2016,4,18,14,45,99.5,278.0,2.35,23.0,361.5,323.24,245.99
2016,4,18,15,0,0.0,141.0,2.2,23.0,141.0,135.87,101.98
2016,4,18,15,15,0.0,82.5,2.05,23.0,82.5,79.88,58.39
2016,4,18,15,30,0.0,24.0,1.9,23.0,24.0,23.21,13.14
2016,4,18,15,45,0.0,42.5,1.8,23.0,42.5,41.1,27.69
2016,4,18,16,0,0.0,61.0,1.7,23.0,61.0,59.0,42.23
2016,4,18,16,15,98.5,145.5,1.6,22.5,197.5,166.92,127.09
2016,4,18,16,30,197.0,230.0,1.5,22.0,334.0,259.46,196.26
2016,4,18,16,45,98.5,168.5,1.45,22.0,220.5,172.27,130.11
2016,4,18,17,0,0.0,107.0,1.4,22.0,107.0,101.87,77.77
2016,4,18,17,15,0.0,91.0,1.25,21.5,91.0,86.8,66.03
2016,4,18,17,30,0.0,75.0,1.1,21.0,75.0,71.79,54.01
2016,4,18,17,45,0.0,59.5,1.0,21.0,59.5,57.29,42.06
2016,4,18,18,0,0.0,44.0,0.9,21.0,44.0,42.5,31.35
2016,4,18,18,15,0.0,30.5,0.85,20.5,30.5,29.44,19.74
2016,4,18,18,30,0.0,17.0,0.8,20.0,17.0,16.4,7.96
2016,4,18,18,45,0.0,8.5,0.75,20.0,8.5,8.19,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.5,18.0,1.4,17.0,23.5,41.91,0.0
2016,4,19,6,30,113.0,36.0,1.6,17.0,47.0,91.76,64.42
2016,4,19,6,45,202.5,56.5,1.85,17.5,92.0,156.27,120.79
2016,4,19,7,0,292.0,77.0,2.1,18.0,137.0,236.28,188.51
2016,4,19,7,15,146.0,73.0,2.05,18.5,103.0,161.79,129.78
2016,4,19,7,30,0.0,69.0,2.0,19.0,69.0,67.05,50.48
2016,4,19,7,45,0.0,72.5,2.0,19.5,72.5,70.15,52.94
2016,4,19,8,0,0.0,76.0,2.0,20.0,76.0,73.49,55.4
2016,4,19,8,15,0.0,104.5,1.95,20.0,104.5,102.08,78.54
2016,4,19,8,30,0.0,133.0,1.9,20.0,133.0,130.84,101.42
2016,4,19,8,45,0.0,145.5,1.85,20.5,145.5,143.11,110.59
2016,4,19,9,0,0.0,158.0,1.8,21.0,158.0,155.39,119.66
2016,4,19,9,15,43.5,238.0,1.75,21.5,268.5,280.99,217.95
2016,4,19,9,30,87.0,318.0,1.7,22.0,379.0,404.61,310.05
2016,4,19,9,45,126.5,346.0,1.7,22.5,440.5,478.26,362.74
2016,4,19,10,0,166.0,374.0,1.7,23.0,502.0,544.18,408.88
2016,4,19,10,15,109.0,372.0,1.7,23.0,458.0,489.84,367.26
2016,4,19,10,30,52.0,370.0,1.7,23.0,414.0,425.44,318.76
2016,4,19,10,45,31.0,292.5,1.7,23.5,319.0,323.79,243.61
2016,4,19,11,0,10.0,215.0,1.7,24.0,224.0,219.73,165.07
2016,4,19,11,15,13.5,261.0,1.7,24.0,273.5,268.41,201.81
2016,4,19,11,30,17.0,307.0,1.7,24.0,323.0,316.91,237.37
2016,4,19,11,45,24.0,346.0,1.75,24.5,369.0,366.44,272.88
2016,4,19,12,0,31.0,385.0,1.8,25.0,415.0,410.25,303.7
2016,4,19,12,15,32.0,390.0,1.8,25.0,421.0,413.92,306.0
2016,4,19,12,30,33.0,395.0,1.8,25.0,427.0,417.35,308.39
2016,4,19,12,45,19.0,278.5,1.8,25.0,297.5,288.72,215.05
2016,4,19,13,0,5.0,162.0,1.8,25.0,168.0,161.39,119.83
2016,4,19,13,15,11.0,233.5,1.8,25.0,244.5,235.21,176.11
2016,4,19,13,30,17.0,305.0,1.8,25.0,321.0,307.99,230.02
2016,4,19,13,45,49.5,366.0,1.8,25.0,410.5,389.03,289.79
2016,4,19,14,0,82.0,427.0,1.8,25.0,500.0,466.74,345.75
2016,4,19,14,15,415.0,307.5,1.85,24.5,657.0,586.88,440.01
2016,4,19,14,30,748.0,188.0,1.9,24.0,814.0,685.76,515.3
2016,4,19,14,45,456.0,283.5,1.95,24.0,660.0,551.8,415.0
2016,4,19,15,0,164.0,379.0,2.0,24.0,506.0,444.95,333.84
2016,4,19,15,15,82.0,250.5,2.05,24.0,314.0,276.41,209.83
2016,4,19,15,30,0.0,122.0,2.1,24.0,122.0,117.63,87.85
2016,4,19,15,45,5.0,162.0,2.15,24.0,165.5,157.17,119.35
2016,4,19,16,0,10.0,202.0,2.2,24.0,209.0,194.86,148.9
2016,4,19,16,15,12.5,194.5,2.2,23.5,202.0,187.36,143.63
2016,4,19,16,30,15.0,187.0,2.2,23.0,195.0,179.4,138.04
2016,4,19,16,45,7.5,127.5,2.2,23.0,131.5,122.88,93.83
2016,4,19,17,0,0.0,68.0,2.2,23.0,68.0,65.73,48.32
2016,4,19,17,15,0.0,58.0,1.95,22.5,58.0,56.04,40.69
2016,4,19,17,30,0.0,48.0,1.7,22.0,48.0,46.36,32.89
2016,4,19,17,45,0.0,38.0,1.5,22.0,38.0,36.69,24.89
2016,4,19,18,0,0.0,28.0,1.3,22.0,28.0,27.02,17.84
2016,4,19,18,15,0.0,19.0,1.25,21.5,19.0,18.32,10.12
2016,4,19,18,30,0.0,10.0,1.2,21.0,10.0,9.64,2.34
2016,4,19,18,45,0.0,5.0,1.15,20.5,5.0,4.82,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,28.5,18.5,0.55,18.0,21.0,31.25,0.0
2016,4,20,6,30,57.0,37.0,0.6,18.0,42.0,67.53,46.73
2016,4,20,6,45,124.0,62.5,0.7,18.5,85.0,132.83,102.0
2016,4,20,7,0,191.0,88.0,0.8,19.0,128.0,198.1,156.56
2016,4,20,7,15,291.5,94.5,0.75,19.0,176.5,262.59,210.17
2016,4,20,7,30,392.0,101.0,0.7,19.0,225.0,346.04,277.17
2016,4,20,7,45,231.0,136.5,0.65,19.5,213.5,298.51,237.87
2016,4,20,8,0,70.0,172.0,0.6,20.0,202.0,228.12,179.61
2016,4,20,8,15,151.0,198.0,0.6,20.0,273.5,321.6,253.41
2016,4,20,8,30,232.0,224.0,0.6,20.0,345.0,413.5,322.66
2016,4,20,8,45,421.5,201.5,0.65,20.5,449.5,557.04,429.05
2016,4,20,9,0,611.0,179.0,0.7,21.0,554.0,700.07,529.63
2016,4,20,9,15,396.0,255.0,0.75,21.5,505.5,609.59,458.96
2016,4,20,9,30,181.0,331.0,0.8,22.0,457.0,508.43,381.34
2016,4,20,9,45,294.0,326.5,0.9,22.5,546.5,613.91,458.17
2016,4,20,10,0,407.0,322.0,1.0,23.0,636.0,714.95,527.77
2016,4,20,10,15,573.0,258.5,1.05,23.0,723.5,813.82,596.78
2016,4,20,10,30,739.0,195.0,1.1,23.0,811.0,911.47,660.91
2016,4,20,10,45,536.5,305.5,1.15,23.5,760.5,838.12,606.98
2016,4,20,11,0,334.0,416.0,1.2,24.0,710.0,753.55,544.56
2016,4,20,11,15,239.0,442.5,1.2,24.0,656.0,681.17,494.08
2016,4,20,11,30,144.0,469.0,1.2,24.0,602.0,614.07,445.93
2016,4,20,11,45,500.0,310.0,1.2,24.0,779.0,799.44,582.12
2016,4,20,12,0,856.0,151.0,1.2,24.0,956.0,964.27,689.75
2016,4,20,12,15,857.0,151.5,1.2,24.0,960.5,954.68,681.4
2016,4,20,12,30,858.0,152.0,1.2,24.0,965.0,942.09,673.54
2016,4,20,12,45,857.0,152.0,1.2,24.0,961.5,924.27,662.49
2016,4,20,13,0,856.0,152.0,1.2,24.0,958.0,903.66,649.78
2016,4,20,13,15,853.0,151.0,1.15,24.0,945.5,877.69,632.98
2016,4,20,13,30,850.0,150.0,1.1,24.0,933.0,849.23,614.64
2016,4,20,13,45,846.0,148.0,1.1,24.0,912.5,816.67,594.32
2016,4,20,14,0,842.0,146.0,1.1,24.0,892.0,781.74,572.36
2016,4,20,14,15,834.0,144.0,1.1,24.0,863.0,741.48,546.67
2016,4,20,14,30,826.0,142.0,1.1,24.0,834.0,699.7,518.72
2016,4,20,14,45,829.0,132.0,1.1,24.0,801.0,656.31,488.74
2016,4,20,15,0,832.0,122.0,1.1,24.0,768.0,610.89,456.52
2016,4,20,15,15,818.0,119.5,1.15,24.0,725.5,560.96,420.28
2016,4,20,15,30,804.0,117.0,1.2,24.0,683.0,510.83,382.72
2016,4,20,15,45,785.0,114.0,1.3,24.0,635.0,458.02,342.19
2016,4,20,16,0,766.0,111.0,1.4,24.0,587.0,406.01,300.83
2016,4,20,16,15,742.0,107.0,1.45,23.5,535.5,352.4,257.44
2016,4,20,16,30,718.0,103.0,1.5,23.0,484.0,297.29,211.81
2016,4,20,16,45,684.0,98.5,1.55,23.0,429.5,244.45,167.24
2016,4,20,17,0,650.0,94.0,1.6,23.0,375.0,194.99,125.91
2016,4,20,17,15,606.0,87.0,1.45,22.5,319.5,145.68,87.38
2016,4,20,17,30,562.0,80.0,1.3,22.0,264.0,101.27,57.09
2016,4,20,17,45,495.5,71.5,1.2,22.0,210.5,60.17,37.14
2016,4,20,18,0,429.0,63.0,1.1,22.0,157.0,45.43,33.75
2016,4,20,18,15,333.5,49.5,1.1,21.5,109.5,36.86,26.02
2016,4,20,18,30,238.0,36.0,1.1,21.0,62.0,27.54,17.24
2016,4,20,18,45,119.0,18.0,1.1,20.5,31.0,13.93,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,1.0,0.3,18.0,1.0,0.96,0.0
2016,4,21,6,30,0.0,2.0,0.4,18.0,2.0,1.93,0.0
2016,4,21,6,45,0.0,4.0,0.55,18.5,4.0,3.85,0.0
2016,4,21,7,0,0.0,6.0,0.7,19.0,6.0,5.78,0.0
2016,4,21,7,15,0.0,8.5,0.7,19.5,8.5,8.19,1.27
2016,4,21,7,30,0.0,11.0,0.7,20.0,11.0,10.61,3.29
2016,4,21,7,45,0.0,14.0,0.75,20.5,14.0,13.51,5.69
2016,4,21,8,0,0.0,17.0,0.8,21.0,17.0,16.41,8.05
2016,4,21,8,15,0.0,27.0,0.8,21.0,27.0,26.07,16.02
2016,4,21,8,30,0.0,37.0,0.8,21.0,37.0,35.75,23.9
2016,4,21,8,45,0.0,56.5,0.85,21.5,56.5,54.63,39.13
2016,4,21,9,0,0.0,76.0,0.9,22.0,76.0,73.53,54.11
2016,4,21,9,15,0.0,74.0,0.9,22.5,74.0,71.61,52.25
2016,4,21,9,30,0.0,72.0,0.9,23.0,72.0,69.68,50.45
2016,4,21,9,45,23.5,203.0,0.95,23.5,221.0,226.19,172.57
2016,4,21,10,0,47.0,334.0,1.0,24.0,370.0,385.18,289.0
2016,4,21,10,15,164.5,367.5,1.0,24.0,503.0,536.58,398.4
2016,4,21,10,30,282.0,401.0,1.0,24.0,636.0,690.12,503.73
2016,4,21,10,45,553.0,280.0,1.05,24.0,762.0,828.19,601.7
2016,4,21,11,0,824.0,159.0,1.1,24.0,888.0,962.23,688.4
2016,4,21,11,15,830.0,160.0,1.15,24.0,909.0,969.97,691.6
2016,4,21,11,30,836.0,161.0,1.2,24.0,930.0,974.61,694.67
2016,4,21,11,45,853.5,152.0,1.3,24.5,947.0,972.16,692.93
2016,4,21,12,0,871.0,143.0,1.4,25.0,964.0,971.98,692.73
2016,4,21,12,15,872.0,143.5,1.5,25.0,968.5,962.29,687.9
2016,4,21,12,30,873.0,144.0,1.6,25.0,973.0,949.53,681.24
2016,4,21,12,45,870.5,144.5,1.7,25.0,968.5,930.61,670.64
2016,4,21,13,0,868.0,145.0,1.8,25.0,964.0,908.91,658.22
2016,4,21,13,15,569.0,302.5,1.85,25.0,836.5,782.54,572.39
2016,4,21,13,30,270.0,460.0,1.9,25.0,709.0,662.91,484.02
2016,4,21,13,45,555.5,304.0,2.0,25.0,802.0,732.94,541.85
2016,4,21,14,0,841.0,148.0,2.1,25.0,895.0,784.09,582.09
2016,4,21,14,15,833.0,146.0,2.15,25.0,866.0,743.86,555.29
2016,4,21,14,30,825.0,144.0,2.2,25.0,837.0,702.11,526.91
2016,4,21,14,45,815.5,141.0,2.25,25.0,801.0,657.14,495.05
2016,4,21,15,0,806.0,138.0,2.3,25.0,765.0,611.18,461.68
2016,4,21,15,15,792.0,134.5,2.3,24.5,722.5,561.49,425.33
2016,4,21,15,30,778.0,131.0,2.3,24.0,680.0,511.68,387.75
2016,4,21,15,45,762.5,125.5,2.3,24.0,633.0,459.47,346.55
2016,4,21,16,0,747.0,120.0,2.3,24.0,586.0,407.78,304.58
2016,4,21,16,15,722.5,115.5,2.2,23.5,534.5,351.17,258.33
2016,4,21,16,30,698.0,111.0,2.1,23.0,483.0,299.57,214.95
2016,4,21,16,45,666.0,105.0,2.05,23.0,428.5,246.98,170.34
2016,4,21,17,0,634.0,99.0,2.0,23.0,374.0,197.59,128.88
2016,4,21,17,15,589.5,91.5,1.9,22.5,319.0,148.63,90.54
2016,4,21,17,30,545.0,84.0,1.8,22.0,264.0,104.65,60.26
2016,4,21,17,45,479.0,74.5,1.7,22.0,210.5,63.58,39.54
2016,4,21,18,0,413.0,65.0,1.6,22.0,157.0,47.1,35.19
2016,4,21,18,15,319.0,51.0,1.55,21.5,109.5,37.98,26.99
2016,4,21,18,30,225.0,37.0,1.5,21.0,62.0,28.3,17.92
2016,4,21,18,45,112.5,18.5,1.5,20.5,31.0,14.3,0.32
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.0,16.0,1.8,14.0,34.0,81.42,16.1
2016,4,22,6,30,338.0,32.0,2.1,15.0,68.0,176.09,130.23
2016,4,22,6,45,439.5,42.5,2.4,16.0,119.0,246.92,193.89
2016,4,22,7,0,541.0,53.0,2.7,17.0,170.0,328.02,263.73
2016,4,22,7,15,604.5,60.0,2.6,17.5,227.0,394.95,320.55
2016,4,22,7,30,668.0,67.0,2.5,18.0,284.0,467.04,379.1
2016,4,22,7,45,708.5,73.0,2.45,18.5,342.0,526.36,425.56
2016,4,22,8,0,749.0,79.0,2.4,19.0,400.0,590.23,473.55
2016,4,22,8,15,778.5,83.0,2.35,20.0,457.0,645.81,512.2
2016,4,22,8,30,808.0,87.0,2.3,21.0,514.0,701.73,548.42
2016,4,22,8,45,828.5,91.0,2.25,22.0,568.0,750.72,578.52
2016,4,22,9,0,849.0,95.0,2.2,23.0,622.0,798.72,607.1
2016,4,22,9,15,865.0,98.0,2.25,23.0,671.5,835.63,630.59
2016,4,22,9,30,881.0,101.0,2.3,23.0,721.0,875.6,656.1
2016,4,22,9,45,892.0,104.0,2.4,23.5,764.0,909.07,676.17
2016,4,22,10,0,903.0,107.0,2.5,24.0,807.0,940.02,694.51
2016,4,22,10,15,912.0,108.5,2.55,24.0,844.0,964.79,709.67
2016,4,22,10,30,921.0,110.0,2.6,24.0,881.0,986.63,723.01
2016,4,22,10,45,926.0,112.0,2.65,24.5,910.5,1002.09,730.87
2016,4,22,11,0,931.0,114.0,2.7,25.0,940.0,1014.26,736.74
2016,4,22,11,15,935.5,115.0,2.7,25.0,961.5,1021.54,740.57
2016,4,22,11,30,940.0,116.0,2.7,25.0,983.0,1025.4,742.38
2016,4,22,11,45,942.5,116.0,2.75,25.0,996.0,1022.89,740.74
2016,4,22,12,0,945.0,116.0,2.8,25.0,1009.0,1016.95,737.07
2016,4,22,12,15,945.5,116.5,2.8,25.0,1013.5,1006.22,730.01
2016,4,22,12,30,946.0,117.0,2.8,25.0,1018.0,992.17,720.95
2016,4,22,12,45,944.5,117.0,2.8,25.5,1013.0,972.59,707.03
2016,4,22,13,0,943.0,117.0,2.8,26.0,1008.0,949.92,691.24
2016,4,22,13,15,939.5,116.5,2.75,26.0,994.5,922.09,673.11
2016,4,22,13,30,936.0,116.0,2.7,26.0,981.0,891.49,653.21
2016,4,22,13,45,930.5,115.5,2.7,26.0,959.0,856.67,630.82
2016,4,22,14,0,925.0,115.0,2.7,26.0,937.0,819.5,606.75
2016,4,22,14,15,918.0,113.5,2.65,26.0,907.5,778.13,579.35
2016,4,22,14,30,911.0,112.0,2.6,26.0,878.0,734.88,550.48
2016,4,22,14,45,900.5,110.5,2.6,26.0,840.5,687.69,517.16
2016,4,22,15,0,890.0,109.0,2.6,26.0,803.0,639.33,481.82
2016,4,22,15,15,877.5,107.0,2.5,25.5,759.5,588.46,444.25
2016,4,22,15,30,865.0,105.0,2.4,25.0,716.0,537.09,405.2
2016,4,22,15,45,848.0,102.0,2.35,25.0,667.0,478.83,359.43
2016,4,22,16,0,831.0,99.0,2.3,25.0,618.0,424.45,315.21
2016,4,22,16,15,809.0,95.0,2.15,24.5,565.0,368.15,268.84
2016,4,22,16,30,787.0,91.0,2.0,24.0,512.0,313.38,222.62
2016,4,22,16,45,757.5,86.5,1.85,24.0,455.5,258.1,175.38
2016,4,22,17,0,728.0,82.0,1.7,24.0,399.0,205.67,131.04
2016,4,22,17,15,686.0,76.5,1.5,23.5,341.5,150.27,87.29
2016,4,22,17,30,644.0,71.0,1.3,23.0,284.0,102.72,54.43
2016,4,22,17,45,582.5,63.5,1.15,22.5,228.0,57.78,32.32
2016,4,22,18,0,521.0,56.0,1.0,22.0,172.0,38.95,28.18
2016,4,22,18,15,420.5,45.5,1.0,21.0,121.5,33.07,22.88
2016,4,22,18,30,320.0,35.0,1.0,20.0,71.0,26.76,16.81
2016,4,22,18,45,160.0,17.5,1.05,19.5,35.5,13.12,0.66
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
