Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.5,17.5,1.0,14.5,34.5,79.91,24.76
2016,4,23,6,30,309.0,35.0,1.1,15.0,69.0,169.74,126.11
2016,4,23,6,45,414.5,45.5,1.2,16.0,120.0,241.2,188.96
2016,4,23,7,0,520.0,56.0,1.3,17.0,171.0,323.19,258.29
2016,4,23,7,15,584.5,64.0,1.2,17.5,227.5,390.97,314.37
2016,4,23,7,30,649.0,72.0,1.1,18.0,284.0,464.01,371.94
2016,4,23,7,45,692.5,77.5,1.0,19.0,342.5,526.02,417.68
2016,4,23,8,0,736.0,83.0,0.9,20.0,401.0,588.09,461.16
2016,4,23,8,15,766.0,87.5,1.0,20.5,457.5,644.08,500.68
2016,4,23,8,30,796.0,92.0,1.1,21.0,514.0,700.47,538.13
2016,4,23,8,45,815.5,96.0,1.25,22.0,567.0,748.21,568.25
2016,4,23,9,0,835.0,100.0,1.4,23.0,620.0,794.93,597.17
2016,4,23,9,15,851.0,103.0,1.45,23.0,669.0,836.28,623.26
2016,4,23,9,30,867.0,106.0,1.5,23.0,718.0,870.75,644.63
2016,4,23,9,45,877.0,109.5,1.55,23.5,761.0,903.44,663.52
2016,4,23,10,0,887.0,113.0,1.6,24.0,804.0,933.61,680.65
2016,4,23,10,15,896.0,115.0,1.6,24.0,840.5,958.53,695.04
2016,4,23,10,30,905.0,117.0,1.6,24.0,877.0,980.56,707.65
2016,4,23,10,45,909.5,119.5,1.65,24.5,905.5,995.78,715.34
2016,4,23,11,0,914.0,122.0,1.7,25.0,934.0,1007.74,721.13
2016,4,23,11,15,918.0,123.0,1.7,25.0,955.5,1014.35,724.42
2016,4,23,11,30,922.0,124.0,1.7,25.0,977.0,1017.62,725.79
2016,4,23,11,45,924.5,124.5,1.7,25.5,989.5,1015.55,722.6
2016,4,23,12,0,927.0,125.0,1.7,26.0,1002.0,1010.12,717.5
2016,4,23,12,15,927.5,125.5,1.7,26.0,1006.0,999.47,710.72
2016,4,23,12,30,928.0,126.0,1.7,26.0,1010.0,985.58,702.08
2016,4,23,12,45,925.0,126.5,1.75,26.0,1005.0,965.34,690.18
2016,4,23,13,0,922.0,127.0,1.8,26.0,1000.0,942.16,676.47
2016,4,23,13,15,919.0,126.5,1.85,26.0,987.0,915.19,660.3
2016,4,23,13,30,916.0,126.0,1.9,26.0,974.0,885.52,642.31
2016,4,23,13,45,910.0,126.0,1.95,26.0,952.5,851.32,621.22
2016,4,23,14,0,904.0,126.0,2.0,26.0,931.0,814.86,598.47
2016,4,23,14,15,897.5,124.5,2.1,26.0,902.0,774.57,573.26
2016,4,23,14,30,891.0,123.0,2.2,26.0,873.0,732.43,546.39
2016,4,23,14,45,881.0,121.0,2.3,26.0,836.5,685.9,514.05
2016,4,23,15,0,871.0,119.0,2.4,26.0,800.0,638.2,479.9
2016,4,23,15,15,858.5,116.5,2.45,25.5,757.0,587.73,443.39
2016,4,23,15,30,846.0,114.0,2.5,25.0,714.0,533.55,402.99
2016,4,23,15,45,831.0,110.0,2.6,25.0,666.0,479.62,360.74
2016,4,23,16,0,816.0,106.0,2.7,25.0,618.0,426.03,317.37
2016,4,23,16,15,793.5,102.0,2.65,24.5,564.5,370.33,271.59
2016,4,23,16,30,771.0,98.0,2.6,24.0,511.0,316.25,226.0
2016,4,23,16,45,740.5,93.5,2.55,24.0,455.0,261.6,179.31
2016,4,23,17,0,710.0,89.0,2.5,24.0,399.0,206.33,132.72
2016,4,23,17,15,667.0,82.5,2.3,23.0,341.5,154.14,91.54
2016,4,23,17,30,624.0,76.0,2.1,22.0,284.0,106.69,58.46
2016,4,23,17,45,558.5,68.5,1.9,21.5,228.0,62.7,36.23
2016,4,23,18,0,493.0,61.0,1.7,21.0,172.0,43.19,31.98
2016,4,23,18,15,395.5,49.0,1.65,20.0,122.0,36.14,25.63
2016,4,23,18,30,298.0,37.0,1.6,19.0,72.0,28.55,18.43
2016,4,23,18,45,149.0,18.5,1.6,18.5,36.0,14.24,1.97
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,13.5,19.5,1.9,15.5,21.0,24.68,6.28
2016,4,24,6,30,27.0,39.0,2.1,16.0,42.0,53.17,37.16
2016,4,24,6,45,55.5,64.0,2.35,16.5,75.0,94.62,72.82
2016,4,24,7,0,84.0,89.0,2.6,17.0,108.0,143.67,114.6
2016,4,24,7,15,121.0,110.0,2.8,17.5,145.5,188.8,152.74
2016,4,24,7,30,158.0,131.0,3.0,18.0,183.0,237.28,192.91
2016,4,24,7,45,87.5,143.5,3.2,18.5,173.5,205.64,165.83
2016,4,24,8,0,17.0,156.0,3.4,19.0,164.0,168.39,133.47
2016,4,24,8,15,8.5,128.5,3.5,19.5,132.5,132.6,103.69
2016,4,24,8,30,0.0,101.0,3.6,20.0,101.0,98.14,74.97
2016,4,24,8,45,0.0,130.5,3.75,20.5,131.0,127.69,98.4
2016,4,24,9,0,0.0,160.0,3.9,21.0,161.0,157.3,121.45
2016,4,24,9,15,2.5,172.5,3.95,21.0,175.0,171.67,132.52
2016,4,24,9,30,5.0,185.0,4.0,21.0,189.0,186.17,143.66
2016,4,24,9,45,12.5,232.5,4.1,21.5,242.5,240.73,185.78
2016,4,24,10,0,20.0,280.0,4.2,22.0,296.0,295.59,227.27
2016,4,24,10,15,31.0,321.0,4.2,22.0,346.5,355.54,272.44
2016,4,24,10,30,42.0,362.0,4.2,22.0,397.0,407.71,311.14
2016,4,24,10,45,35.0,357.0,4.25,22.5,387.5,394.43,299.85
2016,4,24,11,0,28.0,352.0,4.3,23.0,378.0,381.11,288.84
2016,4,24,11,15,59.5,405.0,4.3,23.0,460.5,464.24,350.93
2016,4,24,11,30,91.0,458.0,4.3,23.0,543.0,546.59,410.93
2016,4,24,11,45,64.0,431.5,4.3,23.5,491.5,491.02,368.6
2016,4,24,12,0,37.0,405.0,4.3,24.0,440.0,436.08,327.05
2016,4,24,12,15,30.5,384.0,4.2,24.0,413.5,406.73,305.39
2016,4,24,12,30,24.0,363.0,4.1,24.0,387.0,375.15,281.94
2016,4,24,12,45,69.5,422.5,4.1,24.0,489.5,474.87,356.48
2016,4,24,13,0,115.0,482.0,4.1,24.0,592.0,569.56,425.29
2016,4,24,13,15,63.0,355.0,4.05,24.0,415.0,397.03,299.19
2016,4,24,13,30,11.0,228.0,4.0,24.0,238.0,229.37,172.9
2016,4,24,13,45,8.5,200.0,3.95,24.0,207.5,199.88,150.77
2016,4,24,14,0,6.0,172.0,3.9,24.0,177.0,170.64,128.4
2016,4,24,14,15,12.5,234.0,3.85,24.0,245.0,233.99,177.31
2016,4,24,14,30,19.0,296.0,3.8,24.0,313.0,295.78,224.27
2016,4,24,14,45,387.5,229.0,3.75,24.0,533.5,461.57,356.22
2016,4,24,15,0,756.0,162.0,3.7,24.0,754.0,606.56,465.27
2016,4,24,15,15,741.5,158.5,3.7,24.0,713.0,556.14,425.93
2016,4,24,15,30,727.0,155.0,3.7,24.0,672.0,508.12,388.41
2016,4,24,15,45,420.5,221.0,3.7,24.0,515.5,387.66,295.65
2016,4,24,16,0,114.0,287.0,3.7,24.0,359.0,306.99,234.38
2016,4,24,16,15,133.5,262.5,3.65,24.0,339.5,279.96,213.51
2016,4,24,16,30,153.0,238.0,3.6,24.0,320.0,255.36,193.75
2016,4,24,16,45,367.0,178.0,3.55,24.0,346.5,243.96,177.8
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,207.77,139.24
2016,4,24,17,15,536.0,109.0,3.3,23.5,318.5,160.32,102.0
2016,4,24,17,30,491.0,100.0,3.1,23.0,264.0,117.87,72.2
2016,4,24,17,45,431.5,87.5,2.9,22.5,212.0,76.68,49.34
2016,4,24,18,0,372.0,75.0,2.7,22.0,160.0,54.65,41.72
2016,4,24,18,15,284.0,59.0,2.6,21.5,113.0,44.16,32.33
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,33.03,22.04
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,16.65,3.9
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,106.5,21.0,2.55,19.5,33.5,69.45,30.94
2016,4,25,6,30,213.0,42.0,2.7,20.0,67.0,143.43,105.93
2016,4,25,6,45,305.5,57.0,2.85,20.5,114.5,209.2,162.79
2016,4,25,7,0,398.0,72.0,3.0,21.0,162.0,284.49,226.49
2016,4,25,7,15,461.5,83.0,3.2,21.5,215.5,348.65,280.16
2016,4,25,7,30,525.0,94.0,3.4,22.0,269.0,421.5,339.0
2016,4,25,7,45,267.0,121.5,3.6,22.5,211.0,305.25,245.34
2016,4,25,8,0,9.0,149.0,3.8,23.0,153.0,155.44,120.74
2016,4,25,8,15,165.5,183.0,3.9,23.5,271.0,315.53,250.5
2016,4,25,8,30,322.0,217.0,4.0,24.0,389.0,482.76,379.89
2016,4,25,8,45,238.0,253.0,4.15,24.5,387.5,467.5,363.99
2016,4,25,9,0,154.0,289.0,4.3,25.0,386.0,436.29,336.74
2016,4,25,9,15,154.5,313.5,4.35,25.5,417.5,465.88,357.17
2016,4,25,9,30,155.0,338.0,4.4,26.0,449.0,494.79,376.63
2016,4,25,9,45,173.0,360.0,4.45,26.5,490.5,535.88,405.3
2016,4,25,10,0,191.0,382.0,4.5,27.0,532.0,576.97,433.54
2016,4,25,10,15,498.5,269.5,4.5,27.0,684.5,761.19,572.91
2016,4,25,10,30,806.0,157.0,4.5,27.0,837.0,937.64,696.01
2016,4,25,10,45,811.0,160.5,4.5,27.5,864.5,952.8,702.64
2016,4,25,11,0,816.0,164.0,4.5,28.0,892.0,964.99,708.44
2016,4,25,11,15,821.0,165.0,4.5,28.0,912.0,971.58,712.03
2016,4,25,11,30,826.0,166.0,4.5,28.0,932.0,975.1,713.75
2016,4,25,11,45,850.0,152.0,4.55,28.5,950.0,973.77,711.24
2016,4,25,12,0,874.0,138.0,4.6,29.0,968.0,974.92,710.53
2016,4,25,12,15,874.5,138.0,4.55,29.0,972.0,964.19,703.0
2016,4,25,12,30,875.0,138.0,4.5,29.0,976.0,950.44,693.66
2016,4,25,12,45,869.5,141.0,4.5,29.0,970.0,931.13,680.98
2016,4,25,13,0,864.0,144.0,4.5,29.0,964.0,909.13,666.59
2016,4,25,13,15,534.0,310.0,4.45,29.0,814.5,762.51,562.81
2016,4,25,13,30,204.0,476.0,4.4,29.0,665.0,625.06,457.88
2016,4,25,13,45,240.5,457.5,4.35,29.0,676.0,627.4,461.28
2016,4,25,14,0,277.0,439.0,4.3,29.0,687.0,624.83,460.54
2016,4,25,14,15,286.5,421.5,4.25,29.0,670.5,601.96,444.86
2016,4,25,14,30,296.0,404.0,4.2,29.0,654.0,577.93,428.28
2016,4,25,14,45,545.0,273.0,4.2,29.0,709.5,604.68,452.68
2016,4,25,15,0,794.0,142.0,4.2,29.0,765.0,612.49,461.6
2016,4,25,15,15,551.0,230.5,4.1,29.0,652.0,515.84,387.28
2016,4,25,15,30,308.0,319.0,4.0,29.0,539.0,443.05,330.99
2016,4,25,15,45,513.0,226.0,3.95,29.0,562.0,435.71,325.55
2016,4,25,16,0,718.0,133.0,3.9,29.0,585.0,409.35,302.86
2016,4,25,16,15,693.0,127.5,3.75,28.5,534.0,356.27,259.78
2016,4,25,16,30,668.0,122.0,3.6,28.0,483.0,305.22,217.53
2016,4,25,16,45,635.0,116.0,3.5,28.0,429.0,253.95,174.65
2016,4,25,17,0,602.0,110.0,3.4,28.0,375.0,206.02,134.95
2016,4,25,17,15,557.5,101.5,3.2,27.5,320.5,157.83,97.49
2016,4,25,17,30,513.0,93.0,3.0,27.0,266.0,114.63,67.4
2016,4,25,17,45,449.5,82.5,2.8,26.5,213.5,74.38,45.8
2016,4,25,18,0,386.0,72.0,2.6,26.0,161.0,52.23,38.96
2016,4,25,18,15,297.0,57.0,2.65,25.5,114.0,42.47,30.36
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,32.14,20.94
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,16.2,4.09
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.5,4.05,20.0,33.5,62.16,30.2
2016,4,26,6,30,186.0,45.0,4.1,20.0,67.0,137.61,102.2
2016,4,26,6,45,260.5,63.5,4.15,20.5,113.0,198.81,155.24
2016,4,26,7,0,335.0,82.0,4.2,21.0,159.0,267.49,213.6
2016,4,26,7,15,167.5,73.0,4.3,21.5,111.5,174.88,140.06
2016,4,26,7,30,0.0,64.0,4.4,22.0,64.0,61.86,45.6
2016,4,26,7,45,6.5,109.5,4.55,22.5,112.0,112.5,86.97
2016,4,26,8,0,13.0,155.0,4.7,23.0,160.0,164.51,128.5
2016,4,26,8,15,95.5,196.5,4.8,23.0,247.0,273.99,217.02
2016,4,26,8,30,178.0,238.0,4.9,23.0,334.0,391.7,309.6
2016,4,26,8,45,219.5,259.0,5.05,23.5,389.5,451.42,354.6
2016,4,26,9,0,261.0,280.0,5.2,24.0,445.0,522.25,407.14
2016,4,26,9,15,483.0,226.5,5.25,24.5,560.0,665.52,517.4
2016,4,26,9,30,705.0,173.0,5.3,25.0,675.0,816.33,627.55
2016,4,26,9,45,722.5,176.0,5.4,25.5,717.5,850.77,648.93
2016,4,26,10,0,740.0,179.0,5.5,26.0,760.0,883.44,669.52
2016,4,26,10,15,751.0,182.0,5.55,26.0,795.0,908.03,685.51
2016,4,26,10,30,762.0,185.0,5.6,26.0,830.0,930.2,699.9
2016,4,26,10,45,767.0,189.5,5.7,26.5,857.5,941.82,705.98
2016,4,26,11,0,772.0,194.0,5.8,27.0,885.0,954.47,712.92
2016,4,26,11,15,777.0,196.0,5.85,27.0,905.0,961.69,717.38
2016,4,26,11,30,782.0,198.0,5.9,27.0,925.0,965.97,719.99
2016,4,26,11,45,792.0,193.5,5.95,27.5,938.5,965.63,718.13
2016,4,26,12,0,802.0,189.0,6.0,28.0,952.0,962.32,714.4
2016,4,26,12,15,592.0,312.5,5.95,28.0,877.0,876.27,651.97
2016,4,26,12,30,382.0,436.0,5.9,28.0,802.0,787.43,583.1
2016,4,26,12,45,217.5,437.5,5.9,28.0,646.0,626.48,465.95
2016,4,26,13,0,53.0,439.0,5.9,28.0,490.0,472.49,350.5
2016,4,26,13,15,67.5,447.0,5.85,28.0,511.0,488.94,363.28
2016,4,26,13,30,82.0,455.0,5.8,28.0,532.0,504.22,374.76
2016,4,26,13,45,55.0,404.0,5.8,28.0,455.5,429.63,320.21
2016,4,26,14,0,28.0,353.0,5.8,28.0,379.0,357.35,266.85
2016,4,26,14,15,50.5,376.0,5.7,28.0,420.0,392.27,293.51
2016,4,26,14,30,73.0,399.0,5.6,28.0,461.0,424.66,317.86
2016,4,26,14,45,152.0,389.5,5.6,28.0,511.5,458.86,344.85
2016,4,26,15,0,231.0,380.0,5.6,28.0,562.0,488.86,368.07
2016,4,26,15,15,250.0,354.5,5.5,28.0,541.5,459.59,346.61
2016,4,26,15,30,269.0,329.0,5.4,28.0,521.0,432.11,326.13
2016,4,26,15,45,311.0,295.5,5.3,28.0,503.0,406.51,306.57
2016,4,26,16,0,353.0,262.0,5.2,28.0,485.0,376.62,282.87
2016,4,26,16,15,224.5,249.0,4.95,27.5,387.0,302.45,227.13
2016,4,26,16,30,96.0,236.0,4.7,27.0,289.0,241.47,182.48
2016,4,26,16,45,113.0,211.5,4.5,26.5,267.0,212.92,160.06
2016,4,26,17,0,130.0,187.0,4.3,26.0,245.0,187.16,139.29
2016,4,26,17,15,102.0,167.0,4.1,25.5,208.5,156.59,116.5
2016,4,26,17,30,74.0,147.0,3.9,25.0,172.0,133.35,99.89
2016,4,26,17,45,113.0,126.0,3.7,25.0,156.0,106.06,78.45
2016,4,26,18,0,152.0,105.0,3.5,25.0,140.0,83.93,66.06
2016,4,26,18,15,103.0,75.0,3.5,24.5,96.0,61.79,46.84
2016,4,26,18,30,54.0,45.0,3.5,24.0,52.0,38.67,26.49
2016,4,26,18,45,27.0,22.5,3.55,24.0,26.0,20.14,7.11
2016,4,26,19,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,122.0,22.5,3.35,15.5,38.0,78.12,43.17
2016,4,27,6,30,244.0,45.0,3.4,15.0,76.0,159.61,121.56
2016,4,27,6,45,372.5,56.0,3.45,15.0,130.0,237.83,189.95
2016,4,27,7,0,501.0,67.0,3.5,15.0,184.0,331.88,270.87
2016,4,27,7,15,567.0,75.5,3.4,15.5,242.0,400.85,329.35
2016,4,27,7,30,633.0,84.0,3.3,16.0,300.0,475.05,389.88
2016,4,27,7,45,692.0,87.0,3.25,16.5,361.5,543.4,443.82
2016,4,27,8,0,751.0,90.0,3.2,17.0,423.0,615.37,498.62
2016,4,27,8,15,782.0,95.0,3.15,18.0,481.5,670.64,537.39
2016,4,27,8,30,813.0,100.0,3.1,19.0,540.0,728.97,575.85
2016,4,27,8,45,840.0,101.5,3.05,20.5,596.0,780.31,606.91
2016,4,27,9,0,867.0,103.0,3.0,22.0,652.0,831.04,636.54
2016,4,27,9,15,883.0,106.0,2.95,22.5,702.0,868.12,658.41
2016,4,27,9,30,899.0,109.0,2.9,23.0,752.0,908.35,682.18
2016,4,27,9,45,912.0,111.0,2.9,24.0,796.5,942.69,700.62
2016,4,27,10,0,925.0,113.0,2.9,25.0,841.0,974.56,717.19
2016,4,27,10,15,933.5,114.5,2.8,25.5,878.0,998.99,729.28
2016,4,27,10,30,942.0,116.0,2.7,26.0,915.0,1020.4,739.35
2016,4,27,10,45,948.0,117.0,2.65,27.0,944.0,1035.73,744.5
2016,4,27,11,0,954.0,118.0,2.6,28.0,973.0,1047.74,747.61
2016,4,27,11,15,957.0,119.0,2.6,28.0,994.0,1053.43,750.33
2016,4,27,11,30,960.0,120.0,2.6,28.0,1015.0,1055.63,751.06
2016,4,27,11,45,964.5,119.0,2.6,28.5,1028.0,1053.77,747.93
2016,4,27,12,0,969.0,118.0,2.6,29.0,1041.0,1048.42,742.79
2016,4,27,12,15,968.5,118.0,2.6,29.0,1044.5,1035.86,734.78
2016,4,27,12,30,968.0,118.0,2.6,29.0,1048.0,1019.96,724.85
2016,4,27,12,45,966.5,117.5,2.6,29.0,1042.5,999.43,712.1
2016,4,27,13,0,965.0,117.0,2.6,29.0,1037.0,975.79,697.45
2016,4,27,13,15,962.0,116.0,2.55,29.0,1022.5,947.36,679.35
2016,4,27,13,30,959.0,115.0,2.5,29.0,1008.0,916.12,659.46
2016,4,27,13,45,953.5,114.0,2.5,29.0,985.5,880.15,636.88
2016,4,27,14,0,948.0,113.0,2.5,29.0,963.0,841.8,612.61
2016,4,27,14,15,941.0,111.5,2.4,28.5,933.0,799.67,586.14
2016,4,27,14,30,934.0,110.0,2.3,28.0,903.0,755.63,558.11
2016,4,27,14,45,923.0,109.0,2.25,28.0,864.5,707.7,525.18
2016,4,27,15,0,912.0,108.0,2.2,28.0,826.0,658.61,489.8
2016,4,27,15,15,899.5,105.5,2.0,28.0,782.0,606.4,450.68
2016,4,27,15,30,887.0,103.0,1.8,28.0,738.0,553.66,410.3
2016,4,27,15,45,868.5,101.0,1.65,28.0,688.0,498.25,367.26
2016,4,27,16,0,850.0,99.0,1.5,28.0,638.0,439.55,320.83
2016,4,27,16,15,828.5,95.5,1.35,28.0,584.0,382.95,274.82
2016,4,27,16,30,807.0,92.0,1.2,28.0,530.0,327.81,228.98
2016,4,27,16,45,774.5,88.5,1.1,28.0,472.5,271.57,182.25
2016,4,27,17,0,742.0,85.0,1.0,28.0,415.0,218.49,138.35
2016,4,27,17,15,701.0,79.5,0.85,27.5,357.0,162.24,94.34
2016,4,27,17,30,660.0,74.0,0.7,27.0,299.0,113.78,60.35
2016,4,27,17,45,593.5,67.0,0.55,26.5,241.0,67.82,36.19
2016,4,27,18,0,527.0,60.0,0.4,26.0,183.0,41.76,30.1
2016,4,27,18,15,430.0,49.0,0.45,25.5,131.5,35.58,24.62
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,28.93,18.43
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,14.05,3.64
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,12.0,4.0,1.2,13.5,4.0,0.0,0.0
2016,4,28,6,0,24.0,8.0,1.2,14.0,8.0,14.44,0.0
2016,4,28,6,15,143.0,26.0,1.45,15.0,43.0,90.89,53.96
2016,4,28,6,30,262.0,44.0,1.7,16.0,78.0,165.49,125.68
2016,4,28,6,45,354.0,58.0,2.0,17.0,127.5,233.18,184.46
2016,4,28,7,0,446.0,72.0,2.3,18.0,177.0,310.21,249.69
2016,4,28,7,15,508.5,81.5,2.45,18.5,232.0,377.83,306.11
2016,4,28,7,30,571.0,91.0,2.6,19.0,287.0,448.56,363.21
2016,4,28,7,45,618.0,97.5,2.8,20.0,344.0,510.82,411.32
2016,4,28,8,0,665.0,104.0,3.0,21.0,401.0,575.78,459.85
2016,4,28,8,15,696.0,109.5,3.25,21.5,456.0,630.58,500.33
2016,4,28,8,30,727.0,115.0,3.5,22.0,511.0,686.01,539.75
2016,4,28,8,45,752.0,118.5,3.8,23.0,563.5,734.72,571.97
2016,4,28,9,0,777.0,122.0,4.1,24.0,616.0,780.21,601.33
2016,4,28,9,15,794.5,126.0,4.1,24.0,664.0,821.96,628.86
2016,4,28,9,30,812.0,130.0,4.1,24.0,712.0,862.14,655.04
2016,4,28,9,45,825.0,132.5,4.2,24.5,754.5,894.81,675.0
2016,4,28,10,0,838.0,135.0,4.3,25.0,797.0,925.22,693.34
2016,4,28,10,15,847.5,137.5,4.3,25.5,832.5,949.88,707.21
2016,4,28,10,30,857.0,140.0,4.3,26.0,868.0,966.11,715.42
2016,4,28,10,45,861.5,142.5,4.35,26.5,895.5,980.38,722.71
2016,4,28,11,0,866.0,145.0,4.4,27.0,923.0,991.58,728.04
2016,4,28,11,15,870.0,146.5,4.4,27.0,943.5,998.14,731.59
2016,4,28,11,30,874.0,148.0,4.4,27.0,964.0,1001.52,733.2
2016,4,28,11,45,873.5,150.0,4.45,27.5,975.0,997.84,729.13
2016,4,28,12,0,873.0,152.0,4.5,28.0,986.0,991.0,723.16
2016,4,28,12,15,873.0,152.5,4.45,28.0,989.0,980.1,715.57
2016,4,28,12,30,873.0,153.0,4.4,28.0,992.0,966.21,706.14
2016,4,28,12,45,862.5,158.0,4.4,28.0,984.5,944.05,691.58
2016,4,28,13,0,852.0,163.0,4.4,28.0,977.0,922.17,677.3
2016,4,28,13,15,847.0,162.5,4.35,28.0,962.5,894.32,658.81
2016,4,28,13,30,842.0,162.0,4.3,28.0,948.0,864.14,638.78
2016,4,28,13,45,823.0,168.5,4.25,28.0,922.5,827.03,613.99
2016,4,28,14,0,804.0,175.0,4.2,28.0,897.0,788.74,588.3
2016,4,28,14,15,794.0,173.0,4.15,28.0,867.0,748.32,560.79
2016,4,28,14,30,784.0,171.0,4.1,28.0,837.0,706.69,531.02
2016,4,28,14,45,399.0,213.0,4.05,28.0,552.0,456.96,346.62
2016,4,28,15,0,14.0,255.0,4.0,28.0,267.0,251.55,187.86
2016,4,28,15,15,344.5,219.5,3.95,28.0,467.5,391.61,297.71
2016,4,28,15,30,675.0,184.0,3.9,28.0,668.0,511.81,385.87
2016,4,28,15,45,338.0,173.0,3.85,28.0,415.5,309.93,233.89
2016,4,28,16,0,1.0,162.0,3.8,28.0,163.0,154.99,115.98
2016,4,28,16,15,5.0,171.5,3.65,27.5,174.5,164.45,124.08
2016,4,28,16,30,9.0,181.0,3.5,27.0,186.0,172.92,131.2
2016,4,28,16,45,80.5,184.5,3.35,26.5,221.0,187.8,141.34
2016,4,28,17,0,152.0,188.0,3.2,26.0,256.0,193.18,143.03
2016,4,28,17,15,120.5,169.0,3.0,25.5,218.0,161.57,119.48
2016,4,28,17,30,89.0,150.0,2.8,25.0,180.0,137.59,102.51
2016,4,28,17,45,117.0,127.5,2.65,25.0,160.0,108.19,79.78
2016,4,28,18,0,145.0,105.0,2.5,25.0,140.0,84.11,66.21
2016,4,28,18,15,100.5,75.0,2.55,24.5,96.0,61.95,47.03
2016,4,28,18,30,56.0,45.0,2.6,24.0,52.0,38.79,26.71
2016,4,28,18,45,28.5,23.5,2.7,24.0,27.0,21.02,8.72
2016,4,28,19,0,1.0,2.0,2.8,24.0,2.0,1.97,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.5,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,6.85,0.0
2016,4,29,6,15,62.0,27.0,2.8,21.5,34.5,60.06,34.84
2016,4,29,6,30,117.0,49.0,2.9,22.0,64.0,110.78,81.81
2016,4,29,6,45,166.5,73.5,3.05,22.5,107.0,165.76,128.43
2016,4,29,7,0,216.0,98.0,3.2,23.0,150.0,224.9,177.88
2016,4,29,7,15,150.5,117.5,3.55,23.0,158.5,214.06,170.27
2016,4,29,7,30,85.0,137.0,3.9,23.0,167.0,196.14,155.57
2016,4,29,7,45,60.5,155.0,4.25,23.5,178.0,202.36,159.7
2016,4,29,8,0,36.0,173.0,4.6,24.0,189.0,206.37,161.63
2016,4,29,8,15,18.0,144.5,4.75,24.5,152.5,155.91,120.49
2016,4,29,8,30,0.0,116.0,4.9,25.0,116.0,113.22,85.45
2016,4,29,8,45,0.0,129.0,5.1,25.5,129.0,126.09,95.19
2016,4,29,9,0,0.0,142.0,5.3,26.0,142.0,138.94,104.79
2016,4,29,9,15,3.5,172.0,5.35,26.0,174.5,171.94,130.34
2016,4,29,9,30,7.0,202.0,5.4,26.0,207.0,205.11,155.76
2016,4,29,9,45,6.0,187.5,5.45,26.5,192.0,189.34,142.89
2016,4,29,10,0,5.0,173.0,5.5,27.0,177.0,173.79,130.35
2016,4,29,10,15,7.5,198.0,5.45,27.0,204.5,200.97,151.03
2016,4,29,10,30,10.0,223.0,5.4,27.0,232.0,228.14,171.51
2016,4,29,10,45,166.5,326.0,5.4,27.5,476.0,496.25,375.78
2016,4,29,11,0,323.0,429.0,5.4,28.0,720.0,760.62,564.58
2016,4,29,11,15,167.5,331.5,5.35,28.0,483.0,500.72,375.8
2016,4,29,11,30,12.0,234.0,5.3,28.0,246.0,240.1,178.67
2016,4,29,11,45,10.0,206.5,5.25,28.5,216.5,210.86,156.57
2016,4,29,12,0,8.0,179.0,5.2,29.0,187.0,181.79,134.25
2016,4,29,12,15,31.0,313.0,5.15,29.0,343.0,337.19,250.7
2016,4,29,12,30,54.0,447.0,5.1,29.0,499.0,488.32,359.94
2016,4,29,12,45,33.5,350.5,5.05,29.0,383.0,372.29,275.47
2016,4,29,13,0,13.0,254.0,5.0,29.0,267.0,257.59,190.8
2016,4,29,13,15,21.0,314.5,4.9,29.0,334.5,321.99,238.81
2016,4,29,13,30,29.0,375.0,4.8,29.0,402.0,384.37,284.38
2016,4,29,13,45,138.5,412.0,4.75,29.0,537.0,503.91,373.77
2016,4,29,14,0,248.0,449.0,4.7,29.0,672.0,612.95,452.96
2016,4,29,14,15,382.5,389.5,4.6,28.5,721.0,645.55,479.64
2016,4,29,14,30,517.0,330.0,4.5,28.0,770.0,665.29,496.93
2016,4,29,14,45,359.5,358.0,4.4,28.0,658.0,564.77,422.18
2016,4,29,15,0,202.0,386.0,4.3,28.0,546.0,477.47,356.7
2016,4,29,15,15,198.5,364.0,4.1,28.0,514.0,443.84,332.37
2016,4,29,15,30,195.0,342.0,3.9,28.0,482.0,410.4,307.71
2016,4,29,15,45,238.0,311.0,3.75,28.0,470.5,391.46,293.63
2016,4,29,16,0,281.0,280.0,3.6,28.0,459.0,363.66,272.15
2016,4,29,16,15,258.0,285.5,3.35,27.5,439.0,346.16,258.43
2016,4,29,16,30,235.0,291.0,3.1,27.0,419.0,325.19,242.22
2016,4,29,16,45,261.0,233.5,2.9,27.0,362.0,265.5,195.12
2016,4,29,17,0,287.0,176.0,2.7,27.0,305.0,207.08,148.03
2016,4,29,17,15,198.5,173.0,2.55,26.5,256.5,176.67,127.52
2016,4,29,17,30,110.0,170.0,2.4,26.0,208.0,153.9,114.08
2016,4,29,17,45,103.0,138.5,2.25,26.0,169.0,115.48,85.45
2016,4,29,18,0,96.0,107.0,2.1,26.0,130.0,85.44,67.04
2016,4,29,18,15,63.5,73.5,2.05,25.5,87.0,60.98,46.03
2016,4,29,18,30,31.0,40.0,2.0,25.0,44.0,36.82,25.0
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,20.01,8.41
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,14.0,9.0,13.87,0.0
2016,4,30,6,15,121.5,29.0,3.4,14.5,44.0,83.19,52.91
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,158.62,122.07
2016,4,30,6,45,322.0,64.0,3.65,15.5,129.5,228.14,182.76
2016,4,30,7,0,419.0,79.0,3.8,16.0,180.0,307.47,250.85
2016,4,30,7,15,482.0,89.5,3.9,16.5,235.0,372.43,305.88
2016,4,30,7,30,545.0,100.0,4.0,17.0,290.0,445.78,365.86
2016,4,30,7,45,595.5,106.5,4.15,18.0,347.5,509.34,415.68
2016,4,30,8,0,646.0,113.0,4.3,19.0,405.0,575.85,466.21
2016,4,30,8,15,473.0,170.0,4.25,19.5,398.5,538.37,432.35
2016,4,30,8,30,300.0,227.0,4.2,20.0,392.0,480.29,382.43
2016,4,30,8,45,535.0,178.5,4.2,21.0,507.0,629.24,498.15
2016,4,30,9,0,770.0,130.0,4.2,22.0,622.0,788.98,613.17
2016,4,30,9,15,603.5,205.5,4.0,22.5,609.5,751.49,580.19
2016,4,30,9,30,437.0,281.0,3.8,23.0,597.0,698.37,534.59
2016,4,30,9,45,640.5,208.5,3.6,23.5,701.0,816.24,621.05
2016,4,30,10,0,844.0,136.0,3.4,24.0,805.0,934.33,697.62
2016,4,30,10,15,854.0,138.0,3.2,24.0,841.0,958.97,710.51
2016,4,30,10,30,864.0,140.0,3.0,24.0,877.0,975.15,718.36
2016,4,30,10,45,875.0,139.0,2.8,24.5,907.0,992.1,725.26
2016,4,30,11,0,886.0,138.0,2.6,25.0,937.0,1006.11,730.07
2016,4,30,11,15,890.5,139.5,2.35,25.0,958.0,1013.24,731.25
2016,4,30,11,30,895.0,141.0,2.1,25.0,979.0,1017.13,730.26
2016,4,30,11,45,901.5,139.0,1.9,25.5,992.5,1016.22,725.31
2016,4,30,12,0,908.0,137.0,1.7,26.0,1006.0,1012.07,718.32
2016,4,30,12,15,908.5,137.0,1.6,26.0,1010.0,1000.89,709.82
2016,4,30,12,30,909.0,137.0,1.5,26.0,1014.0,986.61,699.55
2016,4,30,12,45,909.5,135.5,1.4,26.5,1009.5,967.86,685.27
2016,4,30,13,0,910.0,134.0,1.3,27.0,1005.0,946.16,669.32
2016,4,30,13,15,907.5,133.0,1.3,27.0,992.0,919.44,653.14
2016,4,30,13,30,905.0,132.0,1.3,27.0,979.0,890.08,635.29
2016,4,30,13,45,901.5,130.0,1.35,27.5,958.0,856.43,614.08
2016,4,30,14,0,898.0,128.0,1.4,28.0,937.0,820.45,591.24
2016,4,30,14,15,891.5,126.5,1.35,28.0,908.5,780.51,565.72
2016,4,30,14,30,885.0,125.0,1.3,28.0,880.0,738.76,538.84
2016,4,30,14,45,878.5,122.0,1.3,28.0,844.5,694.03,508.74
2016,4,30,15,0,872.0,119.0,1.3,28.0,809.0,647.88,476.52
2016,4,30,15,15,860.0,116.5,1.25,27.5,766.5,597.82,441.19
2016,4,30,15,30,848.0,114.0,1.2,27.0,724.0,544.05,402.23
2016,4,30,15,45,834.5,109.5,1.15,27.0,676.5,490.45,361.38
2016,4,30,16,0,821.0,105.0,1.1,27.0,629.0,437.05,319.44
2016,4,30,16,15,799.5,101.5,1.05,27.0,576.5,382.02,275.2
2016,4,30,16,30,778.0,98.0,1.0,27.0,524.0,328.48,231.07
2016,4,30,16,45,751.5,93.0,0.95,27.0,468.5,274.04,185.8
2016,4,30,17,0,725.0,88.0,0.9,27.0,413.0,218.7,140.01
2016,4,30,17,15,684.5,82.0,0.85,26.5,356.0,166.28,98.66
2016,4,30,17,30,644.0,76.0,0.8,26.0,299.0,118.28,64.24
2016,4,30,17,45,586.5,68.5,0.8,25.5,243.5,72.88,38.87
2016,4,30,18,0,529.0,61.0,0.8,25.0,188.0,42.22,30.64
2016,4,30,18,15,436.0,50.5,0.85,24.0,136.5,36.52,25.63
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,30.41,19.95
2016,4,30,18,45,199.5,25.0,0.95,22.5,48.0,19.29,8.36
2016,4,30,19,0,56.0,10.0,1.0,22.0,11.0,9.83,0.0
2016,4,30,19,15,28.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,40.0,11.0,3.0,15.0,12.0,22.07,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,48.0,102.6,67.63
2016,5,1,6,30,279.0,46.0,3.5,16.0,84.0,175.89,135.28
2016,5,1,6,45,363.0,59.0,3.75,17.0,133.0,240.45,191.84
2016,5,1,7,0,447.0,72.0,4.0,18.0,182.0,315.75,256.02
2016,5,1,7,15,223.5,63.5,4.1,18.5,118.5,203.06,165.57
2016,5,1,7,30,0.0,55.0,4.2,19.0,55.0,53.14,38.87
2016,5,1,7,45,0.0,78.5,4.35,19.5,78.5,76.03,57.72
2016,5,1,8,0,0.0,102.0,4.5,20.0,102.0,99.66,76.77
2016,5,1,8,15,11.0,152.5,4.5,20.0,158.5,159.28,125.17
2016,5,1,8,30,22.0,203.0,4.5,20.0,215.0,220.15,173.63
2016,5,1,8,45,11.0,155.0,4.55,20.5,161.0,161.18,125.47
2016,5,1,9,0,0.0,107.0,4.6,21.0,107.0,103.88,78.68
2016,5,1,9,15,57.5,224.0,4.55,21.5,265.5,278.06,217.79
2016,5,1,9,30,115.0,341.0,4.5,22.0,424.0,463.88,358.82
2016,5,1,9,45,60.5,263.0,4.5,22.5,307.0,322.65,249.21
2016,5,1,10,0,6.0,185.0,4.5,23.0,190.0,186.7,142.11
2016,5,1,10,15,19.5,267.0,4.5,23.0,284.0,281.57,215.48
2016,5,1,10,30,33.0,349.0,4.5,23.0,378.0,385.58,293.54
2016,5,1,10,45,78.0,401.5,4.5,23.5,471.5,482.28,365.11
2016,5,1,11,0,123.0,454.0,4.5,24.0,565.0,586.05,439.71
2016,5,1,11,15,122.5,465.0,4.5,24.0,578.0,594.16,444.51
2016,5,1,11,30,122.0,476.0,4.5,24.0,591.0,601.6,449.3
2016,5,1,11,45,141.0,485.5,4.5,24.0,620.0,625.73,466.7
2016,5,1,12,0,160.0,495.0,4.5,24.0,649.0,648.87,483.27
2016,5,1,12,15,89.5,415.0,4.5,24.0,501.5,493.72,370.57
2016,5,1,12,30,19.0,335.0,4.5,24.0,354.0,343.4,258.35
2016,5,1,12,45,18.0,325.0,4.5,24.0,343.0,331.73,250.05
2016,5,1,13,0,17.0,315.0,4.5,24.0,332.0,320.12,241.44
2016,5,1,13,15,29.5,362.5,4.55,24.0,390.5,375.57,283.19
2016,5,1,13,30,42.0,410.0,4.6,24.0,449.0,428.55,322.54
2016,5,1,13,45,80.5,431.0,4.65,24.0,504.5,476.02,358.56
2016,5,1,14,0,119.0,452.0,4.7,24.0,560.0,518.09,390.3
2016,5,1,14,15,445.5,315.0,4.7,23.5,698.0,623.39,476.74
2016,5,1,14,30,772.0,178.0,4.7,23.0,836.0,707.89,545.06
2016,5,1,14,45,548.5,269.5,4.75,23.0,727.5,608.6,467.57
2016,5,1,15,0,325.0,361.0,4.8,23.0,619.0,528.38,404.28
2016,5,1,15,15,430.5,301.5,4.75,23.0,624.0,515.1,395.91
2016,5,1,15,30,536.0,242.0,4.7,23.0,629.0,494.7,380.71
2016,5,1,15,45,439.5,254.5,4.7,23.0,557.5,431.04,330.85
2016,5,1,16,0,343.0,267.0,4.7,23.0,486.0,379.96,290.73
2016,5,1,16,15,343.5,242.0,4.55,22.5,446.5,338.42,257.82
2016,5,1,16,30,344.0,217.0,4.4,22.0,407.0,296.74,224.05
2016,5,1,16,45,256.5,203.5,4.3,22.0,336.5,241.23,180.99
2016,5,1,17,0,169.0,190.0,4.2,22.0,266.0,199.59,149.96
2016,5,1,17,15,147.0,168.5,3.95,21.5,228.0,166.47,124.36
2016,5,1,17,30,125.0,147.0,3.7,21.0,190.0,135.83,101.26
2016,5,1,17,45,104.0,121.5,3.5,21.0,153.5,104.91,78.46
2016,5,1,18,0,83.0,96.0,3.3,21.0,117.0,78.35,62.42
2016,5,1,18,15,56.0,71.5,3.3,20.5,84.0,62.52,48.42
2016,5,1,18,30,29.0,47.0,3.3,20.0,51.0,42.31,30.32
2016,5,1,18,45,14.5,26.0,3.3,19.5,28.0,24.22,12.45
2016,5,1,19,0,0.0,5.0,3.3,19.0,5.0,4.91,0.0
2016,5,1,19,15,0.0,2.5,3.4,19.0,2.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.97,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,8.19,0.59
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,14.46,6.45
2016,5,2,6,45,0.0,23.5,5.3,13.0,23.5,22.67,13.68
2016,5,2,7,0,0.0,32.0,5.5,13.0,32.0,30.88,20.87
2016,5,2,7,15,0.0,42.0,5.55,13.0,42.0,40.56,29.21
2016,5,2,7,30,0.0,52.0,5.6,13.0,52.0,50.23,37.44
2016,5,2,7,45,0.0,44.5,5.65,13.5,44.5,42.98,31.07
2016,5,2,8,0,0.0,37.0,5.7,14.0,37.0,35.73,24.74
2016,5,2,8,15,19.5,128.5,5.7,14.0,139.5,144.82,116.63
2016,5,2,8,30,39.0,220.0,5.7,14.0,242.0,259.32,210.42
2016,5,2,8,45,19.5,180.0,5.7,14.5,191.0,193.63,155.34
2016,5,2,9,0,0.0,140.0,5.7,15.0,140.0,136.89,107.66
2016,5,2,9,15,0.0,124.5,5.6,15.0,124.5,121.21,94.57
2016,5,2,9,30,0.0,109.0,5.5,15.0,109.0,105.81,81.73
2016,5,2,9,45,2.0,138.0,5.45,15.0,140.0,136.29,106.45
2016,5,2,10,0,4.0,167.0,5.4,15.0,171.0,166.9,131.01
2016,5,2,10,15,2.0,153.0,5.25,15.0,155.0,151.08,117.89
2016,5,2,10,30,0.0,139.0,5.1,15.0,139.0,135.33,104.9
2016,5,2,10,45,1.5,145.5,5.0,15.5,147.0,143.14,110.91
2016,5,2,11,0,3.0,152.0,4.9,16.0,155.0,150.96,116.87
2016,5,2,11,15,9.5,222.5,4.85,16.0,231.5,226.62,177.01
2016,5,2,11,30,16.0,293.0,4.8,16.0,308.0,302.3,236.02
2016,5,2,11,45,17.5,295.5,4.75,16.0,312.5,305.67,238.35
2016,5,2,12,0,19.0,298.0,4.7,16.0,317.0,308.94,240.8
2016,5,2,12,15,60.5,392.0,4.75,16.0,451.0,443.45,345.04
2016,5,2,12,30,102.0,486.0,4.8,16.0,585.0,571.77,441.44
2016,5,2,12,45,59.5,396.5,4.85,16.0,454.0,441.04,342.39
2016,5,2,13,0,17.0,307.0,4.9,16.0,323.0,312.42,243.15
2016,5,2,13,15,33.5,365.5,4.9,16.0,396.5,381.97,297.51
2016,5,2,13,30,50.0,424.0,4.9,16.0,470.0,448.6,348.47
2016,5,2,13,45,31.5,340.0,4.9,16.5,369.0,350.88,273.11
2016,5,2,14,0,13.0,256.0,4.9,17.0,268.0,256.34,199.43
2016,5,2,14,15,26.5,309.5,4.8,17.0,332.5,313.5,244.53
2016,5,2,14,30,40.0,363.0,4.7,17.0,397.0,369.54,287.94
2016,5,2,14,45,45.5,355.5,4.6,17.5,393.5,362.69,282.37
2016,5,2,15,0,51.0,348.0,4.5,18.0,390.0,355.23,276.51
2016,5,2,15,15,25.5,246.5,4.35,18.0,267.5,245.62,191.6
2016,5,2,15,30,0.0,145.0,4.2,18.0,145.0,139.4,107.62
2016,5,2,15,45,11.5,191.5,4.1,18.0,199.0,187.84,146.82
2016,5,2,16,0,23.0,238.0,4.0,18.0,253.0,233.4,183.18
2016,5,2,16,15,11.5,186.0,3.8,18.0,193.5,180.12,141.16
2016,5,2,16,30,0.0,134.0,3.6,18.0,134.0,127.91,99.68
2016,5,2,16,45,0.0,75.0,3.45,18.0,75.0,72.53,54.68
2016,5,2,17,0,0.0,16.0,3.3,18.0,16.0,15.44,7.32
2016,5,2,17,15,0.0,14.0,3.0,17.5,14.0,13.51,5.76
2016,5,2,17,30,0.0,12.0,2.7,17.0,12.0,11.57,4.18
2016,5,2,17,45,225.5,41.0,2.4,17.0,96.0,40.01,21.88
2016,5,2,18,0,451.0,70.0,2.1,17.0,180.0,49.85,38.5
2016,5,2,18,15,364.5,57.5,1.8,16.0,131.5,42.38,31.74
2016,5,2,18,30,278.0,45.0,1.5,15.0,83.0,34.14,24.01
2016,5,2,18,45,139.0,28.5,1.2,14.5,47.5,22.06,11.48
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,11.8,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
