Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,45.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,90.0,14.0,1.7,10.0,17.0,39.52,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.5,128.24,89.87
2016,5,3,6,30,372.0,43.0,2.0,11.0,96.0,210.84,165.69
2016,5,3,6,45,466.5,52.5,2.15,12.0,149.0,282.27,228.87
2016,5,3,7,0,561.0,62.0,2.3,13.0,202.0,362.68,297.81
2016,5,3,7,15,618.0,69.0,2.45,13.5,259.0,428.39,353.43
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,498.45,410.55
2016,5,3,7,45,716.0,80.5,2.8,15.0,374.0,559.34,457.93
2016,5,3,8,0,757.0,85.0,3.0,16.0,432.0,620.09,503.68
2016,5,3,8,15,784.0,89.0,3.05,16.5,488.0,674.24,542.12
2016,5,3,8,30,811.0,93.0,3.1,17.0,544.0,728.47,579.22
2016,5,3,8,45,831.0,96.5,3.15,17.5,597.0,776.36,610.94
2016,5,3,9,0,851.0,100.0,3.2,18.0,650.0,823.21,641.39
2016,5,3,9,15,866.0,102.5,3.2,18.5,698.0,858.26,662.77
2016,5,3,9,30,881.0,105.0,3.2,19.0,746.0,896.46,686.17
2016,5,3,9,45,891.5,108.0,3.2,19.5,788.5,929.04,705.4
2016,5,3,10,0,902.0,111.0,3.2,20.0,831.0,959.1,722.79
2016,5,3,10,15,910.5,112.5,3.2,20.0,867.0,982.95,737.32
2016,5,3,10,30,919.0,114.0,3.2,20.0,903.0,1003.89,749.98
2016,5,3,10,45,924.0,116.0,3.2,20.5,931.5,1018.89,757.31
2016,5,3,11,0,929.0,118.0,3.2,21.0,960.0,1030.64,762.61
2016,5,3,11,15,933.0,119.0,3.2,21.5,980.5,1037.06,764.53
2016,5,3,11,30,937.0,120.0,3.2,22.0,1001.0,1040.11,764.41
2016,5,3,11,45,940.5,119.5,3.2,22.5,1014.0,1037.78,760.93
2016,5,3,12,0,944.0,119.0,3.2,23.0,1027.0,1032.08,755.45
2016,5,3,12,15,944.5,119.5,3.2,23.0,1030.5,1021.15,748.19
2016,5,3,12,30,945.0,120.0,3.2,23.0,1034.0,1006.98,738.95
2016,5,3,12,45,943.5,119.5,3.2,23.0,1029.5,986.86,725.91
2016,5,3,13,0,942.0,119.0,3.2,23.0,1025.0,963.75,711.0
2016,5,3,13,15,939.0,118.5,3.2,23.0,1011.5,936.42,693.31
2016,5,3,13,30,936.0,118.0,3.2,23.0,998.0,906.38,673.81
2016,5,3,13,45,931.0,117.0,3.2,23.5,976.0,871.64,649.81
2016,5,3,14,0,926.0,116.0,3.2,24.0,954.0,834.57,624.22
2016,5,3,14,15,919.5,114.5,3.15,24.0,924.5,793.76,596.89
2016,5,3,14,30,913.0,113.0,3.1,24.0,895.0,751.07,568.08
2016,5,3,14,45,904.0,111.5,3.1,24.0,858.5,705.05,536.0
2016,5,3,15,0,895.0,110.0,3.1,24.0,822.0,657.76,501.17
2016,5,3,15,15,883.0,107.5,3.1,23.5,779.0,606.8,463.73
2016,5,3,15,30,871.0,105.0,3.1,23.0,736.0,555.31,424.71
2016,5,3,15,45,855.5,102.0,3.1,23.0,687.5,501.4,381.89
2016,5,3,16,0,840.0,99.0,3.1,23.0,639.0,443.94,335.26
2016,5,3,16,15,819.5,95.5,3.0,22.5,586.0,388.37,289.26
2016,5,3,16,30,799.0,92.0,2.9,22.0,533.0,334.16,243.16
2016,5,3,16,45,770.5,88.0,2.8,22.0,477.5,278.98,195.41
2016,5,3,17,0,742.0,84.0,2.7,22.0,422.0,226.5,150.05
2016,5,3,17,15,703.5,79.0,2.4,21.5,364.5,171.1,104.49
2016,5,3,17,30,665.0,74.0,2.1,21.0,307.0,123.03,68.34
2016,5,3,17,45,605.5,67.0,1.8,20.5,250.5,76.6,40.69
2016,5,3,18,0,546.0,60.0,1.5,20.0,194.0,40.98,30.27
2016,5,3,18,15,457.5,50.5,1.45,19.0,142.5,36.12,25.92
2016,5,3,18,30,369.0,41.0,1.4,18.0,91.0,30.93,20.97
2016,5,3,18,45,226.0,26.5,1.35,17.0,52.5,20.42,10.28
2016,5,3,19,0,83.0,12.0,1.3,16.0,14.0,11.8,0.0
2016,5,3,19,15,41.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.5,6.88,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,17.0,44.77,0.0
2016,5,4,6,15,209.5,30.0,2.4,13.5,56.0,121.79,85.41
2016,5,4,6,30,342.0,46.0,2.7,14.0,95.0,203.01,158.42
2016,5,4,6,45,432.5,56.5,3.05,15.0,147.0,272.59,219.54
2016,5,4,7,0,523.0,67.0,3.4,16.0,199.0,350.7,286.33
2016,5,4,7,15,581.5,75.0,3.4,16.5,255.5,416.71,341.73
2016,5,4,7,30,640.0,83.0,3.4,17.0,312.0,487.21,398.72
2016,5,4,7,45,681.5,88.5,3.45,18.0,370.0,548.1,445.52
2016,5,4,8,0,723.0,94.0,3.5,19.0,428.0,611.11,492.23
2016,5,4,8,15,752.0,99.0,3.55,19.5,484.0,663.73,530.0
2016,5,4,8,30,781.0,104.0,3.6,20.0,540.0,719.38,568.11
2016,5,4,8,45,803.0,107.5,3.7,21.0,593.0,767.77,599.2
2016,5,4,9,0,825.0,111.0,3.8,22.0,646.0,815.3,629.07
2016,5,4,9,15,841.0,114.0,3.8,22.5,694.5,855.99,654.36
2016,5,4,9,30,857.0,117.0,3.8,23.0,743.0,894.91,678.12
2016,5,4,9,45,868.5,120.0,3.85,23.5,785.5,922.29,694.01
2016,5,4,10,0,880.0,123.0,3.9,24.0,828.0,952.65,711.92
2016,5,4,10,15,889.5,125.0,3.9,24.5,864.5,977.45,725.69
2016,5,4,10,30,899.0,127.0,3.9,25.0,901.0,999.43,737.58
2016,5,4,10,45,905.5,129.0,3.9,25.5,930.0,1015.52,745.59
2016,5,4,11,0,912.0,131.0,3.9,26.0,959.0,1028.45,751.63
2016,5,4,11,15,916.5,132.0,3.85,26.0,980.0,1035.15,754.85
2016,5,4,11,30,921.0,133.0,3.8,26.0,1001.0,1038.54,756.09
2016,5,4,11,45,928.0,131.0,3.8,26.5,1015.0,1038.04,753.81
2016,5,4,12,0,935.0,129.0,3.8,27.0,1029.0,1034.22,749.53
2016,5,4,12,15,935.5,129.0,3.8,27.0,1033.0,1022.8,741.97
2016,5,4,12,30,936.0,129.0,3.8,27.0,1037.0,1008.2,732.5
2016,5,4,12,45,935.5,128.5,3.8,27.0,1032.5,989.09,720.19
2016,5,4,13,0,935.0,128.0,3.8,27.0,1028.0,966.99,706.0
2016,5,4,13,15,932.5,127.0,3.8,27.0,1014.5,939.77,688.47
2016,5,4,13,30,930.0,126.0,3.8,27.0,1001.0,909.83,669.15
2016,5,4,13,45,926.5,124.5,3.8,27.0,980.0,876.02,647.17
2016,5,4,14,0,923.0,123.0,3.8,27.0,959.0,839.8,623.48
2016,5,4,14,15,916.0,121.5,3.75,27.0,929.5,798.72,596.09
2016,5,4,14,30,909.0,120.0,3.7,27.0,900.0,755.81,567.27
2016,5,4,14,45,901.0,118.0,3.7,27.0,863.5,710.16,535.44
2016,5,4,15,0,893.0,116.0,3.7,27.0,827.0,663.18,501.03
2016,5,4,15,15,881.0,113.5,3.6,27.0,784.0,612.31,462.72
2016,5,4,15,30,869.0,111.0,3.5,27.0,741.0,560.92,423.11
2016,5,4,15,45,855.0,107.5,3.45,27.0,693.0,503.85,378.53
2016,5,4,16,0,841.0,104.0,3.4,27.0,645.0,450.24,335.24
2016,5,4,16,15,820.0,100.5,3.15,26.5,592.0,394.44,289.59
2016,5,4,16,30,799.0,97.0,2.9,26.0,539.0,340.07,243.99
2016,5,4,16,45,774.0,91.5,2.65,25.5,483.5,284.5,196.94
2016,5,4,17,0,749.0,86.0,2.4,25.0,428.0,231.25,151.74
2016,5,4,17,15,710.0,81.0,2.1,24.0,370.5,175.29,106.48
2016,5,4,17,30,671.0,76.0,1.8,23.0,313.0,126.78,70.38
2016,5,4,17,45,616.5,68.5,1.55,22.5,256.5,79.79,42.11
2016,5,4,18,0,562.0,61.0,1.3,22.0,200.0,41.72,30.64
2016,5,4,18,15,470.5,51.5,1.25,21.0,147.5,36.89,26.37
2016,5,4,18,30,379.0,42.0,1.2,20.0,95.0,31.74,21.5
2016,5,4,18,45,234.0,27.5,1.2,19.5,55.5,21.26,10.99
2016,5,4,19,0,89.0,13.0,1.2,19.0,16.0,12.78,0.0
2016,5,4,19,15,44.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,7.37,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,65.97,0.0
2016,5,5,6,15,282.5,28.5,1.3,16.0,62.5,146.78,103.21
2016,5,5,6,30,426.0,42.0,1.5,17.0,104.0,232.65,179.08
2016,5,5,6,45,508.5,51.0,1.7,18.0,157.0,301.15,238.52
2016,5,5,7,0,591.0,60.0,1.9,19.0,210.0,377.41,302.37
2016,5,5,7,15,644.5,66.0,1.85,19.5,267.0,441.58,354.65
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,509.73,407.74
2016,5,5,7,45,731.5,77.5,1.8,20.5,381.0,565.94,449.92
2016,5,5,8,0,765.0,83.0,1.8,21.0,438.0,625.83,493.18
2016,5,5,8,15,790.5,87.0,1.8,22.0,493.0,679.19,527.83
2016,5,5,8,30,816.0,91.0,1.8,23.0,548.0,732.51,561.13
2016,5,5,8,45,830.5,96.0,1.8,24.0,599.0,777.87,587.97
2016,5,5,9,0,845.0,101.0,1.8,25.0,650.0,821.8,613.24
2016,5,5,9,15,859.0,103.5,1.75,25.0,697.5,855.73,633.26
2016,5,5,9,30,873.0,106.0,1.7,25.0,745.0,892.8,655.19
2016,5,5,9,45,879.5,110.5,1.7,25.5,785.5,923.11,671.72
2016,5,5,10,0,886.0,115.0,1.7,26.0,826.0,950.73,686.44
2016,5,5,10,15,894.0,116.5,1.7,26.0,860.5,973.75,699.54
2016,5,5,10,30,902.0,118.0,1.7,26.0,895.0,993.89,710.91
2016,5,5,10,45,904.0,121.5,1.7,26.5,922.0,1007.28,716.71
2016,5,5,11,0,906.0,125.0,1.7,27.0,949.0,1017.41,720.63
2016,5,5,11,15,909.0,126.0,1.7,27.0,968.5,1022.67,723.09
2016,5,5,11,30,912.0,127.0,1.7,27.0,988.0,1024.65,723.71
2016,5,5,11,45,917.0,125.0,1.75,27.5,1000.5,1022.3,721.08
2016,5,5,12,0,922.0,123.0,1.8,28.0,1013.0,1016.69,716.59
2016,5,5,12,15,922.0,123.5,1.85,28.0,1016.0,1005.48,710.18
2016,5,5,12,30,922.0,124.0,1.9,28.0,1019.0,991.15,701.94
2016,5,5,12,45,920.0,123.5,2.0,28.5,1013.5,970.96,689.29
2016,5,5,13,0,918.0,123.0,2.1,29.0,1008.0,947.91,674.84
2016,5,5,13,15,914.5,122.5,2.15,29.0,994.0,920.75,658.56
2016,5,5,13,30,911.0,122.0,2.2,29.0,980.0,890.99,640.55
2016,5,5,13,45,906.0,121.0,2.25,29.0,958.5,857.05,619.7
2016,5,5,14,0,901.0,120.0,2.3,29.0,937.0,820.87,597.2
2016,5,5,14,15,631.0,254.0,2.3,29.0,817.5,707.22,518.33
2016,5,5,14,30,361.0,388.0,2.3,29.0,698.0,613.88,448.51
2016,5,5,14,45,608.0,254.0,2.35,29.0,750.0,636.34,470.19
2016,5,5,15,0,855.0,120.0,2.4,29.0,802.0,644.34,479.36
2016,5,5,15,15,728.5,170.5,2.4,28.5,730.5,571.83,426.12
2016,5,5,15,30,602.0,221.0,2.4,28.0,659.0,513.95,382.97
2016,5,5,15,45,479.5,243.5,2.4,28.0,577.5,443.62,330.29
2016,5,5,16,0,357.0,266.0,2.4,28.0,496.0,387.68,288.14
2016,5,5,16,15,407.0,229.5,2.3,27.5,471.0,350.37,259.17
2016,5,5,16,30,457.0,193.0,2.2,27.0,446.0,311.55,227.44
2016,5,5,16,45,390.0,183.5,2.15,27.0,384.0,258.69,186.33
2016,5,5,17,0,323.0,174.0,2.1,27.0,322.0,217.24,154.66
2016,5,5,17,15,306.5,153.5,1.85,26.5,279.0,177.69,123.69
2016,5,5,17,30,290.0,133.0,1.6,26.0,236.0,140.05,95.4
2016,5,5,17,45,269.5,111.0,1.35,25.5,193.5,103.06,70.11
2016,5,5,18,0,249.0,89.0,1.1,25.0,151.0,69.29,53.68
2016,5,5,18,15,209.0,69.0,1.1,24.0,112.0,54.88,41.31
2016,5,5,18,30,169.0,49.0,1.1,23.0,73.0,39.85,28.04
2016,5,5,18,45,84.5,31.0,1.1,22.5,43.0,25.75,14.47
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,12.78,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,22.5,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,60.99,0.0
2016,5,6,6,15,256.0,30.5,1.3,15.5,62.0,140.35,99.83
2016,5,6,6,30,392.0,45.0,1.5,16.0,103.0,223.29,172.99
2016,5,6,6,45,471.0,55.0,1.7,17.0,155.0,289.9,230.88
2016,5,6,7,0,550.0,65.0,1.9,18.0,207.0,363.88,293.02
2016,5,6,7,15,605.5,72.5,1.95,18.5,263.5,429.06,346.47
2016,5,6,7,30,661.0,80.0,2.0,19.0,320.0,498.43,401.13
2016,5,6,7,45,698.5,86.0,2.05,20.0,377.0,558.31,445.74
2016,5,6,8,0,736.0,92.0,2.1,21.0,434.0,619.95,489.94
2016,5,6,8,15,763.5,96.0,2.3,21.5,489.5,671.05,525.92
2016,5,6,8,30,791.0,100.0,2.5,22.0,545.0,724.86,562.47
2016,5,6,8,45,814.0,102.5,2.7,23.0,598.0,773.23,593.37
2016,5,6,9,0,837.0,105.0,2.9,24.0,651.0,820.8,623.19
2016,5,6,9,15,852.0,108.0,2.85,24.0,699.0,860.96,648.35
2016,5,6,9,30,867.0,111.0,2.8,24.0,747.0,894.01,668.45
2016,5,6,9,45,880.5,112.5,2.75,24.5,789.5,927.23,687.21
2016,5,6,10,0,894.0,114.0,2.7,25.0,832.0,958.11,704.18
2016,5,6,10,15,902.5,115.5,2.65,25.0,868.0,981.72,717.65
2016,5,6,10,30,911.0,117.0,2.6,25.0,904.0,1002.45,729.29
2016,5,6,10,45,918.5,117.5,2.55,25.5,933.0,1018.14,736.27
2016,5,6,11,0,926.0,118.0,2.5,26.0,962.0,1030.68,741.32
2016,5,6,11,15,930.0,119.0,2.45,26.0,982.5,1037.04,744.01
2016,5,6,11,30,934.0,120.0,2.4,26.0,1003.0,1040.05,744.74
2016,5,6,11,45,944.0,115.5,2.35,26.5,1017.5,1040.05,742.26
2016,5,6,12,0,954.0,111.0,2.3,27.0,1032.0,1036.68,737.82
2016,5,6,12,15,954.0,111.0,2.25,27.0,1035.5,1024.75,729.63
2016,5,6,12,30,954.0,111.0,2.2,27.0,1039.0,1009.59,719.6
2016,5,6,12,45,954.0,110.0,2.15,27.5,1034.5,990.31,705.7
2016,5,6,13,0,954.0,109.0,2.1,28.0,1030.0,967.98,690.04
2016,5,6,13,15,951.5,108.5,2.1,28.0,1016.5,940.93,673.37
2016,5,6,13,30,949.0,108.0,2.1,28.0,1003.0,911.11,654.94
2016,5,6,13,45,943.5,107.5,2.1,28.0,981.0,876.18,633.13
2016,5,6,14,0,938.0,107.0,2.1,28.0,959.0,838.91,609.7
2016,5,6,14,15,931.5,106.0,2.15,28.0,929.5,798.27,584.24
2016,5,6,14,30,925.0,105.0,2.2,28.0,900.0,755.74,557.19
2016,5,6,14,45,913.5,105.0,2.25,28.0,863.0,709.07,526.5
2016,5,6,15,0,902.0,105.0,2.3,28.0,826.0,661.33,492.69
2016,5,6,15,15,890.0,103.0,2.4,28.0,783.0,610.64,456.11
2016,5,6,15,30,878.0,101.0,2.5,28.0,740.0,559.41,417.96
2016,5,6,15,45,860.0,99.5,2.65,28.0,691.0,505.42,376.69
2016,5,6,16,0,842.0,98.0,2.8,28.0,642.0,448.1,331.68
2016,5,6,16,15,821.5,95.0,2.75,27.5,590.0,392.95,287.19
2016,5,6,16,30,801.0,92.0,2.7,27.0,538.0,339.17,242.53
2016,5,6,16,45,771.0,88.5,2.65,26.5,482.0,283.94,196.22
2016,5,6,17,0,741.0,85.0,2.6,26.0,426.0,231.57,152.1
2016,5,6,17,15,703.0,80.0,2.35,25.0,369.5,176.27,107.32
2016,5,6,17,30,665.0,75.0,2.1,24.0,313.0,128.21,71.27
2016,5,6,17,45,613.0,67.5,1.9,23.5,257.0,81.57,42.54
2016,5,6,18,0,561.0,60.0,1.7,23.0,201.0,40.81,29.73
2016,5,6,18,15,476.5,50.5,1.65,22.0,149.5,35.75,25.28
2016,5,6,18,30,392.0,41.0,1.6,21.0,98.0,30.51,20.41
2016,5,6,18,45,262.0,27.5,1.55,20.5,58.5,21.01,11.05
2016,5,6,19,0,132.0,14.0,1.5,20.0,19.0,13.76,0.0
2016,5,6,19,15,66.0,7.0,1.55,19.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,15.5,9.5,16.83,0.0
2016,5,7,6,0,73.0,16.0,2.9,16.0,19.0,47.61,0.0
2016,5,7,6,15,178.0,34.5,2.9,16.0,57.5,117.62,84.15
2016,5,7,6,30,283.0,53.0,2.9,16.0,96.0,188.92,147.27
2016,5,7,6,45,360.5,66.5,2.95,16.5,145.0,252.37,202.72
2016,5,7,7,0,438.0,80.0,3.0,17.0,194.0,323.47,263.29
2016,5,7,7,15,493.5,90.0,3.2,17.5,247.5,388.23,317.27
2016,5,7,7,30,549.0,100.0,3.4,18.0,301.0,455.44,371.59
2016,5,7,7,45,596.5,105.5,3.6,19.0,356.5,516.39,418.77
2016,5,7,8,0,644.0,111.0,3.8,20.0,412.0,580.03,466.51
2016,5,7,8,15,673.0,117.0,4.1,20.5,465.5,633.16,505.99
2016,5,7,8,30,702.0,123.0,4.4,21.0,519.0,686.78,544.53
2016,5,7,8,45,721.0,129.0,4.7,22.0,569.0,732.57,575.38
2016,5,7,9,0,740.0,135.0,5.0,23.0,619.0,777.52,605.2
2016,5,7,9,15,756.5,139.0,5.0,23.5,665.0,813.83,628.15
2016,5,7,9,30,773.0,143.0,5.0,24.0,711.0,851.87,652.1
2016,5,7,9,45,780.5,149.0,5.05,24.5,750.5,882.08,670.59
2016,5,7,10,0,788.0,155.0,5.1,25.0,790.0,909.89,687.36
2016,5,7,10,15,797.5,158.0,5.05,25.0,824.0,933.9,702.2
2016,5,7,10,30,807.0,161.0,5.0,25.0,858.0,955.32,715.28
2016,5,7,10,45,810.5,165.0,5.0,25.5,884.5,969.22,722.19
2016,5,7,11,0,814.0,169.0,5.0,26.0,911.0,980.15,727.21
2016,5,7,11,15,818.5,170.5,5.0,26.0,930.5,986.49,730.72
2016,5,7,11,30,823.0,172.0,5.0,26.0,950.0,989.81,732.36
2016,5,7,11,45,855.5,152.0,5.0,26.5,970.5,990.67,731.01
2016,5,7,12,0,888.0,132.0,5.0,27.0,991.0,994.36,731.68
2016,5,7,12,15,888.5,132.0,4.95,27.0,994.0,983.44,723.81
2016,5,7,12,30,889.0,132.0,4.9,27.0,997.0,969.52,714.15
2016,5,7,12,45,468.0,283.0,4.9,27.5,738.0,714.27,533.96
2016,5,7,13,0,47.0,434.0,4.9,28.0,479.0,462.95,341.37
2016,5,7,13,15,64.5,447.0,4.85,28.0,508.5,487.24,360.16
2016,5,7,13,30,82.0,460.0,4.8,28.0,538.0,510.15,376.99
2016,5,7,13,45,468.5,299.0,4.8,28.0,726.5,668.19,501.53
2016,5,7,14,0,855.0,138.0,4.8,28.0,915.0,803.32,601.57
2016,5,7,14,15,847.5,136.5,4.8,28.0,887.0,764.37,574.38
2016,5,7,14,30,840.0,135.0,4.8,28.0,859.0,723.82,546.83
2016,5,7,14,45,816.5,141.0,4.8,28.5,820.5,676.21,511.2
2016,5,7,15,0,793.0,147.0,4.8,29.0,782.0,630.12,475.92
2016,5,7,15,15,780.0,144.0,4.75,28.5,741.0,582.39,440.8
2016,5,7,15,30,767.0,141.0,4.7,28.0,700.0,534.5,404.61
2016,5,7,15,45,744.0,139.5,4.7,28.0,652.5,480.16,362.07
2016,5,7,16,0,721.0,138.0,4.7,28.0,605.0,429.76,321.49
2016,5,7,16,15,698.0,133.0,4.65,27.5,555.0,377.82,279.43
2016,5,7,16,30,675.0,128.0,4.6,27.0,505.0,327.67,237.85
2016,5,7,16,45,656.0,118.0,4.55,27.0,453.5,276.25,194.24
2016,5,7,17,0,637.0,108.0,4.5,27.0,402.0,226.62,152.06
2016,5,7,17,15,596.5,101.0,4.4,26.5,347.5,177.98,112.8
2016,5,7,17,30,556.0,94.0,4.3,26.0,293.0,133.8,79.73
2016,5,7,17,45,513.0,82.0,4.25,25.5,241.5,89.68,51.49
2016,5,7,18,0,470.0,70.0,4.2,25.0,190.0,50.48,37.73
2016,5,7,18,15,388.5,58.5,4.0,24.0,141.0,42.8,31.06
2016,5,7,18,30,307.0,47.0,3.8,23.0,92.0,35.44,24.37
2016,5,7,18,45,153.5,32.5,3.65,22.5,55.0,25.1,14.28
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,16.91,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.85,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.5,3.4,18.5,1.5,1.44,0.0
2016,5,8,6,30,0.0,3.0,3.7,19.0,3.0,2.89,0.0
2016,5,8,6,45,0.0,5.0,4.05,19.5,5.0,4.82,0.0
2016,5,8,7,0,0.0,7.0,4.4,20.0,7.0,6.75,0.01
2016,5,8,7,15,0.0,9.0,4.65,20.0,9.0,8.68,1.63
2016,5,8,7,30,0.0,11.0,4.9,20.0,11.0,10.61,3.24
2016,5,8,7,45,0.0,55.5,5.15,20.5,55.5,53.63,38.95
2016,5,8,8,0,0.0,100.0,5.4,21.0,100.0,97.49,74.65
2016,5,8,8,15,0.0,93.0,5.3,21.0,93.0,90.16,68.37
2016,5,8,8,30,0.0,86.0,5.2,21.0,86.0,83.2,62.46
2016,5,8,8,45,0.0,51.5,5.15,21.5,51.5,49.8,35.03
2016,5,8,9,0,0.0,17.0,5.1,22.0,17.0,16.43,7.74
2016,5,8,9,15,0.0,77.0,5.0,22.0,77.0,74.53,54.66
2016,5,8,9,30,0.0,137.0,4.9,22.0,137.0,133.55,101.49
2016,5,8,9,45,0.0,120.0,4.8,22.5,120.0,116.66,87.65
2016,5,8,10,0,0.0,103.0,4.7,23.0,103.0,99.94,74.11
2016,5,8,10,15,0.0,89.0,4.6,23.0,89.0,86.27,63.17
2016,5,8,10,30,0.0,75.0,4.5,23.0,75.0,72.69,52.33
2016,5,8,10,45,0.0,87.5,4.45,23.0,87.5,84.88,61.9
2016,5,8,11,0,0.0,100.0,4.4,23.0,100.0,97.11,71.44
2016,5,8,11,15,6.0,171.0,4.35,23.0,177.0,172.53,130.41
2016,5,8,11,30,12.0,242.0,4.3,23.0,254.0,248.11,188.34
2016,5,8,11,45,16.0,292.0,4.25,23.5,308.0,300.87,227.58
2016,5,8,12,0,20.0,342.0,4.2,24.0,362.0,353.26,265.94
2016,5,8,12,15,16.0,284.0,4.05,24.0,300.0,291.79,219.84
2016,5,8,12,30,12.0,226.0,3.9,24.0,238.0,230.86,173.93
2016,5,8,12,45,6.0,148.0,3.8,24.0,154.0,149.14,111.36
2016,5,8,13,0,0.0,70.0,3.7,24.0,70.0,67.91,48.02
2016,5,8,13,15,189.0,248.0,3.6,23.5,426.5,406.94,313.69
2016,5,8,13,30,378.0,426.0,3.5,23.0,783.0,728.7,546.24
2016,5,8,13,45,196.0,349.5,3.45,23.0,534.5,492.85,373.3
2016,5,8,14,0,14.0,273.0,3.4,23.0,286.0,273.42,206.6
2016,5,8,14,15,22.5,310.0,3.6,23.0,330.5,311.26,236.2
2016,5,8,14,30,31.0,347.0,3.8,23.0,375.0,349.01,264.92
2016,5,8,14,45,18.0,259.0,4.0,23.0,275.0,259.59,197.64
2016,5,8,15,0,5.0,171.0,4.2,23.0,175.0,167.51,127.01
2016,5,8,15,15,32.5,246.5,4.7,22.5,270.5,250.07,192.31
2016,5,8,15,30,60.0,322.0,5.2,22.0,366.0,328.56,253.64
2016,5,8,15,45,30.0,223.0,5.7,22.0,245.0,222.22,171.67
2016,5,8,16,0,0.0,124.0,6.2,22.0,124.0,119.32,90.73
2016,5,8,16,15,162.5,175.5,6.15,22.0,266.5,217.16,167.48
2016,5,8,16,30,325.0,227.0,6.1,22.0,409.0,303.69,231.54
2016,5,8,16,45,162.5,182.5,6.05,22.0,273.5,206.84,157.32
2016,5,8,17,0,0.0,138.0,6.0,22.0,138.0,130.09,100.75
2016,5,8,17,15,0.0,119.5,5.55,21.5,119.5,112.66,87.16
2016,5,8,17,30,0.0,101.0,5.1,21.0,101.0,95.31,73.35
2016,5,8,17,45,0.0,82.0,4.7,21.0,82.0,77.62,58.9
2016,5,8,18,0,0.0,63.0,4.3,21.0,63.0,60.07,46.72
2016,5,8,18,15,0.0,46.5,3.95,20.5,46.5,44.82,33.31
2016,5,8,18,30,0.0,30.0,3.6,20.0,30.0,28.96,19.2
2016,5,8,18,45,0.0,17.5,3.3,19.5,17.5,16.88,8.02
2016,5,8,19,0,0.0,5.0,3.0,19.0,5.0,4.82,0.0
2016,5,8,19,15,0.0,2.5,3.0,19.0,2.5,2.46,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,6.0,4.35,19.0,6.0,5.9,0.0
2016,5,9,6,0,0.0,12.0,4.4,19.0,12.0,11.58,0.0
2016,5,9,6,15,14.5,34.0,4.6,19.5,36.5,42.39,27.58
2016,5,9,6,30,29.0,56.0,4.8,20.0,61.0,73.41,54.31
2016,5,9,6,45,43.0,80.5,5.0,20.5,91.0,107.93,83.64
2016,5,9,7,0,57.0,105.0,5.2,21.0,121.0,143.13,113.18
2016,5,9,7,15,81.0,127.0,5.5,21.5,154.5,181.66,145.07
2016,5,9,7,30,105.0,149.0,5.8,22.0,188.0,229.32,183.75
2016,5,9,7,45,52.5,142.0,6.1,22.5,161.5,181.99,144.12
2016,5,9,8,0,0.0,135.0,6.4,23.0,135.0,133.7,103.24
2016,5,9,8,15,5.0,161.5,6.45,23.5,164.5,164.16,127.2
2016,5,9,8,30,10.0,188.0,6.5,24.0,194.0,194.91,150.98
2016,5,9,8,45,316.0,191.0,6.6,24.5,398.5,464.89,369.22
2016,5,9,9,0,622.0,194.0,6.7,25.0,603.0,745.16,582.99
2016,5,9,9,15,501.0,252.5,6.65,25.5,597.0,718.02,556.07
2016,5,9,9,30,380.0,311.0,6.6,26.0,591.0,676.41,519.76
2016,5,9,9,45,555.0,253.5,6.55,26.5,688.0,790.03,605.01
2016,5,9,10,0,730.0,196.0,6.5,27.0,785.0,904.87,686.16
2016,5,9,10,15,741.5,199.0,6.35,27.0,820.0,929.45,700.91
2016,5,9,10,30,753.0,202.0,6.2,27.0,855.0,951.66,714.34
2016,5,9,10,45,778.0,193.5,6.05,27.5,887.0,968.42,722.52
2016,5,9,11,0,803.0,185.0,5.9,28.0,919.0,987.27,732.09
2016,5,9,11,15,808.5,186.0,5.75,28.0,939.0,993.92,734.86
2016,5,9,11,30,814.0,187.0,5.6,28.0,959.0,997.59,735.76
2016,5,9,11,45,614.5,306.5,5.45,28.5,894.0,919.35,677.9
2016,5,9,12,0,415.0,426.0,5.3,29.0,829.0,835.64,611.92
2016,5,9,12,15,410.5,429.5,5.2,29.0,829.0,823.31,603.14
2016,5,9,12,30,406.0,433.0,5.1,29.0,829.0,812.47,595.01
2016,5,9,12,45,643.5,289.0,5.0,29.5,913.5,882.68,649.0
2016,5,9,13,0,881.0,145.0,4.9,30.0,998.0,938.75,685.84
2016,5,9,13,15,878.0,144.5,4.8,30.0,985.0,912.9,667.85
2016,5,9,13,30,875.0,144.0,4.7,30.0,972.0,884.56,648.75
2016,5,9,13,45,873.5,140.5,4.65,30.5,952.0,852.31,626.07
2016,5,9,14,0,872.0,137.0,4.6,31.0,932.0,817.72,601.94
2016,5,9,14,15,865.0,135.0,4.55,31.0,903.0,778.15,575.61
2016,5,9,14,30,858.0,133.0,4.5,31.0,874.0,736.9,547.97
2016,5,9,14,45,850.5,130.0,4.45,31.0,839.0,692.94,516.99
2016,5,9,15,0,843.0,127.0,4.4,31.0,804.0,647.72,484.01
2016,5,9,15,15,830.5,124.0,4.3,30.5,762.0,595.82,446.4
2016,5,9,15,30,818.0,121.0,4.2,30.0,720.0,545.93,409.16
2016,5,9,15,45,803.0,117.5,4.15,30.0,673.5,494.29,368.91
2016,5,9,16,0,788.0,114.0,4.1,30.0,627.0,443.04,327.93
2016,5,9,16,15,767.0,110.0,3.95,29.5,575.5,389.65,284.91
2016,5,9,16,30,746.0,106.0,3.8,29.0,524.0,337.75,242.03
2016,5,9,16,45,720.0,100.5,3.7,29.0,470.5,281.42,194.89
2016,5,9,17,0,694.0,95.0,3.6,29.0,417.0,230.74,152.09
2016,5,9,17,15,655.5,89.0,3.4,28.0,362.0,180.14,111.42
2016,5,9,17,30,617.0,83.0,3.2,27.0,307.0,133.72,76.56
2016,5,9,17,45,565.0,75.0,3.0,26.5,253.0,89.08,48.37
2016,5,9,18,0,513.0,67.0,2.8,26.0,199.0,50.36,37.47
2016,5,9,18,15,430.5,56.5,2.85,25.5,148.5,40.68,29.08
2016,5,9,18,30,348.0,46.0,2.9,25.0,98.0,34.8,23.67
2016,5,9,18,45,224.0,31.0,2.95,24.5,59.0,23.78,13.34
2016,5,9,19,0,100.0,16.0,3.0,24.0,20.0,12.45,0.0
2016,5,9,19,15,50.0,8.0,3.15,23.5,10.0,7.86,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,12.12,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,29.19,1.96
2016,5,10,6,15,104.0,41.0,2.55,21.5,56.5,94.36,66.75
2016,5,10,6,30,178.0,65.0,2.7,22.0,94.0,156.77,119.72
2016,5,10,6,45,265.5,81.5,2.9,22.5,143.0,222.25,174.75
2016,5,10,7,0,353.0,98.0,3.1,23.0,192.0,303.75,241.77
2016,5,10,7,15,273.0,122.5,3.15,23.5,205.5,296.12,236.19
2016,5,10,7,30,193.0,147.0,3.2,24.0,219.0,279.73,222.4
2016,5,10,7,45,390.5,138.5,3.3,24.5,314.0,419.83,333.81
2016,5,10,8,0,588.0,130.0,3.4,25.0,409.0,565.19,444.95
2016,5,10,8,15,618.5,137.0,3.35,25.5,461.5,618.37,482.17
2016,5,10,8,30,649.0,144.0,3.3,26.0,514.0,672.21,519.29
2016,5,10,8,45,682.5,145.0,3.3,26.5,566.0,722.2,552.51
2016,5,10,9,0,716.0,146.0,3.3,27.0,618.0,772.36,584.62
2016,5,10,9,15,733.0,150.0,3.3,27.5,663.0,811.44,608.51
2016,5,10,9,30,750.0,154.0,3.3,28.0,708.0,849.12,631.18
2016,5,10,9,45,767.5,154.5,3.35,28.5,749.5,878.46,648.27
2016,5,10,10,0,785.0,155.0,3.4,29.0,791.0,909.44,666.4
2016,5,10,10,15,794.0,157.5,3.45,29.0,824.5,932.35,680.45
2016,5,10,10,30,803.0,160.0,3.5,29.0,858.0,952.68,692.91
2016,5,10,10,45,810.5,161.5,3.55,29.5,885.0,967.8,700.64
2016,5,10,11,0,818.0,163.0,3.6,30.0,912.0,980.08,706.63
2016,5,10,11,15,822.5,164.0,3.65,30.0,931.5,985.95,710.0
2016,5,10,11,30,827.0,165.0,3.7,30.0,951.0,988.81,711.6
2016,5,10,11,45,825.5,168.5,3.8,30.0,961.0,985.26,709.51
2016,5,10,12,0,824.0,172.0,3.9,30.0,971.0,978.7,705.6
2016,5,10,12,15,824.5,172.0,3.95,30.0,974.5,967.68,698.61
2016,5,10,12,30,825.0,172.0,4.0,30.0,978.0,953.84,689.88
2016,5,10,12,45,819.5,174.5,4.05,30.5,972.0,934.13,676.02
2016,5,10,13,0,814.0,177.0,4.1,31.0,966.0,911.99,660.67
2016,5,10,13,15,810.5,176.0,4.1,31.0,953.0,886.01,643.91
2016,5,10,13,30,807.0,175.0,4.1,31.0,940.0,857.8,625.67
2016,5,10,13,45,796.5,177.0,4.15,31.0,918.0,824.54,604.2
2016,5,10,14,0,786.0,179.0,4.2,31.0,896.0,789.73,581.57
2016,5,10,14,15,778.0,176.5,4.2,30.5,868.0,751.3,557.23
2016,5,10,14,30,770.0,174.0,4.2,30.0,840.0,711.56,530.5
2016,5,10,14,45,750.5,176.5,4.2,30.0,803.5,667.57,498.88
2016,5,10,15,0,731.0,179.0,4.2,30.0,767.0,621.21,465.11
2016,5,10,15,15,716.5,175.0,4.15,30.0,726.5,574.12,430.16
2016,5,10,15,30,702.0,171.0,4.1,30.0,686.0,527.16,394.57
2016,5,10,15,45,668.5,172.5,4.05,30.0,637.5,476.2,355.2
2016,5,10,16,0,635.0,174.0,4.0,30.0,589.0,427.7,316.98
2016,5,10,16,15,610.0,167.5,3.85,29.5,539.5,378.11,277.8
2016,5,10,16,30,585.0,161.0,3.7,29.0,490.0,330.66,239.51
2016,5,10,16,45,538.0,157.0,3.6,29.0,436.0,281.59,199.72
2016,5,10,17,0,491.0,153.0,3.5,29.0,382.0,236.68,163.55
2016,5,10,17,15,449.5,141.0,3.35,28.5,330.0,190.92,127.83
2016,5,10,17,30,408.0,129.0,3.2,28.0,278.0,149.64,97.35
2016,5,10,17,45,345.0,115.0,3.1,27.5,226.5,109.91,71.73
2016,5,10,18,0,282.0,101.0,3.0,27.0,175.0,81.2,58.26
2016,5,10,18,15,216.5,80.5,3.05,26.5,129.0,63.27,48.03
2016,5,10,18,30,151.0,60.0,3.1,26.0,83.0,48.12,34.71
2016,5,10,18,45,75.5,36.5,3.2,25.5,48.0,31.68,19.67
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,12.55,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,6.39,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,16.82,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,43.83,9.12
2016,5,11,6,15,156.0,37.0,2.55,19.5,59.0,113.57,81.89
2016,5,11,6,30,245.0,57.0,2.8,20.0,97.0,179.93,138.92
2016,5,11,6,45,314.5,74.0,3.05,20.5,145.5,242.52,192.46
2016,5,11,7,0,384.0,91.0,3.3,21.0,194.0,311.76,250.4
2016,5,11,7,15,438.5,103.5,3.55,21.5,247.0,373.65,301.17
2016,5,11,7,30,493.0,116.0,3.8,22.0,300.0,439.99,354.01
2016,5,11,7,45,524.0,128.5,4.1,23.0,352.5,495.16,395.92
2016,5,11,8,0,555.0,141.0,4.4,24.0,405.0,551.87,437.79
2016,5,11,8,15,586.0,149.5,4.45,24.5,457.5,608.92,479.18
2016,5,11,8,30,617.0,158.0,4.5,25.0,510.0,663.6,517.91
2016,5,11,8,45,625.0,171.5,4.6,25.5,556.5,705.61,546.39
2016,5,11,9,0,633.0,185.0,4.7,26.0,603.0,746.18,573.39
2016,5,11,9,15,651.5,191.5,4.7,26.5,648.5,786.8,599.87
2016,5,11,9,30,670.0,198.0,4.7,27.0,694.0,826.24,624.63
2016,5,11,9,45,666.0,213.5,4.7,27.5,729.5,853.2,640.41
2016,5,11,10,0,662.0,229.0,4.7,28.0,765.0,877.45,654.31
2016,5,11,10,15,673.5,233.5,4.6,28.0,799.0,902.32,669.25
2016,5,11,10,30,685.0,238.0,4.5,28.0,833.0,925.01,682.89
2016,5,11,10,45,683.0,247.5,4.45,28.5,857.5,937.32,688.49
2016,5,11,11,0,681.0,257.0,4.4,29.0,882.0,946.88,692.38
2016,5,11,11,15,687.0,260.0,4.3,29.0,901.5,954.99,696.54
2016,5,11,11,30,693.0,263.0,4.2,29.0,921.0,960.44,699.04
2016,5,11,11,45,775.0,210.0,4.1,29.5,955.0,977.78,708.02
2016,5,11,12,0,857.0,157.0,4.0,30.0,989.0,991.58,714.59
2016,5,11,12,15,450.0,294.0,3.9,30.0,731.0,731.51,536.17
2016,5,11,12,30,43.0,431.0,3.8,30.0,473.0,462.88,336.54
2016,5,11,12,45,32.5,391.5,3.7,30.5,423.5,411.69,300.3
2016,5,11,13,0,22.0,352.0,3.6,31.0,374.0,360.58,263.1
2016,5,11,13,15,94.0,419.0,3.5,31.0,508.5,486.88,355.11
2016,5,11,13,30,166.0,486.0,3.4,31.0,643.0,605.9,438.55
2016,5,11,13,45,97.0,423.5,3.3,31.0,515.5,483.73,351.8
2016,5,11,14,0,28.0,361.0,3.2,31.0,388.0,365.57,266.8
2016,5,11,14,15,414.5,261.0,3.1,31.0,621.0,556.12,413.15
2016,5,11,14,30,801.0,161.0,3.0,31.0,854.0,722.68,533.52
2016,5,11,14,45,486.5,277.5,2.95,31.0,693.0,581.46,428.4
2016,5,11,15,0,172.0,394.0,2.9,31.0,532.0,469.64,343.93
2016,5,11,15,15,100.0,339.0,2.9,30.5,418.5,372.49,274.97
2016,5,11,15,30,28.0,284.0,2.9,30.0,305.0,278.45,206.56
2016,5,11,15,45,89.0,293.0,2.9,30.0,352.5,312.77,232.89
2016,5,11,16,0,150.0,302.0,2.9,30.0,400.0,335.65,249.59
2016,5,11,16,15,246.5,263.0,2.85,29.5,409.0,325.13,241.12
2016,5,11,16,30,343.0,224.0,2.8,29.0,418.0,309.17,226.98
2016,5,11,16,45,420.5,188.5,2.8,29.0,402.0,276.27,198.33
2016,5,11,17,0,498.0,153.0,2.8,29.0,386.0,239.28,165.13
2016,5,11,17,15,456.0,141.0,2.65,28.5,333.5,193.01,129.06
2016,5,11,17,30,414.0,129.0,2.5,28.0,281.0,151.29,98.24
2016,5,11,17,45,356.5,114.0,2.35,27.5,229.5,110.69,71.69
2016,5,11,18,0,299.0,99.0,2.2,27.0,178.0,80.76,57.31
2016,5,11,18,15,232.5,79.0,2.25,26.5,131.5,62.2,47.14
2016,5,11,18,30,166.0,59.0,2.3,26.0,85.0,47.39,34.14
2016,5,11,18,45,97.0,36.0,2.35,25.5,50.0,29.7,18.22
2016,5,11,19,0,28.0,13.0,2.4,25.0,15.0,12.04,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.5,6.39,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.5,9.5,1.1,19.5,9.5,9.47,0.0
2016,5,12,6,0,1.0,19.0,1.2,20.0,19.0,19.01,2.25
2016,5,12,6,15,64.0,40.5,1.4,20.5,50.5,73.52,51.75
2016,5,12,6,30,127.0,62.0,1.6,21.0,82.0,131.97,100.82
2016,5,12,6,45,158.0,85.0,1.8,21.5,120.5,177.95,139.8
2016,5,12,7,0,189.0,108.0,2.0,22.0,159.0,226.45,180.06
2016,5,12,7,15,233.5,124.0,2.0,22.5,201.5,276.5,220.6
2016,5,12,7,30,278.0,140.0,2.0,23.0,244.0,330.52,263.16
2016,5,12,7,45,139.0,137.5,2.05,23.5,189.5,239.99,189.93
2016,5,12,8,0,0.0,135.0,2.1,24.0,135.0,133.6,102.12
2016,5,12,8,15,0.0,92.5,2.05,24.0,92.5,89.64,66.93
2016,5,12,8,30,0.0,50.0,2.0,24.0,50.0,48.33,33.58
2016,5,12,8,45,0.0,87.5,2.0,24.5,87.5,84.68,62.46
2016,5,12,9,0,0.0,125.0,2.0,25.0,125.0,121.78,91.3
2016,5,12,9,15,0.0,79.0,1.95,25.5,79.0,76.47,55.25
2016,5,12,9,30,0.0,33.0,1.9,26.0,33.0,31.92,19.82
2016,5,12,9,45,65.0,214.0,1.85,26.5,266.5,275.86,210.02
2016,5,12,10,0,130.0,395.0,1.8,27.0,500.0,536.81,396.96
2016,5,12,10,15,147.0,414.5,1.7,27.0,539.0,573.3,419.71
2016,5,12,10,30,164.0,434.0,1.6,27.0,578.0,609.54,443.43
2016,5,12,10,45,165.5,449.5,1.55,27.5,598.0,626.01,452.41
2016,5,12,11,0,167.0,465.0,1.5,28.0,618.0,641.66,460.93
2016,5,12,11,15,179.0,475.5,1.5,28.0,643.0,661.67,473.97
2016,5,12,11,30,191.0,486.0,1.5,28.0,668.0,680.83,486.38
2016,5,12,11,45,312.5,455.5,1.55,28.5,757.5,769.85,547.5
2016,5,12,12,0,434.0,425.0,1.6,29.0,847.0,854.21,603.33
2016,5,12,12,15,591.0,325.0,1.65,29.0,902.0,896.96,635.49
2016,5,12,12,30,748.0,225.0,1.7,29.0,957.0,936.41,663.45
2016,5,12,12,45,377.0,195.5,1.75,29.0,564.5,546.39,403.13
2016,5,12,13,0,6.0,166.0,1.8,29.0,172.0,166.36,120.9
2016,5,12,13,15,176.5,305.0,1.85,29.0,472.5,451.28,334.51
2016,5,12,13,30,347.0,444.0,1.9,29.0,773.0,720.6,519.28
2016,5,12,13,45,538.0,329.0,1.95,29.0,827.0,755.98,546.81
2016,5,12,14,0,729.0,214.0,2.0,29.0,881.0,778.32,567.01
2016,5,12,14,15,720.5,211.0,2.0,28.5,853.0,740.48,542.34
2016,5,12,14,30,712.0,208.0,2.0,28.0,825.0,701.58,516.93
2016,5,12,14,45,483.0,296.0,2.0,28.0,707.0,596.4,440.04
2016,5,12,15,0,254.0,384.0,2.0,28.0,589.0,509.21,375.03
2016,5,12,15,15,440.5,296.0,1.95,28.0,629.5,523.33,388.17
2016,5,12,15,30,627.0,208.0,1.9,28.0,670.0,522.05,388.05
2016,5,12,15,45,449.0,248.5,1.9,28.0,568.5,438.54,325.66
2016,5,12,16,0,271.0,289.0,1.9,28.0,467.0,373.88,277.62
2016,5,12,16,15,409.5,232.0,1.8,27.5,476.0,358.74,265.07
2016,5,12,16,30,548.0,175.0,1.7,27.0,485.0,332.85,241.79
2016,5,12,16,45,515.5,166.0,1.6,27.0,434.0,284.91,203.01
2016,5,12,17,0,483.0,157.0,1.5,27.0,383.0,240.2,166.88
2016,5,12,17,15,441.5,144.5,1.35,26.5,331.5,194.35,131.2
2016,5,12,17,30,400.0,132.0,1.2,26.0,280.0,152.99,100.57
2016,5,12,17,45,346.5,117.0,1.1,25.5,229.5,113.31,74.35
2016,5,12,18,0,293.0,102.0,1.0,25.0,179.0,83.66,59.65
2016,5,12,18,15,227.0,82.0,0.95,24.5,133.0,64.36,49.37
2016,5,12,18,30,161.0,62.0,0.9,24.0,87.0,49.62,36.35
2016,5,12,18,45,80.5,39.0,0.9,24.0,51.5,33.67,21.69
2016,5,12,19,0,0.0,16.0,0.9,24.0,16.0,15.45,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.5,8.0,7.86,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
