Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,9.42,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,22.23,4.67
2016,5,13,6,15,60.0,42.0,2.4,18.5,51.5,74.12,52.86
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,126.43,97.46
2016,5,13,6,45,155.5,95.5,2.4,19.5,133.0,184.52,146.44
2016,5,13,7,0,207.0,122.0,2.4,20.0,179.0,253.18,203.09
2016,5,13,7,15,253.5,143.5,2.4,20.5,229.0,311.47,250.21
2016,5,13,7,30,300.0,165.0,2.4,21.0,279.0,373.73,299.13
2016,5,13,7,45,339.5,182.0,2.4,21.5,330.0,429.78,341.89
2016,5,13,8,0,379.0,199.0,2.4,22.0,381.0,488.62,385.56
2016,5,13,8,15,411.0,212.5,2.4,22.5,431.0,540.38,422.77
2016,5,13,8,30,443.0,226.0,2.4,23.0,481.0,602.09,466.09
2016,5,13,8,45,464.5,239.5,2.4,23.5,528.0,648.36,497.21
2016,5,13,9,0,486.0,253.0,2.4,24.0,575.0,694.6,527.73
2016,5,13,9,15,506.5,262.0,2.35,24.5,619.0,734.86,553.29
2016,5,13,9,30,527.0,271.0,2.3,25.0,663.0,774.54,577.97
2016,5,13,9,45,551.0,273.5,2.25,25.5,703.5,809.68,599.37
2016,5,13,10,0,575.0,276.0,2.2,26.0,744.0,843.91,619.82
2016,5,13,10,15,588.0,281.5,2.1,26.0,777.5,869.64,634.87
2016,5,13,10,30,601.0,287.0,2.0,26.0,811.0,894.88,649.44
2016,5,13,10,45,619.0,285.0,1.95,26.5,839.5,913.99,659.45
2016,5,13,11,0,637.0,283.0,1.9,27.0,868.0,930.96,668.05
2016,5,13,11,15,643.0,285.5,1.85,27.0,887.0,938.29,671.49
2016,5,13,11,30,649.0,288.0,1.8,27.0,906.0,943.11,673.48
2016,5,13,11,45,690.0,262.0,1.75,27.5,926.5,951.47,677.47
2016,5,13,12,0,731.0,236.0,1.7,28.0,947.0,956.92,678.58
2016,5,13,12,15,732.0,236.5,1.65,28.0,951.0,947.01,671.51
2016,5,13,12,30,733.0,237.0,1.6,28.0,955.0,934.54,663.11
2016,5,13,12,45,730.0,237.5,1.6,28.5,950.0,915.89,650.25
2016,5,13,13,0,727.0,238.0,1.6,29.0,945.0,895.06,636.16
2016,5,13,13,15,723.5,237.0,1.6,29.0,932.5,870.29,620.89
2016,5,13,13,30,720.0,236.0,1.6,29.0,920.0,843.61,604.41
2016,5,13,13,45,717.0,231.5,1.6,29.0,900.5,812.28,584.59
2016,5,13,14,0,714.0,227.0,1.6,29.0,881.0,779.27,563.25
2016,5,13,14,15,600.0,284.0,1.6,28.5,822.0,717.27,520.59
2016,5,13,14,30,486.0,341.0,1.6,28.0,763.0,662.46,482.28
2016,5,13,14,45,524.5,310.0,1.6,28.0,748.0,637.71,466.65
2016,5,13,15,0,563.0,279.0,1.6,28.0,733.0,608.98,447.5
2016,5,13,15,15,579.0,254.0,1.55,28.0,700.5,568.2,418.81
2016,5,13,15,30,595.0,229.0,1.5,28.0,668.0,524.67,387.48
2016,5,13,15,45,573.0,222.5,1.5,28.0,623.0,477.56,352.6
2016,5,13,16,0,551.0,216.0,1.5,28.0,578.0,431.34,317.61
2016,5,13,16,15,475.5,214.0,1.45,27.5,508.5,369.72,271.6
2016,5,13,16,30,400.0,212.0,1.4,27.0,439.0,315.47,230.79
2016,5,13,16,45,342.0,199.0,1.35,27.0,379.5,268.72,194.92
2016,5,13,17,0,284.0,186.0,1.3,27.0,320.0,223.64,160.72
2016,5,13,17,15,242.0,173.0,1.2,26.5,277.0,187.46,133.69
2016,5,13,17,30,200.0,160.0,1.1,26.0,234.0,159.86,114.18
2016,5,13,17,45,229.5,134.5,1.0,26.0,205.5,123.65,86.24
2016,5,13,18,0,259.0,109.0,0.9,26.0,177.0,88.93,63.53
2016,5,13,18,15,198.0,86.5,0.9,25.5,131.5,67.57,51.87
2016,5,13,18,30,137.0,64.0,0.9,25.0,86.0,51.09,37.45
2016,5,13,18,45,68.5,40.0,0.9,24.5,51.0,34.46,22.38
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,15.45,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.86,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.6,20.5,9.5,9.34,0.0
2016,5,14,6,0,0.0,19.0,1.7,21.0,19.0,18.47,3.8
2016,5,14,6,15,45.0,41.0,1.7,21.0,48.5,67.03,47.07
2016,5,14,6,30,90.0,63.0,1.7,21.0,78.0,112.23,85.39
2016,5,14,6,45,134.0,82.5,1.7,21.5,114.5,157.49,123.54
2016,5,14,7,0,178.0,102.0,1.7,22.0,151.0,213.64,169.81
2016,5,14,7,15,170.5,127.0,1.65,22.5,182.5,238.13,189.43
2016,5,14,7,30,163.0,152.0,1.6,23.0,214.0,268.06,212.42
2016,5,14,7,45,153.5,178.0,1.55,24.0,244.0,296.61,232.98
2016,5,14,8,0,144.0,204.0,1.5,25.0,274.0,323.77,251.69
2016,5,14,8,15,126.5,229.0,1.5,25.0,295.5,342.58,264.49
2016,5,14,8,30,109.0,254.0,1.5,25.0,317.0,350.97,269.36
2016,5,14,8,45,81.0,267.5,1.5,25.5,317.0,344.61,262.41
2016,5,14,9,0,53.0,281.0,1.5,26.0,317.0,336.28,254.05
2016,5,14,9,15,39.0,281.0,1.45,26.0,308.5,323.6,243.53
2016,5,14,9,30,25.0,281.0,1.4,26.0,300.0,301.97,226.49
2016,5,14,9,45,20.5,277.5,1.4,26.0,294.0,293.87,219.96
2016,5,14,10,0,16.0,274.0,1.4,26.0,288.0,285.73,213.4
2016,5,14,10,15,18.0,291.5,1.3,26.0,307.5,304.99,227.07
2016,5,14,10,30,20.0,309.0,1.2,26.0,327.0,324.19,240.43
2016,5,14,10,45,20.0,315.5,1.15,26.0,334.0,330.26,244.27
2016,5,14,11,0,20.0,322.0,1.1,26.0,341.0,336.27,248.15
2016,5,14,11,15,14.5,259.0,1.0,26.0,273.0,267.74,197.94
2016,5,14,11,30,9.0,196.0,0.9,26.0,205.0,199.97,147.86
2016,5,14,11,45,12.5,250.0,0.8,26.0,263.0,256.19,189.48
2016,5,14,12,0,16.0,304.0,0.7,26.0,321.0,312.15,229.4
2016,5,14,12,15,20.0,338.0,0.65,25.5,359.0,348.56,255.32
2016,5,14,12,30,24.0,372.0,0.6,25.0,397.0,384.5,280.74
2016,5,14,12,45,17.0,289.0,0.6,25.0,306.5,296.19,217.69
2016,5,14,13,0,10.0,206.0,0.6,25.0,216.0,208.71,154.24
2016,5,14,13,15,11.0,223.5,0.65,24.5,234.5,225.98,167.93
2016,5,14,13,30,12.0,241.0,0.7,24.0,253.0,243.04,180.99
2016,5,14,13,45,6.0,145.0,0.8,24.0,151.0,145.23,107.63
2016,5,14,14,0,0.0,49.0,0.9,24.0,49.0,47.5,32.02
2016,5,14,14,15,0.0,72.5,1.0,23.5,72.5,70.28,50.23
2016,5,14,14,30,0.0,96.0,1.1,23.0,96.0,92.97,68.22
2016,5,14,14,45,0.0,87.5,1.25,23.0,87.5,84.78,61.88
2016,5,14,15,0,0.0,79.0,1.4,23.0,79.0,76.53,55.5
2016,5,14,15,15,0.0,61.5,1.45,22.5,61.5,59.54,42.23
2016,5,14,15,30,0.0,44.0,1.5,22.0,44.0,42.57,28.82
2016,5,14,15,45,0.0,88.0,1.6,22.0,88.0,85.19,63.14
2016,5,14,16,0,0.0,132.0,1.7,22.0,132.0,126.86,96.42
2016,5,14,16,15,25.5,182.5,1.65,21.5,197.5,179.64,138.27
2016,5,14,16,30,51.0,233.0,1.6,21.0,263.0,228.52,176.38
2016,5,14,16,45,25.5,153.0,1.6,21.0,168.0,148.77,114.33
2016,5,14,17,0,0.0,73.0,1.6,21.0,73.0,70.58,52.48
2016,5,14,17,15,0.0,63.0,1.65,21.0,63.0,60.89,44.82
2016,5,14,17,30,0.0,53.0,1.7,21.0,53.0,51.2,36.98
2016,5,14,17,45,0.0,44.0,1.75,21.0,44.0,42.49,29.83
2016,5,14,18,0,0.0,35.0,1.8,21.0,35.0,33.79,22.58
2016,5,14,18,15,0.0,26.0,2.05,20.5,26.0,25.09,16.26
2016,5,14,18,30,0.0,17.0,2.3,20.0,17.0,16.39,8.51
2016,5,14,18,45,0.0,10.0,2.55,20.0,10.0,9.64,2.36
2016,5,14,19,0,0.0,3.0,2.8,20.0,3.0,2.89,0.0
2016,5,14,19,15,0.0,1.5,2.9,19.5,1.5,1.47,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,7.37,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,14.47,2.5
2016,5,15,6,15,11.5,37.5,2.7,14.0,39.5,44.94,31.01
2016,5,15,6,30,23.0,60.0,2.7,14.0,64.0,75.19,57.46
2016,5,15,6,45,49.5,82.0,2.75,14.5,95.0,112.01,89.19
2016,5,15,7,0,76.0,104.0,2.8,15.0,126.0,151.0,122.45
2016,5,15,7,15,90.0,128.5,2.8,15.0,159.5,194.94,159.28
2016,5,15,7,30,104.0,153.0,2.8,15.0,193.0,233.54,191.02
2016,5,15,7,45,63.0,164.5,2.85,15.5,190.0,214.47,173.91
2016,5,15,8,0,22.0,176.0,2.9,16.0,187.0,192.39,154.13
2016,5,15,8,15,68.5,215.5,2.9,16.5,254.5,276.41,222.0
2016,5,15,8,30,115.0,255.0,2.9,17.0,322.0,365.3,291.47
2016,5,15,8,45,81.5,266.0,2.95,17.5,316.0,343.34,271.8
2016,5,15,9,0,48.0,277.0,3.0,18.0,310.0,327.66,257.33
2016,5,15,9,15,149.5,311.5,2.95,18.5,421.5,461.74,361.44
2016,5,15,9,30,251.0,346.0,2.9,19.0,533.0,600.84,464.34
2016,5,15,9,45,228.0,371.0,2.9,19.5,548.5,601.13,461.04
2016,5,15,10,0,205.0,396.0,2.9,20.0,564.0,608.41,463.54
2016,5,15,10,15,163.5,413.5,2.85,20.0,551.0,588.2,446.53
2016,5,15,10,30,122.0,431.0,2.8,20.0,538.0,565.97,428.23
2016,5,15,10,45,115.0,444.0,2.8,20.5,547.0,571.14,430.33
2016,5,15,11,0,108.0,457.0,2.8,21.0,556.0,568.4,426.76
2016,5,15,11,15,69.0,421.0,2.7,21.0,485.0,490.86,369.37
2016,5,15,11,30,30.0,385.0,2.6,21.0,414.0,413.81,311.86
2016,5,15,11,45,24.5,360.0,2.55,21.5,384.0,381.47,287.53
2016,5,15,12,0,19.0,335.0,2.5,22.0,354.0,345.54,260.34
2016,5,15,12,15,19.0,333.0,2.45,22.0,351.5,342.72,258.27
2016,5,15,12,30,19.0,331.0,2.4,22.0,349.0,339.83,256.05
2016,5,15,12,45,26.0,366.5,2.35,22.5,392.0,381.46,286.24
2016,5,15,13,0,33.0,402.0,2.3,23.0,435.0,419.8,313.42
2016,5,15,13,15,31.0,390.5,2.3,23.0,421.0,404.22,302.03
2016,5,15,13,30,29.0,379.0,2.3,23.0,407.0,388.85,291.04
2016,5,15,13,45,21.5,327.0,2.3,23.0,348.0,332.21,249.66
2016,5,15,14,0,14.0,275.0,2.3,23.0,289.0,275.48,207.74
2016,5,15,14,15,21.0,307.5,2.3,22.5,326.5,310.41,234.85
2016,5,15,14,30,28.0,340.0,2.3,22.0,364.0,340.91,258.28
2016,5,15,14,45,38.0,345.5,2.3,22.0,377.5,349.82,265.33
2016,5,15,15,0,48.0,351.0,2.3,22.0,391.0,357.51,271.54
2016,5,15,15,15,142.5,348.0,2.3,22.0,456.0,402.43,306.73
2016,5,15,15,30,237.0,345.0,2.3,22.0,521.0,441.68,336.39
2016,5,15,15,45,132.0,297.5,2.3,22.0,394.0,334.58,255.84
2016,5,15,16,0,27.0,250.0,2.3,22.0,267.0,242.18,185.86
2016,5,15,16,15,13.5,204.0,2.25,21.5,213.0,197.78,152.47
2016,5,15,16,30,0.0,158.0,2.2,21.0,159.0,150.04,115.79
2016,5,15,16,45,0.0,143.0,2.15,21.0,143.5,135.72,104.86
2016,5,15,17,0,0.0,128.0,2.1,21.0,128.0,121.44,93.77
2016,5,15,17,15,0.0,111.0,1.95,21.0,111.0,105.4,81.13
2016,5,15,17,30,0.0,94.0,1.8,21.0,94.0,89.43,68.37
2016,5,15,17,45,0.0,78.0,1.7,21.0,78.0,74.41,56.19
2016,5,15,18,0,0.0,62.0,1.6,21.0,62.0,59.47,43.86
2016,5,15,18,15,0.0,46.5,1.45,20.5,46.5,44.92,33.51
2016,5,15,18,30,0.0,31.0,1.3,20.0,31.0,29.93,20.21
2016,5,15,18,45,0.0,19.0,1.15,19.5,19.0,18.33,9.68
2016,5,15,19,0,0.0,7.0,1.0,19.0,7.0,6.75,0.0
2016,5,15,19,15,0.0,3.5,0.95,19.0,3.5,3.44,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,8.36,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,16.41,3.96
2016,5,16,6,15,9.5,38.0,2.05,18.0,39.5,42.25,28.41
2016,5,16,6,30,19.0,59.0,2.3,18.0,62.0,72.06,54.02
2016,5,16,6,45,36.0,81.5,2.55,18.5,90.0,105.01,82.0
2016,5,16,7,0,53.0,104.0,2.8,19.0,118.0,139.14,110.65
2016,5,16,7,15,61.5,128.0,3.0,19.0,148.5,171.62,137.55
2016,5,16,7,30,70.0,152.0,3.2,19.0,179.0,204.54,164.32
2016,5,16,7,45,60.5,172.5,3.4,19.5,198.5,222.09,177.54
2016,5,16,8,0,51.0,193.0,3.6,20.0,218.0,238.66,189.64
2016,5,16,8,15,54.0,216.5,3.7,20.0,245.5,266.88,211.38
2016,5,16,8,30,57.0,240.0,3.8,20.0,273.0,295.07,232.81
2016,5,16,8,45,28.5,189.5,3.9,20.5,206.0,216.9,169.75
2016,5,16,9,0,0.0,139.0,4.0,21.0,139.0,135.78,103.92
2016,5,16,9,15,2.5,161.5,3.95,21.5,163.5,160.35,123.04
2016,5,16,9,30,5.0,184.0,3.9,22.0,188.0,185.03,141.88
2016,5,16,9,45,8.0,210.5,3.85,22.5,217.5,214.28,164.02
2016,5,16,10,0,11.0,237.0,3.8,23.0,247.0,243.58,185.9
2016,5,16,10,15,20.0,291.0,3.65,23.0,309.0,306.4,233.42
2016,5,16,10,30,29.0,345.0,3.5,23.0,371.0,377.56,286.12
2016,5,16,10,45,22.5,317.5,3.35,23.5,338.0,334.73,252.92
2016,5,16,11,0,16.0,290.0,3.2,24.0,305.0,300.39,226.39
2016,5,16,11,15,11.0,228.5,3.05,24.5,239.0,234.15,176.0
2016,5,16,11,30,6.0,167.0,2.9,25.0,173.0,168.57,125.74
2016,5,16,11,45,11.0,236.5,2.8,25.5,247.5,241.48,180.77
2016,5,16,12,0,16.0,306.0,2.7,26.0,322.0,314.14,234.0
2016,5,16,12,15,87.0,406.0,2.75,26.0,491.5,483.68,358.67
2016,5,16,12,30,158.0,506.0,2.8,26.0,661.0,648.37,474.26
2016,5,16,12,45,162.5,504.0,2.85,26.5,663.0,643.93,469.58
2016,5,16,13,0,167.0,502.0,2.9,27.0,665.0,638.83,465.56
2016,5,16,13,15,97.5,440.5,3.0,27.0,535.5,511.01,375.56
2016,5,16,13,30,28.0,379.0,3.1,27.0,406.0,388.03,286.64
2016,5,16,13,45,21.0,324.0,3.25,27.0,344.5,328.97,244.38
2016,5,16,14,0,14.0,269.0,3.4,27.0,283.0,269.8,201.05
2016,5,16,14,15,30.5,325.0,3.5,27.0,352.5,331.64,247.64
2016,5,16,14,30,47.0,381.0,3.6,27.0,422.0,392.17,292.37
2016,5,16,14,45,93.0,388.5,3.7,27.0,465.5,426.14,318.39
2016,5,16,15,0,139.0,396.0,3.8,27.0,509.0,451.79,338.11
2016,5,16,15,15,149.5,374.5,3.85,26.5,490.5,429.89,323.19
2016,5,16,15,30,160.0,353.0,3.9,26.0,472.0,406.96,307.35
2016,5,16,15,45,230.0,320.0,4.0,26.0,478.5,402.75,304.83
2016,5,16,16,0,300.0,287.0,4.1,26.0,485.0,387.14,292.79
2016,5,16,16,15,180.5,263.0,4.1,25.5,379.5,306.08,232.07
2016,5,16,16,30,61.0,239.0,4.1,25.0,274.0,237.28,181.1
2016,5,16,16,45,46.5,209.5,4.1,24.5,235.0,202.74,155.15
2016,5,16,17,0,32.0,180.0,4.1,24.0,196.0,169.99,130.33
2016,5,16,17,15,27.0,158.5,4.05,23.5,170.5,147.26,112.95
2016,5,16,17,30,22.0,137.0,4.0,23.0,145.0,129.16,99.13
2016,5,16,17,45,253.5,105.5,3.95,23.0,175.0,105.29,71.61
2016,5,16,18,0,485.0,74.0,3.9,23.0,205.0,64.01,39.5
2016,5,16,18,15,410.0,62.5,3.65,22.5,155.5,45.11,33.37
2016,5,16,18,30,335.0,51.0,3.4,22.0,106.0,38.07,26.96
2016,5,16,18,45,234.5,36.0,3.2,21.5,67.0,27.49,17.18
2016,5,16,19,0,134.0,21.0,3.0,21.0,28.0,16.34,1.94
2016,5,16,19,15,67.0,10.5,2.9,20.5,14.0,10.32,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.5,7.0,6.88,0.0
2016,5,17,6,0,0.0,14.0,2.4,18.0,14.0,13.51,2.6
2016,5,17,6,15,0.0,32.0,2.55,18.0,32.0,31.32,19.75
2016,5,17,6,30,0.0,50.0,2.7,18.0,50.0,49.93,35.86
2016,5,17,6,45,1.0,72.0,2.85,18.5,72.0,73.21,55.6
2016,5,17,7,0,2.0,94.0,3.0,19.0,94.0,96.26,74.82
2016,5,17,7,15,1.0,75.0,3.1,19.5,75.0,73.66,55.95
2016,5,17,7,30,0.0,56.0,3.2,20.0,56.0,54.11,39.51
2016,5,17,7,45,3.0,106.5,3.35,20.5,108.0,106.49,82.38
2016,5,17,8,0,6.0,157.0,3.5,21.0,160.0,160.83,125.8
2016,5,17,8,15,3.5,159.0,3.5,21.0,160.5,160.22,124.69
2016,5,17,8,30,1.0,161.0,3.5,21.0,161.0,159.7,123.74
2016,5,17,8,45,4.5,181.5,3.5,21.5,184.5,183.02,141.64
2016,5,17,9,0,8.0,202.0,3.5,22.0,208.0,206.52,159.41
2016,5,17,9,15,12.5,230.5,3.45,22.5,240.0,239.24,184.1
2016,5,17,9,30,17.0,259.0,3.4,23.0,272.0,272.1,208.49
2016,5,17,9,45,8.5,185.0,3.35,23.5,191.5,189.11,143.72
2016,5,17,10,0,0.0,111.0,3.3,24.0,111.0,107.81,79.79
2016,5,17,10,15,5.0,165.5,3.25,24.0,170.0,166.34,125.48
2016,5,17,10,30,10.0,220.0,3.2,24.0,229.0,225.24,170.5
2016,5,17,10,45,14.5,269.0,3.15,24.0,282.0,278.31,210.35
2016,5,17,11,0,19.0,318.0,3.1,24.0,335.0,331.31,249.54
2016,5,17,11,15,16.5,295.5,3.05,24.0,311.0,305.94,230.21
2016,5,17,11,30,14.0,273.0,3.0,24.0,287.0,280.76,211.24
2016,5,17,11,45,61.5,383.0,2.95,24.5,443.5,441.02,330.02
2016,5,17,12,0,109.0,493.0,2.9,25.0,600.0,595.1,438.44
2016,5,17,12,15,87.5,480.5,2.85,25.0,566.5,558.0,410.7
2016,5,17,12,30,66.0,468.0,2.8,25.0,533.0,521.34,384.22
2016,5,17,12,45,172.5,476.0,2.8,25.5,645.0,626.38,460.63
2016,5,17,13,0,279.0,484.0,2.8,26.0,757.0,724.23,528.95
2016,5,17,13,15,225.0,486.0,2.8,26.0,704.0,667.54,488.19
2016,5,17,13,30,171.0,488.0,2.8,26.0,651.0,613.19,449.64
2016,5,17,13,45,91.0,360.5,2.8,26.0,447.5,419.53,312.16
2016,5,17,14,0,11.0,233.0,2.8,26.0,244.0,233.16,173.85
2016,5,17,14,15,388.5,203.0,2.8,26.0,542.0,485.71,371.47
2016,5,17,14,30,766.0,173.0,2.8,26.0,840.0,714.03,537.31
2016,5,17,14,45,761.5,166.5,2.85,26.0,807.5,672.33,506.17
2016,5,17,15,0,757.0,160.0,2.9,26.0,775.0,629.44,475.39
2016,5,17,15,15,743.5,156.5,2.9,25.5,735.0,582.91,441.84
2016,5,17,15,30,730.0,153.0,2.9,25.0,695.0,533.53,405.35
2016,5,17,15,45,709.5,150.0,2.95,25.0,649.0,483.74,366.81
2016,5,17,16,0,689.0,147.0,3.0,25.0,603.0,435.03,328.12
2016,5,17,16,15,666.0,142.0,2.95,24.5,554.5,384.88,287.9
2016,5,17,16,30,643.0,137.0,2.9,24.0,506.0,336.54,248.14
2016,5,17,16,45,386.0,170.0,2.9,24.0,385.5,255.34,187.61
2016,5,17,17,0,129.0,203.0,2.9,24.0,265.0,207.4,156.24
2016,5,17,17,15,119.5,178.5,2.8,23.5,230.5,175.96,131.87
2016,5,17,17,30,110.0,154.0,2.7,23.0,196.0,145.73,108.53
2016,5,17,17,45,96.5,130.0,2.65,23.0,162.0,116.83,86.59
2016,5,17,18,0,83.0,106.0,2.6,23.0,128.0,89.69,66.74
2016,5,17,18,15,62.5,82.5,2.6,22.5,97.0,71.82,56.28
2016,5,17,18,30,42.0,59.0,2.6,22.0,66.0,52.57,39.33
2016,5,17,18,45,21.0,38.0,2.6,22.0,41.5,34.73,23.19
2016,5,17,19,0,0.0,17.0,2.6,22.0,17.0,16.41,2.76
2016,5,17,19,15,0.0,8.5,2.65,21.5,8.5,8.36,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,17.0,12.0,3.8,15.0,13.0,16.26,0.0
2016,5,18,6,0,34.0,24.0,3.8,15.0,26.0,40.56,19.73
2016,5,18,6,15,94.0,45.5,3.75,15.0,60.5,90.68,67.28
2016,5,18,6,30,154.0,67.0,3.7,15.0,95.0,149.74,118.46
2016,5,18,6,45,219.5,81.5,3.7,15.5,135.5,202.47,164.28
2016,5,18,7,0,285.0,96.0,3.7,16.0,176.0,261.82,214.97
2016,5,18,7,15,142.5,70.5,3.65,16.0,110.5,162.54,133.14
2016,5,18,7,30,0.0,45.0,3.6,16.0,45.0,43.46,31.16
2016,5,18,7,45,0.0,94.5,3.6,16.5,94.5,92.14,71.71
2016,5,18,8,0,0.0,144.0,3.6,17.0,144.0,142.87,112.94
2016,5,18,8,15,165.5,189.5,3.5,17.5,285.5,326.6,264.44
2016,5,18,8,30,331.0,235.0,3.4,18.0,427.0,518.78,414.46
2016,5,18,8,45,245.0,272.0,3.35,18.5,421.5,500.02,394.87
2016,5,18,9,0,159.0,309.0,3.3,19.0,416.0,465.26,364.22
2016,5,18,9,15,79.5,222.5,3.3,19.0,276.0,304.15,239.07
2016,5,18,9,30,0.0,136.0,3.3,19.0,136.0,132.53,101.37
2016,5,18,9,45,5.0,178.5,3.3,19.5,183.0,179.38,138.42
2016,5,18,10,0,10.0,221.0,3.3,20.0,230.0,226.53,174.74
2016,5,18,10,15,27.0,300.5,3.25,20.5,324.5,330.26,253.84
2016,5,18,10,30,44.0,380.0,3.2,21.0,419.0,428.66,326.3
2016,5,18,10,45,31.5,348.5,3.15,21.5,377.0,382.43,290.29
2016,5,18,11,0,19.0,317.0,3.1,22.0,335.0,330.31,250.39
2016,5,18,11,15,22.0,341.0,3.05,22.0,362.5,356.67,269.95
2016,5,18,11,30,25.0,365.0,3.0,22.0,390.0,388.69,293.27
2016,5,18,11,45,37.5,404.0,2.95,22.5,441.0,438.53,329.1
2016,5,18,12,0,50.0,443.0,2.9,23.0,492.0,487.51,363.6
2016,5,18,12,15,96.0,474.0,2.85,23.0,568.5,559.85,416.19
2016,5,18,12,30,142.0,505.0,2.8,23.0,645.0,632.44,467.73
2016,5,18,12,45,79.5,411.0,2.8,23.5,489.5,474.82,353.93
2016,5,18,13,0,17.0,317.0,2.8,24.0,334.0,322.43,241.23
2016,5,18,13,15,18.5,324.5,2.8,24.0,343.0,329.91,247.39
2016,5,18,13,30,20.0,332.0,2.8,24.0,352.0,337.17,252.87
2016,5,18,13,45,85.0,398.0,2.85,24.0,477.0,450.69,337.98
2016,5,18,14,0,150.0,464.0,2.9,24.0,602.0,556.67,414.92
2016,5,18,14,15,187.0,447.0,2.95,24.0,613.5,560.72,418.66
2016,5,18,14,30,224.0,430.0,3.0,24.0,625.0,561.81,420.69
2016,5,18,14,45,236.5,409.0,3.1,24.0,608.0,539.38,405.44
2016,5,18,15,0,249.0,388.0,3.2,24.0,591.0,511.84,386.36
2016,5,18,15,15,137.5,335.5,3.3,23.5,447.0,389.27,296.1
2016,5,18,15,30,26.0,283.0,3.4,23.0,303.0,277.07,211.5
2016,5,18,15,45,13.0,200.5,3.5,23.0,210.5,197.44,150.94
2016,5,18,16,0,0.0,118.0,3.6,23.0,118.0,113.72,85.65
2016,5,18,16,15,18.5,172.0,3.65,22.5,183.0,170.92,131.42
2016,5,18,16,30,37.0,226.0,3.7,22.0,248.0,218.47,169.03
2016,5,18,16,45,47.5,210.0,3.75,22.0,235.0,203.78,157.42
2016,5,18,17,0,58.0,194.0,3.8,22.0,222.0,187.89,144.7
2016,5,18,17,15,51.5,170.5,3.8,21.5,193.5,161.68,124.41
2016,5,18,17,30,45.0,147.0,3.8,21.0,165.0,136.34,104.71
2016,5,18,17,45,37.0,124.0,3.8,20.5,137.0,112.17,85.95
2016,5,18,18,0,29.0,101.0,3.8,20.0,109.0,89.11,68.03
2016,5,18,18,15,16.5,78.5,3.65,19.5,83.0,71.68,56.9
2016,5,18,18,30,4.0,56.0,3.5,19.0,57.0,51.93,39.31
2016,5,18,18,45,2.0,35.5,3.35,19.0,36.0,33.55,22.58
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,14.47,2.48
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,7.37,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.49,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.96,0.0
2016,5,19,6,15,0.0,3.0,2.85,15.0,3.0,2.89,0.0
2016,5,19,6,30,0.0,5.0,3.1,15.0,5.0,4.82,0.0
2016,5,19,6,45,0.0,7.5,3.35,15.5,7.5,7.23,0.5
2016,5,19,7,0,0.0,10.0,3.6,16.0,10.0,9.64,2.57
2016,5,19,7,15,0.0,17.0,3.4,16.0,17.0,16.4,8.33
2016,5,19,7,30,0.0,24.0,3.2,16.0,24.0,23.16,14.04
2016,5,19,7,45,0.0,22.0,3.0,16.5,22.0,21.24,12.31
2016,5,19,8,0,0.0,20.0,2.8,17.0,20.0,19.31,10.6
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,26.08,16.21
2016,5,19,8,30,0.0,34.0,2.9,17.0,34.0,32.86,21.77
2016,5,19,8,45,0.0,43.0,3.0,17.0,43.0,41.57,28.9
2016,5,19,9,0,0.0,52.0,3.1,17.0,52.0,50.3,35.98
2016,5,19,9,15,0.0,56.0,3.05,17.0,56.0,54.18,39.06
2016,5,19,9,30,0.0,60.0,3.0,17.0,60.0,58.07,42.13
2016,5,19,9,45,0.0,86.5,2.95,17.0,86.5,83.79,62.93
2016,5,19,10,0,0.0,113.0,2.9,17.0,113.0,109.77,83.73
2016,5,19,10,15,0.5,128.0,2.5,17.0,128.5,125.01,95.74
2016,5,19,10,30,1.0,143.0,2.1,17.0,144.0,140.25,107.65
2016,5,19,10,45,3.0,152.5,1.7,17.5,156.0,151.54,116.19
2016,5,19,11,0,5.0,162.0,1.3,18.0,168.0,162.82,124.6
2016,5,19,11,15,14.5,261.5,1.25,18.5,276.0,270.26,206.94
2016,5,19,11,30,24.0,361.0,1.2,19.0,384.0,377.84,285.73
2016,5,19,11,45,218.5,395.0,1.2,19.5,608.5,617.81,461.86
2016,5,19,12,0,413.0,429.0,1.2,20.0,833.0,839.81,611.88
2016,5,19,12,15,423.0,433.0,1.2,20.5,848.0,844.2,610.85
2016,5,19,12,30,433.0,437.0,1.2,21.0,863.0,846.7,611.26
2016,5,19,12,45,479.5,392.5,1.2,21.5,862.5,835.34,604.67
2016,5,19,13,0,526.0,348.0,1.2,22.0,862.0,821.22,596.41
2016,5,19,13,15,308.5,409.5,1.2,22.0,710.0,669.39,489.89
2016,5,19,13,30,91.0,471.0,1.2,22.0,558.0,529.52,388.54
2016,5,19,13,45,66.0,434.0,1.2,22.5,496.5,468.73,346.1
2016,5,19,14,0,41.0,397.0,1.2,23.0,435.0,409.91,303.79
2016,5,19,14,15,27.0,324.0,1.2,23.0,349.0,328.21,245.26
2016,5,19,14,30,13.0,251.0,1.2,23.0,263.0,250.09,187.94
2016,5,19,14,45,10.5,225.0,1.2,23.5,234.0,222.9,167.72
2016,5,19,15,0,8.0,199.0,1.2,24.0,205.0,196.0,147.38
2016,5,19,15,15,10.0,217.0,1.3,23.5,225.0,213.3,161.29
2016,5,19,15,30,12.0,235.0,1.4,23.0,245.0,230.02,174.69
2016,5,19,15,45,17.0,239.0,1.5,23.0,251.5,234.78,178.75
2016,5,19,16,0,22.0,243.0,1.6,23.0,258.0,238.72,182.22
2016,5,19,16,15,16.0,216.0,1.75,22.5,227.0,209.77,160.85
2016,5,19,16,30,10.0,189.0,1.9,22.0,196.0,181.54,139.81
2016,5,19,16,45,5.0,152.5,2.05,22.0,156.0,145.86,112.26
2016,5,19,17,0,0.0,116.0,2.2,22.0,116.0,110.71,84.73
2016,5,19,17,15,0.0,101.5,2.2,21.5,101.5,96.98,74.13
2016,5,19,17,30,0.0,87.0,2.2,21.0,87.0,83.29,63.34
2016,5,19,17,45,0.0,72.5,2.2,21.0,72.5,69.64,52.27
2016,5,19,18,0,0.0,58.0,2.2,21.0,58.0,56.04,41.05
2016,5,19,18,15,0.0,44.0,2.05,20.5,44.0,42.5,31.44
2016,5,19,18,30,0.0,30.0,1.9,20.0,30.0,28.96,19.43
2016,5,19,18,45,0.0,19.0,1.8,19.5,19.0,18.33,9.82
2016,5,19,19,0,0.0,8.0,1.7,19.0,8.0,7.71,0.0
2016,5,19,19,15,0.0,4.0,1.7,18.5,4.0,3.93,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,31.5,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,87.8,50.81
2016,5,20,6,15,248.0,40.5,0.9,15.5,77.0,152.39,114.7
2016,5,20,6,30,351.0,56.0,0.9,16.0,118.0,224.92,176.85
2016,5,20,6,45,175.5,46.5,0.9,16.5,77.5,145.86,116.37
2016,5,20,7,0,0.0,37.0,0.9,17.0,37.0,35.72,24.59
2016,5,20,7,15,0.0,53.5,0.9,17.5,53.5,51.69,38.05
2016,5,20,7,30,0.0,70.0,0.9,18.0,70.0,67.67,51.16
2016,5,20,7,45,0.0,93.5,0.9,19.0,93.5,91.09,69.99
2016,5,20,8,0,0.0,117.0,0.9,20.0,117.0,114.74,88.53
2016,5,20,8,15,0.0,136.5,0.95,20.5,136.5,134.25,103.57
2016,5,20,8,30,0.0,156.0,1.0,21.0,156.0,153.73,118.35
2016,5,20,8,45,6.5,189.0,1.05,21.5,193.5,192.34,148.06
2016,5,20,9,0,13.0,222.0,1.1,22.0,231.0,231.33,177.42
2016,5,20,9,15,12.0,225.5,1.15,22.0,234.5,233.65,178.55
2016,5,20,9,30,11.0,229.0,1.2,22.0,238.0,235.99,179.91
2016,5,20,9,45,31.0,293.5,1.3,22.5,319.0,328.25,249.03
2016,5,20,10,0,51.0,358.0,1.4,23.0,400.0,414.53,311.26
2016,5,20,10,15,119.5,397.5,1.45,23.5,501.0,529.39,393.64
2016,5,20,10,30,188.0,437.0,1.5,24.0,602.0,636.64,467.61
2016,5,20,10,45,520.0,291.0,1.6,24.5,767.0,824.34,603.17
2016,5,20,11,0,852.0,145.0,1.7,25.0,932.0,994.71,713.69
2016,5,20,11,15,856.5,146.0,1.7,25.0,951.5,1001.07,715.05
2016,5,20,11,30,861.0,147.0,1.7,25.0,971.0,1004.39,716.53
2016,5,20,11,45,870.0,143.0,1.75,25.5,984.5,1004.16,715.23
2016,5,20,12,0,879.0,139.0,1.8,26.0,998.0,1000.89,712.16
2016,5,20,12,15,879.0,139.5,1.8,26.0,1001.5,990.18,705.32
2016,5,20,12,30,879.0,140.0,1.8,26.0,1005.0,976.58,696.83
2016,5,20,12,45,876.0,140.5,1.8,26.5,999.5,957.4,683.57
2016,5,20,13,0,873.0,141.0,1.8,27.0,994.0,935.63,668.81
2016,5,20,13,15,869.5,140.5,1.8,27.0,981.0,909.96,652.94
2016,5,20,13,30,866.0,140.0,1.8,27.0,968.0,881.88,635.53
2016,5,20,13,45,859.0,140.5,1.8,27.0,946.5,849.51,615.29
2016,5,20,14,0,852.0,141.0,1.8,27.0,925.0,815.18,593.67
2016,5,20,14,15,844.5,139.0,1.8,27.0,897.0,776.4,568.94
2016,5,20,14,30,837.0,137.0,1.8,27.0,869.0,736.05,542.96
2016,5,20,14,45,830.0,133.5,1.85,27.0,835.0,693.32,514.58
2016,5,20,15,0,823.0,130.0,1.9,27.0,801.0,647.17,482.43
2016,5,20,15,15,810.5,127.5,1.95,27.0,760.0,599.4,448.16
2016,5,20,15,30,798.0,125.0,2.0,27.0,719.0,551.34,412.71
2016,5,20,15,45,780.0,122.5,2.05,27.0,673.0,500.46,374.17
2016,5,20,16,0,762.0,120.0,2.1,27.0,627.0,450.28,335.04
2016,5,20,16,15,741.0,116.0,2.1,26.5,577.0,398.5,294.14
2016,5,20,16,30,720.0,112.0,2.1,26.0,527.0,344.92,250.8
2016,5,20,16,45,691.0,107.5,2.15,26.0,474.5,293.24,207.73
2016,5,20,17,0,662.0,103.0,2.2,26.0,422.0,244.3,166.52
2016,5,20,17,15,625.0,96.5,2.1,25.5,368.5,195.06,126.13
2016,5,20,17,30,588.0,90.0,2.0,25.0,315.0,149.78,90.63
2016,5,20,17,45,537.5,82.0,1.9,24.5,262.5,106.18,60.51
2016,5,20,18,0,487.0,74.0,1.8,24.0,210.0,68.25,40.51
2016,5,20,18,15,414.5,63.5,1.65,23.5,161.0,45.43,33.54
2016,5,20,18,30,342.0,53.0,1.5,23.0,112.0,39.41,28.08
2016,5,20,18,45,239.5,38.0,1.4,22.5,72.0,28.91,18.49
2016,5,20,19,0,137.0,23.0,1.3,22.0,32.0,17.83,5.47
2016,5,20,19,15,68.5,11.5,1.35,21.5,16.0,11.3,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,17.38,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,43.08,22.7
2016,5,21,6,15,99.5,49.0,2.35,20.5,64.5,97.45,71.41
2016,5,21,6,30,157.0,74.0,2.4,21.0,102.0,160.32,124.22
2016,5,21,6,45,78.5,73.5,2.45,21.5,87.5,120.2,93.58
2016,5,21,7,0,0.0,73.0,2.5,22.0,73.0,71.81,53.82
2016,5,21,7,15,0.0,97.5,2.5,22.0,97.5,96.92,74.39
2016,5,21,7,30,0.0,122.0,2.5,22.0,122.0,121.9,94.45
2016,5,21,7,45,6.5,145.0,2.55,22.5,148.5,149.4,116.16
2016,5,21,8,0,13.0,168.0,2.6,23.0,175.0,177.34,137.84
2016,5,21,8,15,41.0,208.0,2.6,23.5,232.0,247.57,192.72
2016,5,21,8,30,69.0,248.0,2.6,24.0,289.0,313.25,242.64
2016,5,21,8,45,54.0,259.5,2.65,24.5,293.0,313.83,241.18
2016,5,21,9,0,39.0,271.0,2.7,25.0,297.0,313.41,239.2
2016,5,21,9,15,105.5,314.5,2.7,25.0,392.0,417.97,318.47
2016,5,21,9,30,172.0,358.0,2.7,25.0,487.0,534.58,403.55
2016,5,21,9,45,180.5,374.5,2.7,25.5,516.5,561.72,420.75
2016,5,21,10,0,189.0,391.0,2.7,26.0,546.0,588.5,438.0
2016,5,21,10,15,178.0,414.5,2.65,26.0,565.5,603.56,446.86
2016,5,21,10,30,167.0,438.0,2.6,26.0,585.0,617.36,454.89
2016,5,21,10,45,173.5,452.5,2.6,26.5,609.5,637.75,467.46
2016,5,21,11,0,180.0,467.0,2.6,27.0,634.0,657.41,479.41
2016,5,21,11,15,136.0,469.5,2.55,27.0,597.0,613.85,447.35
2016,5,21,11,30,92.0,472.0,2.5,27.0,560.0,563.72,411.01
2016,5,21,11,45,199.0,474.5,2.5,27.0,668.5,674.17,490.42
2016,5,21,12,0,306.0,477.0,2.5,27.0,777.0,780.48,563.75
2016,5,21,12,15,215.5,489.5,2.45,27.0,701.5,694.55,502.34
2016,5,21,12,30,125.0,502.0,2.4,27.0,626.0,613.66,444.68
2016,5,21,12,45,68.0,359.5,2.4,27.0,427.5,414.16,305.24
2016,5,21,13,0,11.0,217.0,2.4,27.0,229.0,220.35,163.02
2016,5,21,13,15,116.5,350.5,2.4,27.0,463.0,443.01,329.6
2016,5,21,13,30,222.0,484.0,2.4,27.0,697.0,654.25,477.39
2016,5,21,13,45,159.5,468.5,2.45,27.5,619.5,577.6,421.31
2016,5,21,14,0,97.0,453.0,2.5,28.0,542.0,506.82,370.43
2016,5,21,14,15,77.0,424.5,2.55,28.0,494.0,459.36,337.38
2016,5,21,14,30,57.0,396.0,2.6,28.0,446.0,413.56,304.97
2016,5,21,14,45,89.5,395.5,2.65,28.0,470.5,430.81,318.7
2016,5,21,15,0,122.0,395.0,2.7,28.0,495.0,441.17,327.06
2016,5,21,15,15,210.0,365.5,2.75,28.0,527.0,459.62,342.03
2016,5,21,15,30,298.0,336.0,2.8,28.0,559.0,465.72,347.35
2016,5,21,15,45,328.5,305.0,2.85,28.0,536.5,437.14,326.46
2016,5,21,16,0,359.0,274.0,2.9,28.0,514.0,405.47,302.66
2016,5,21,16,15,421.5,241.5,2.9,27.5,501.5,378.26,281.47
2016,5,21,16,30,484.0,209.0,2.9,27.0,489.0,348.28,256.65
2016,5,21,16,45,457.5,195.5,2.95,27.0,439.5,301.35,219.0
2016,5,21,17,0,431.0,182.0,3.0,27.0,390.0,257.07,183.28
2016,5,21,17,15,392.5,167.5,2.95,26.5,339.5,212.4,148.33
2016,5,21,17,30,354.0,153.0,2.9,26.0,289.0,175.77,120.73
2016,5,21,17,45,301.5,136.0,2.85,25.5,238.5,135.88,92.95
2016,5,21,18,0,249.0,119.0,2.8,25.0,188.0,101.53,71.86
2016,5,21,18,15,194.5,95.5,2.65,24.5,142.5,73.96,57.68
2016,5,21,18,30,140.0,72.0,2.5,24.0,97.0,57.0,42.84
2016,5,21,18,45,86.0,46.0,2.45,23.5,59.5,39.38,27.11
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,18.13,6.08
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,9.83,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,8.5,12.5,2.05,21.5,13.5,14.56,0.0
2016,5,22,6,0,17.0,25.0,2.2,22.0,27.0,32.58,16.24
2016,5,22,6,15,61.5,47.0,2.3,22.0,57.5,80.41,57.99
2016,5,22,6,30,106.0,69.0,2.4,22.0,88.0,126.38,96.88
2016,5,22,6,45,150.0,87.5,2.55,22.5,125.0,171.44,134.82
2016,5,22,7,0,194.0,106.0,2.7,23.0,162.0,227.49,180.97
2016,5,22,7,15,121.0,128.0,2.7,23.0,165.5,211.78,168.17
2016,5,22,7,30,48.0,150.0,2.7,23.0,169.0,188.5,148.29
2016,5,22,7,45,34.5,163.5,2.75,23.5,178.5,194.44,152.1
2016,5,22,8,0,21.0,177.0,2.8,24.0,188.0,192.58,149.47
2016,5,22,8,15,23.0,198.0,2.8,24.0,211.0,215.74,167.11
2016,5,22,8,30,25.0,219.0,2.8,24.0,234.0,238.95,184.53
2016,5,22,8,45,43.0,254.0,2.8,24.5,282.0,298.81,229.8
2016,5,22,9,0,61.0,289.0,2.8,25.0,330.0,351.71,268.77
2016,5,22,9,15,153.5,319.5,2.75,25.0,432.5,474.35,361.13
2016,5,22,9,30,246.0,350.0,2.7,25.0,535.0,601.47,453.12
2016,5,22,9,45,242.0,372.0,2.7,25.5,562.0,615.78,460.41
2016,5,22,10,0,238.0,394.0,2.7,26.0,589.0,637.95,473.67
2016,5,22,10,15,159.0,405.5,2.7,26.0,538.5,575.84,426.84
2016,5,22,10,30,80.0,417.0,2.7,26.0,488.0,502.54,372.03
2016,5,22,10,45,46.5,333.0,2.75,26.5,374.5,381.2,283.72
2016,5,22,11,0,13.0,249.0,2.8,27.0,261.0,256.68,190.91
2016,5,22,11,15,13.5,256.5,2.8,27.0,269.0,264.34,196.76
2016,5,22,11,30,14.0,264.0,2.8,27.0,277.0,271.92,202.2
2016,5,22,11,45,12.0,234.0,2.85,27.0,246.0,240.07,178.43
2016,5,22,12,0,10.0,204.0,2.9,27.0,215.0,208.41,154.74
2016,5,22,12,15,13.5,257.0,2.95,27.0,271.0,263.22,195.74
2016,5,22,12,30,17.0,310.0,3.0,27.0,327.0,317.61,235.69
2016,5,22,12,45,80.0,406.0,3.1,27.5,484.5,470.72,347.58
2016,5,22,13,0,143.0,502.0,3.2,28.0,642.0,617.79,450.42
2016,5,22,13,15,214.5,486.0,3.25,28.0,693.0,659.24,480.67
2016,5,22,13,30,286.0,470.0,3.3,28.0,744.0,695.54,507.63
2016,5,22,13,45,148.0,341.5,3.35,28.0,483.5,449.85,333.95
2016,5,22,14,0,10.0,213.0,3.4,28.0,223.0,213.35,157.88
2016,5,22,14,15,368.5,205.5,3.4,28.0,529.0,474.81,361.38
2016,5,22,14,30,727.0,198.0,3.4,28.0,835.0,711.45,532.81
2016,5,22,14,45,717.5,194.0,3.45,28.0,802.0,669.87,501.83
2016,5,22,15,0,708.0,190.0,3.5,28.0,769.0,627.62,471.51
2016,5,22,15,15,532.5,255.5,3.5,28.0,678.5,548.81,411.74
2016,5,22,15,30,357.0,321.0,3.5,28.0,588.0,485.79,363.37
2016,5,22,15,45,362.0,297.0,3.55,28.0,553.0,447.69,335.39
2016,5,22,16,0,367.0,273.0,3.6,28.0,518.0,408.85,306.07
2016,5,22,16,15,480.5,216.5,3.55,27.5,511.0,381.22,284.17
2016,5,22,16,30,594.0,160.0,3.5,27.0,504.0,345.1,253.51
2016,5,22,16,45,561.5,153.0,3.45,27.0,453.0,297.27,214.11
2016,5,22,17,0,529.0,146.0,3.4,27.0,402.0,251.75,176.52
2016,5,22,17,15,490.0,136.0,3.25,26.5,350.5,205.74,139.63
2016,5,22,17,30,451.0,126.0,3.1,26.0,299.0,163.86,107.32
2016,5,22,17,45,392.0,114.5,3.0,26.0,248.0,123.19,79.07
2016,5,22,18,0,333.0,103.0,2.9,26.0,197.0,88.88,59.3
2016,5,22,18,15,268.0,85.5,2.8,25.5,150.5,66.88,51.47
2016,5,22,18,30,203.0,68.0,2.7,25.0,104.0,54.13,40.27
2016,5,22,18,45,129.0,46.0,2.65,25.0,66.0,37.48,25.41
2016,5,22,19,0,55.0,24.0,2.6,25.0,28.0,20.15,7.73
2016,5,22,19,15,27.5,12.0,2.65,24.5,14.0,11.8,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
