Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,58.0,14.0,2.3,21.5,18.0,29.3,0.0
2016,5,23,6,0,116.0,28.0,2.5,22.0,36.0,77.71,45.84
2016,5,23,6,15,207.5,45.0,2.6,22.0,76.0,143.65,106.3
2016,5,23,6,30,299.0,62.0,2.7,22.0,116.0,211.19,163.73
2016,5,23,6,45,365.0,75.0,2.85,22.5,164.0,270.97,214.45
2016,5,23,7,0,431.0,88.0,3.0,23.0,212.0,336.99,268.98
2016,5,23,7,15,335.5,119.5,3.05,23.0,228.5,338.53,270.64
2016,5,23,7,30,240.0,151.0,3.1,23.0,245.0,322.24,257.05
2016,5,23,7,45,239.0,179.0,3.2,23.5,284.5,362.39,287.47
2016,5,23,8,0,238.0,207.0,3.3,24.0,324.0,401.62,316.17
2016,5,23,8,15,247.5,230.0,3.35,24.5,363.5,441.99,345.3
2016,5,23,8,30,257.0,253.0,3.4,25.0,403.0,482.3,373.77
2016,5,23,8,45,263.0,274.5,3.45,25.5,440.0,517.89,398.19
2016,5,23,9,0,269.0,296.0,3.5,26.0,477.0,552.96,421.83
2016,5,23,9,15,137.0,236.5,3.55,26.0,329.0,369.57,283.53
2016,5,23,9,30,5.0,177.0,3.6,26.0,181.0,177.98,133.79
2016,5,23,9,45,6.5,185.5,3.65,26.5,191.5,187.77,141.1
2016,5,23,10,0,8.0,194.0,3.7,27.0,202.0,197.59,148.08
2016,5,23,10,15,9.5,201.5,3.75,27.0,210.5,206.44,154.6
2016,5,23,10,30,11.0,209.0,3.8,27.0,219.0,215.29,161.11
2016,5,23,10,45,11.0,215.5,3.9,27.5,226.0,221.65,165.37
2016,5,23,11,0,11.0,222.0,4.0,28.0,233.0,227.96,169.59
2016,5,23,11,15,7.5,188.0,4.05,28.0,196.0,190.81,141.4
2016,5,23,11,30,4.0,154.0,4.1,28.0,159.0,153.89,113.27
2016,5,23,11,45,10.0,227.5,4.15,28.5,238.0,231.72,171.79
2016,5,23,12,0,16.0,301.0,4.2,29.0,317.0,309.34,228.69
2016,5,23,12,15,40.0,384.0,4.25,29.0,423.5,416.83,307.17
2016,5,23,12,30,64.0,467.0,4.3,29.0,530.0,518.83,379.8
2016,5,23,12,45,38.0,351.0,4.35,29.0,389.0,377.89,278.59
2016,5,23,13,0,12.0,235.0,4.4,29.0,248.0,238.7,176.26
2016,5,23,13,15,12.0,231.5,4.4,29.0,243.5,234.7,173.6
2016,5,23,13,30,12.0,228.0,4.4,29.0,239.0,230.69,170.71
2016,5,23,13,45,29.0,317.5,4.4,29.0,344.5,328.54,243.61
2016,5,23,14,0,46.0,407.0,4.4,29.0,450.0,423.5,312.71
2016,5,23,14,15,401.5,293.5,4.35,29.0,647.0,581.57,436.0
2016,5,23,14,30,757.0,180.0,4.3,29.0,844.0,718.93,538.9
2016,5,23,14,45,750.5,175.0,4.25,29.0,811.0,677.85,508.56
2016,5,23,15,0,744.0,170.0,4.2,29.0,778.0,635.76,477.93
2016,5,23,15,15,497.5,259.0,4.15,29.0,657.0,531.59,398.74
2016,5,23,15,30,251.0,348.0,4.1,29.0,536.0,450.98,336.61
2016,5,23,15,45,293.0,315.0,4.05,29.0,521.0,428.82,320.68
2016,5,23,16,0,335.0,282.0,4.0,29.0,506.0,402.53,300.72
2016,5,23,16,15,192.0,259.5,3.95,28.5,386.0,310.36,232.49
2016,5,23,16,30,49.0,237.0,3.9,28.0,266.0,232.63,175.47
2016,5,23,16,45,159.5,216.5,3.9,28.0,296.5,239.44,178.64
2016,5,23,17,0,270.0,196.0,3.9,28.0,327.0,234.33,170.68
2016,5,23,17,15,250.5,175.5,3.8,27.5,285.5,196.73,141.28
2016,5,23,17,30,231.0,155.0,3.7,27.0,244.0,161.31,114.12
2016,5,23,17,45,204.5,133.5,3.65,26.5,203.0,126.7,88.9
2016,5,23,18,0,178.0,112.0,3.6,26.0,162.0,99.47,71.13
2016,5,23,18,15,142.0,90.0,3.6,25.5,124.5,73.96,57.49
2016,5,23,18,30,106.0,68.0,3.6,25.0,87.0,56.97,42.69
2016,5,23,18,45,61.0,46.0,3.6,25.0,56.5,39.48,27.11
2016,5,23,19,0,16.0,24.0,3.6,25.0,26.0,22.43,9.68
2016,5,23,19,15,8.0,12.0,3.7,24.5,13.0,11.8,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,5,45,22.5,14.0,2.6,22.0,16.0,19.81,0.0
2016,5,24,6,0,45.0,28.0,2.7,22.0,32.0,50.14,28.57
2016,5,24,6,15,107.5,49.5,2.9,22.0,67.0,106.3,78.15
2016,5,24,6,30,170.0,71.0,3.1,22.0,102.0,161.78,125.16
2016,5,24,6,45,249.0,82.5,3.3,22.5,145.5,218.2,172.75
2016,5,24,7,0,328.0,94.0,3.5,23.0,189.0,290.68,232.47
2016,5,24,7,15,224.0,126.5,3.65,23.5,197.5,275.76,220.19
2016,5,24,7,30,120.0,159.0,3.8,24.0,206.0,250.46,198.33
2016,5,24,7,45,122.0,186.5,4.0,24.5,240.5,286.25,225.75
2016,5,24,8,0,124.0,214.0,4.2,25.0,275.0,321.67,252.15
2016,5,24,8,15,73.0,214.0,4.25,25.0,251.0,277.92,216.42
2016,5,24,8,30,22.0,214.0,4.3,25.0,227.0,231.29,178.2
2016,5,24,8,45,19.0,223.0,4.4,25.5,235.0,237.81,182.34
2016,5,24,9,0,16.0,232.0,4.5,26.0,243.0,244.19,186.24
2016,5,24,9,15,17.5,247.5,4.55,26.0,260.5,261.07,198.67
2016,5,24,9,30,19.0,263.0,4.6,26.0,278.0,277.97,211.04
2016,5,24,9,45,20.5,276.0,4.65,26.5,293.0,292.31,221.0
2016,5,24,10,0,22.0,289.0,4.7,27.0,308.0,306.63,230.9
2016,5,24,10,15,18.5,271.5,4.65,27.0,287.5,285.27,214.38
2016,5,24,10,30,15.0,254.0,4.6,27.0,267.0,264.08,198.08
2016,5,24,10,45,14.5,262.0,4.6,27.5,275.0,271.36,202.87
2016,5,24,11,0,14.0,270.0,4.6,28.0,283.0,278.55,207.54
2016,5,24,11,15,44.5,366.0,4.6,28.0,409.0,410.68,305.35
2016,5,24,11,30,75.0,462.0,4.6,28.0,535.0,536.82,395.65
2016,5,24,11,45,81.5,473.0,4.65,28.5,553.0,551.72,404.93
2016,5,24,12,0,88.0,484.0,4.7,29.0,571.0,566.04,414.21
2016,5,24,12,15,92.5,488.5,4.7,29.0,580.0,571.29,417.85
2016,5,24,12,30,97.0,493.0,4.7,29.0,589.0,575.96,421.15
2016,5,24,12,45,63.5,444.5,4.7,29.5,508.0,492.84,360.97
2016,5,24,13,0,30.0,396.0,4.7,30.0,427.0,411.65,301.71
2016,5,24,13,15,28.5,386.0,4.65,29.5,415.0,398.08,292.8
2016,5,24,13,30,27.0,376.0,4.6,29.0,403.0,384.68,283.79
2016,5,24,13,45,25.5,361.5,4.55,29.0,386.0,367.2,271.25
2016,5,24,14,0,24.0,347.0,4.5,29.0,369.0,349.94,258.88
2016,5,24,14,15,82.0,391.5,4.45,29.0,464.0,433.2,321.11
2016,5,24,14,30,140.0,436.0,4.4,29.0,559.0,507.65,375.55
2016,5,24,14,45,175.0,416.5,4.35,29.0,564.5,505.6,374.85
2016,5,24,15,0,210.0,397.0,4.3,29.0,570.0,500.5,372.03
2016,5,24,15,15,236.5,371.0,4.15,28.5,556.5,481.36,359.35
2016,5,24,15,30,263.0,345.0,4.0,28.0,543.0,455.45,341.41
2016,5,24,15,45,203.0,327.5,3.9,28.0,474.0,398.65,299.08
2016,5,24,16,0,143.0,310.0,3.8,28.0,405.0,343.28,257.84
2016,5,24,16,15,245.5,270.5,3.65,28.0,419.5,337.19,252.64
2016,5,24,16,30,348.0,231.0,3.5,28.0,434.0,325.22,241.19
2016,5,24,16,45,310.5,213.5,3.35,28.0,381.5,278.5,204.67
2016,5,24,17,0,273.0,196.0,3.2,28.0,329.0,235.63,171.31
2016,5,24,17,15,232.0,183.0,3.1,27.5,286.5,199.61,144.06
2016,5,24,17,30,191.0,170.0,3.0,27.0,244.0,171.96,124.04
2016,5,24,17,45,155.5,147.0,2.95,27.0,201.0,137.05,98.7
2016,5,24,18,0,120.0,124.0,2.9,27.0,158.0,106.07,77.3
2016,5,24,18,15,87.5,98.0,2.95,26.5,120.0,79.35,61.79
2016,5,24,18,30,55.0,72.0,3.0,26.0,82.0,62.43,47.11
2016,5,24,18,45,27.5,45.5,3.05,25.5,50.5,40.93,28.29
2016,5,24,19,0,0.0,19.0,3.1,25.0,19.0,18.34,7.2
2016,5,24,19,15,0.0,9.5,3.1,25.0,9.5,9.34,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,4.0,3.35,23.0,4.0,3.93,0.0
2016,5,25,6,0,0.0,8.0,3.4,23.0,8.0,7.71,0.0
2016,5,25,6,15,0.0,17.5,3.5,23.5,17.5,16.88,7.88
2016,5,25,6,30,0.0,27.0,3.6,24.0,27.0,26.05,15.64
2016,5,25,6,45,0.0,38.5,3.7,24.5,38.5,37.17,24.91
2016,5,25,7,0,0.0,50.0,3.8,25.0,50.0,48.3,34.05
2016,5,25,7,15,4.0,91.5,3.9,25.0,93.5,92.64,70.16
2016,5,25,7,30,8.0,133.0,4.0,25.0,137.0,138.63,107.01
2016,5,25,7,45,4.0,100.0,4.1,25.5,102.0,100.35,75.75
2016,5,25,8,0,0.0,67.0,4.2,26.0,67.0,64.77,46.75
2016,5,25,8,15,0.0,72.5,4.2,26.0,72.5,70.11,50.85
2016,5,25,8,30,0.0,78.0,4.2,26.0,78.0,75.46,54.92
2016,5,25,8,45,2.0,127.5,4.25,26.0,128.5,126.01,94.73
2016,5,25,9,0,4.0,177.0,4.3,26.0,179.0,177.52,134.58
2016,5,25,9,15,2.0,135.0,4.35,26.0,136.0,133.36,99.81
2016,5,25,9,30,0.0,93.0,4.4,26.0,93.0,90.08,65.7
2016,5,25,9,45,4.5,154.5,4.45,26.5,158.5,154.98,116.08
2016,5,25,10,0,9.0,216.0,4.5,27.0,224.0,220.57,165.8
2016,5,25,10,15,11.5,241.5,4.45,27.0,252.0,248.37,186.46
2016,5,25,10,30,14.0,267.0,4.4,27.0,280.0,276.14,206.99
2016,5,25,10,45,12.0,237.0,4.4,27.5,248.5,244.0,182.2
2016,5,25,11,0,10.0,207.0,4.4,28.0,217.0,212.14,157.75
2016,5,25,11,15,11.0,218.0,4.35,28.0,228.5,223.85,166.46
2016,5,25,11,30,12.0,229.0,4.3,28.0,240.0,235.47,175.03
2016,5,25,11,45,19.5,305.5,4.25,28.0,324.5,317.86,236.13
2016,5,25,12,0,27.0,382.0,4.2,28.0,409.0,404.35,298.81
2016,5,25,12,15,25.0,374.5,4.15,28.0,399.5,392.96,290.13
2016,5,25,12,30,23.0,367.0,4.1,28.0,390.0,378.95,279.91
2016,5,25,12,45,28.0,386.0,4.05,28.5,413.5,402.65,296.58
2016,5,25,13,0,33.0,405.0,4.0,29.0,437.0,423.13,310.71
2016,5,25,13,15,33.5,401.5,4.0,29.0,433.5,417.43,306.68
2016,5,25,13,30,34.0,398.0,4.0,29.0,430.0,411.67,302.74
2016,5,25,13,45,36.5,395.5,4.0,29.0,429.5,408.45,300.73
2016,5,25,14,0,39.0,393.0,4.0,29.0,429.0,405.0,298.56
2016,5,25,14,15,51.0,398.0,3.95,29.0,444.0,415.47,306.66
2016,5,25,14,30,63.0,403.0,3.9,29.0,459.0,424.73,313.82
2016,5,25,14,45,48.5,368.0,3.85,29.0,410.0,378.29,280.25
2016,5,25,15,0,34.0,333.0,3.8,29.0,361.0,333.33,247.63
2016,5,25,15,15,33.0,315.0,3.85,29.0,341.5,313.27,233.39
2016,5,25,15,30,32.0,297.0,3.9,29.0,322.0,293.37,219.11
2016,5,25,15,45,18.5,242.0,4.0,29.5,256.5,238.57,178.15
2016,5,25,16,0,5.0,187.0,4.1,30.0,191.0,180.34,134.23
2016,5,25,16,15,5.5,183.0,4.1,29.5,187.0,175.97,131.63
2016,5,25,16,30,6.0,179.0,4.1,29.0,183.0,171.42,128.79
2016,5,25,16,45,90.5,193.0,4.2,29.0,238.0,203.83,152.4
2016,5,25,17,0,175.0,207.0,4.3,29.0,293.0,224.91,165.86
2016,5,25,17,15,158.0,185.5,4.1,28.5,256.0,191.81,140.47
2016,5,25,17,30,141.0,164.0,3.9,28.0,219.0,160.6,116.86
2016,5,25,17,45,123.5,140.0,3.75,27.5,182.5,129.41,93.75
2016,5,25,18,0,106.0,116.0,3.6,27.0,146.0,100.37,73.03
2016,5,25,18,15,81.0,92.5,3.45,26.5,112.5,75.73,58.76
2016,5,25,18,30,56.0,69.0,3.3,26.0,79.0,60.45,45.47
2016,5,25,18,45,28.0,46.5,3.2,26.0,51.5,41.75,28.94
2016,5,25,19,0,0.0,24.0,3.1,26.0,24.0,22.9,10.66
2016,5,25,19,15,0.0,12.0,3.1,25.5,12.0,11.8,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,6.5,2.8,24.0,6.5,6.39,0.0
2016,5,26,6,0,0.0,13.0,2.9,24.0,13.0,12.54,3.21
2016,5,26,6,15,0.0,32.0,3.05,24.0,32.0,30.91,19.08
2016,5,26,6,30,0.0,51.0,3.2,24.0,51.0,50.56,35.57
2016,5,26,6,45,0.0,72.5,3.35,24.5,72.5,72.77,53.95
2016,5,26,7,0,0.0,94.0,3.5,25.0,94.0,94.71,71.78
2016,5,26,7,15,0.0,68.5,3.7,25.0,68.5,66.26,48.64
2016,5,26,7,30,0.0,43.0,3.9,25.0,43.0,41.53,28.39
2016,5,26,7,45,0.0,26.0,4.15,25.5,26.0,25.1,14.85
2016,5,26,8,0,0.0,9.0,4.4,26.0,9.0,8.69,1.41
2016,5,26,8,15,0.0,50.5,4.45,26.0,50.5,48.81,33.79
2016,5,26,8,30,0.0,92.0,4.5,26.0,92.0,89.04,65.74
2016,5,26,8,45,4.0,148.0,4.55,26.0,151.0,148.32,112.31
2016,5,26,9,0,8.0,204.0,4.6,26.0,210.0,208.5,158.71
2016,5,26,9,15,9.5,218.0,4.6,25.5,225.5,223.74,170.28
2016,5,26,9,30,11.0,232.0,4.6,25.0,241.0,239.03,181.95
2016,5,26,9,45,12.0,243.0,4.7,25.0,253.0,250.83,190.6
2016,5,26,10,0,13.0,254.0,4.8,25.0,265.0,262.63,199.26
2016,5,26,10,15,14.0,264.5,4.7,25.0,277.0,273.9,207.41
2016,5,26,10,30,15.0,275.0,4.6,25.0,289.0,285.14,215.52
2016,5,26,10,45,26.0,329.5,4.55,25.0,353.5,357.49,269.55
2016,5,26,11,0,37.0,384.0,4.5,25.0,418.0,423.18,317.61
2016,5,26,11,15,36.0,393.5,4.4,25.0,428.0,430.33,322.08
2016,5,26,11,30,35.0,403.0,4.3,25.0,438.0,437.23,326.61
2016,5,26,11,45,117.5,453.0,4.25,25.5,568.5,572.49,425.66
2016,5,26,12,0,200.0,503.0,4.2,26.0,699.0,699.4,514.9
2016,5,26,12,15,225.5,480.0,4.5,26.5,702.0,695.63,512.49
2016,5,26,12,30,251.0,457.0,4.8,27.0,705.0,692.85,511.79
2016,5,26,12,45,152.5,454.0,5.15,27.5,604.0,587.63,435.03
2016,5,26,13,0,54.0,451.0,5.5,28.0,503.0,486.83,359.88
2016,5,26,13,15,37.5,397.5,5.6,28.0,434.0,417.23,309.73
2016,5,26,13,30,21.0,344.0,5.7,28.0,365.0,349.73,260.25
2016,5,26,13,45,97.5,406.5,5.85,28.5,497.5,468.95,349.66
2016,5,26,14,0,174.0,469.0,6.0,29.0,630.0,582.09,431.97
2016,5,26,14,15,455.5,329.5,5.85,29.0,734.0,657.36,493.48
2016,5,26,14,30,737.0,190.0,5.7,29.0,838.0,714.52,540.16
2016,5,26,14,45,440.0,295.5,5.6,29.0,678.5,574.58,432.89
2016,5,26,15,0,143.0,401.0,5.5,29.0,519.0,461.13,344.2
2016,5,26,15,15,113.0,373.0,5.3,29.0,463.5,409.12,306.06
2016,5,26,15,30,83.0,345.0,5.1,29.0,408.0,364.08,272.69
2016,5,26,15,45,98.5,326.5,4.9,29.0,396.5,349.44,262.17
2016,5,26,16,0,114.0,308.0,4.7,29.0,385.0,328.79,246.86
2016,5,26,16,15,62.0,250.0,4.5,28.5,291.5,254.26,191.45
2016,5,26,16,30,10.0,192.0,4.3,28.0,198.0,184.57,139.32
2016,5,26,16,45,165.5,190.5,4.1,28.0,272.5,220.79,164.45
2016,5,26,17,0,321.0,189.0,3.9,28.0,347.0,243.21,176.19
2016,5,26,17,15,274.5,179.0,3.8,27.5,302.5,205.98,147.68
2016,5,26,17,30,228.0,169.0,3.7,27.0,258.0,173.39,123.75
2016,5,26,17,45,199.0,146.0,3.65,26.5,215.0,141.37,100.62
2016,5,26,18,0,170.0,123.0,3.6,26.0,172.0,108.36,78.02
2016,5,26,18,15,129.5,99.0,3.7,25.5,132.0,80.18,62.79
2016,5,26,18,30,89.0,75.0,3.8,25.0,92.0,62.01,47.01
2016,5,26,18,45,44.5,49.5,3.9,25.0,58.0,44.03,31.01
2016,5,26,19,0,0.0,24.0,4.0,25.0,24.0,22.94,11.04
2016,5,26,19,15,0.0,12.0,4.15,24.5,12.0,11.8,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,4.0,4.9,23.0,4.0,3.93,0.0
2016,5,27,6,0,0.0,8.0,4.9,23.0,8.0,7.71,0.0
2016,5,27,6,15,0.0,18.5,4.9,23.0,18.5,17.84,8.69
2016,5,27,6,30,0.0,29.0,4.9,23.0,29.0,27.99,17.3
2016,5,27,6,45,0.0,41.5,4.9,23.5,41.5,40.08,27.41
2016,5,27,7,0,0.0,54.0,4.9,24.0,54.0,52.17,37.37
2016,5,27,7,15,0.0,77.5,5.05,24.0,77.5,75.57,56.48
2016,5,27,7,30,0.0,101.0,5.2,24.0,101.0,99.39,75.68
2016,5,27,7,45,0.0,66.0,5.35,24.5,66.0,63.8,46.45
2016,5,27,8,0,0.0,31.0,5.5,25.0,31.0,29.94,18.74
2016,5,27,8,15,0.0,61.0,5.6,25.0,61.0,58.97,42.12
2016,5,27,8,30,0.0,91.0,5.7,25.0,91.0,88.06,65.25
2016,5,27,8,45,0.0,113.5,5.8,25.5,113.5,110.37,82.57
2016,5,27,9,0,0.0,136.0,5.9,26.0,136.0,132.74,99.72
2016,5,27,9,15,0.0,123.0,5.8,26.0,123.0,119.68,89.18
2016,5,27,9,30,0.0,110.0,5.7,26.0,110.0,106.8,78.87
2016,5,27,9,45,3.0,147.0,5.6,26.5,150.0,146.15,109.28
2016,5,27,10,0,6.0,184.0,5.5,27.0,190.0,185.73,139.37
2016,5,27,10,15,9.0,212.0,5.4,27.5,220.5,216.44,162.29
2016,5,27,10,30,12.0,240.0,5.3,28.0,251.0,247.17,184.93
2016,5,27,10,45,15.5,280.0,5.25,28.5,294.5,290.33,216.56
2016,5,27,11,0,19.0,320.0,5.2,29.0,338.0,333.38,247.62
2016,5,27,11,15,14.0,256.0,5.0,29.0,269.5,264.38,196.14
2016,5,27,11,30,9.0,192.0,4.8,29.0,201.0,196.13,144.9
2016,5,27,11,45,11.0,220.5,4.65,29.0,232.0,225.88,167.21
2016,5,27,12,0,13.0,249.0,4.5,29.0,263.0,255.45,189.07
2016,5,27,12,15,12.5,235.5,4.2,29.0,248.5,241.32,178.37
2016,5,27,12,30,12.0,222.0,3.9,29.0,234.0,227.22,167.8
2016,5,27,12,45,10.0,199.0,3.6,29.0,209.0,202.53,149.28
2016,5,27,13,0,8.0,176.0,3.3,29.0,184.0,177.99,130.84
2016,5,27,13,15,10.0,205.0,2.9,29.0,215.0,207.41,152.88
2016,5,27,13,30,12.0,234.0,2.5,29.0,246.0,236.51,174.36
2016,5,27,13,45,33.5,328.5,2.2,29.5,360.0,342.89,251.83
2016,5,27,14,0,55.0,423.0,1.9,30.0,474.0,445.93,323.67
2016,5,27,14,15,46.5,396.0,1.65,29.5,438.5,410.33,298.28
2016,5,27,14,30,38.0,369.0,1.4,29.0,403.0,375.58,274.02
2016,5,27,14,45,96.5,385.5,1.2,29.0,466.5,427.54,311.87
2016,5,27,15,0,155.0,402.0,1.0,29.0,530.0,470.04,341.44
2016,5,27,15,15,441.5,282.0,0.9,29.0,620.0,520.72,380.58
2016,5,27,15,30,728.0,162.0,0.8,29.0,710.0,550.35,402.19
2016,5,27,15,45,729.5,148.5,0.7,29.0,669.0,502.77,366.35
2016,5,27,16,0,731.0,135.0,0.6,29.0,628.0,454.19,329.56
2016,5,27,16,15,540.0,184.0,0.65,28.5,533.0,381.46,276.86
2016,5,27,16,30,349.0,233.0,0.7,28.0,438.0,329.08,239.59
2016,5,27,16,45,505.5,169.5,0.75,28.0,435.0,298.82,212.84
2016,5,27,17,0,662.0,106.0,0.8,28.0,432.0,255.03,172.78
2016,5,27,17,15,626.0,100.0,0.85,27.5,379.0,206.27,133.59
2016,5,27,17,30,590.0,94.0,0.9,27.0,326.0,161.34,98.54
2016,5,27,17,45,550.0,84.5,0.95,27.0,274.5,116.95,66.69
2016,5,27,18,0,510.0,75.0,1.0,27.0,223.0,77.06,43.38
2016,5,27,18,15,439.5,65.0,0.95,26.0,173.5,45.85,33.57
2016,5,27,18,30,369.0,55.0,0.9,25.0,124.0,40.58,28.95
2016,5,27,18,45,266.5,41.5,0.9,24.5,82.5,31.39,20.64
2016,5,27,19,0,164.0,28.0,0.9,24.0,41.0,21.68,10.46
2016,5,27,19,15,82.0,14.0,0.95,23.5,20.5,13.76,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.5,2.75,22.5,19.0,25.72,0.0
2016,5,28,6,0,70.0,33.0,2.8,23.0,38.0,66.17,40.61
2016,5,28,6,15,156.5,53.0,2.95,23.0,78.5,129.26,95.64
2016,5,28,6,30,243.0,73.0,3.1,23.0,119.0,195.36,151.25
2016,5,28,6,45,121.5,71.0,3.3,23.5,94.0,137.41,107.11
2016,5,28,7,0,0.0,69.0,3.5,24.0,69.0,67.41,49.79
2016,5,28,7,15,0.0,77.5,3.65,24.0,77.5,75.56,56.45
2016,5,28,7,30,0.0,86.0,3.8,24.0,86.0,83.79,62.98
2016,5,28,7,45,0.0,104.5,4.0,24.5,104.5,102.33,77.57
2016,5,28,8,0,0.0,123.0,4.2,25.0,123.0,120.84,91.9
2016,5,28,8,15,2.5,150.0,4.25,25.5,152.0,149.96,114.45
2016,5,28,8,30,5.0,177.0,4.3,26.0,181.0,179.23,136.75
2016,5,28,8,45,5.5,185.0,4.35,26.5,189.5,187.33,142.29
2016,5,28,9,0,6.0,193.0,4.4,27.0,198.0,195.52,147.9
2016,5,28,9,15,68.0,275.5,4.35,27.5,327.0,342.88,260.86
2016,5,28,9,30,130.0,358.0,4.3,28.0,456.0,496.96,373.74
2016,5,28,9,45,122.5,377.5,4.3,28.5,474.0,511.63,381.79
2016,5,28,10,0,115.0,397.0,4.3,29.0,492.0,525.39,389.67
2016,5,28,10,15,190.5,411.5,4.2,29.0,576.5,612.73,452.93
2016,5,28,10,30,266.0,426.0,4.1,29.0,661.0,709.56,520.77
2016,5,28,10,45,346.5,408.5,4.1,29.5,724.0,770.12,562.51
2016,5,28,11,0,427.0,391.0,4.1,30.0,787.0,837.0,607.71
2016,5,28,11,15,623.5,280.0,4.05,30.0,872.5,918.52,667.64
2016,5,28,11,30,820.0,169.0,4.0,30.0,958.0,994.54,717.29
2016,5,28,11,45,524.5,333.5,3.95,30.0,840.5,864.89,626.58
2016,5,28,12,0,229.0,498.0,3.9,30.0,723.0,723.16,521.37
2016,5,28,12,15,201.0,503.5,3.85,30.0,701.5,695.3,502.05
2016,5,28,12,30,173.0,509.0,3.8,30.0,680.0,667.23,481.92
2016,5,28,12,45,224.5,498.0,3.8,30.5,719.5,698.15,503.77
2016,5,28,13,0,276.0,487.0,3.8,31.0,759.0,726.87,523.55
2016,5,28,13,15,550.5,324.0,3.8,30.5,856.0,807.79,588.31
2016,5,28,13,30,825.0,161.0,3.8,30.0,953.0,872.76,636.91
2016,5,28,13,45,820.0,159.0,3.8,30.0,933.0,840.55,615.39
2016,5,28,14,0,815.0,157.0,3.8,30.0,913.0,806.45,593.15
2016,5,28,14,15,807.5,155.5,3.8,30.0,885.5,769.12,568.6
2016,5,28,14,30,800.0,154.0,3.8,30.0,858.0,730.39,542.9
2016,5,28,14,45,778.0,158.5,3.8,30.0,821.5,685.87,511.51
2016,5,28,15,0,756.0,163.0,3.8,30.0,785.0,641.48,479.38
2016,5,28,15,15,742.5,160.0,3.75,29.5,745.5,595.83,446.74
2016,5,28,15,30,729.0,157.0,3.7,29.0,706.0,547.37,411.29
2016,5,28,15,45,712.5,152.5,3.65,29.0,662.0,498.58,373.9
2016,5,28,16,0,696.0,148.0,3.6,29.0,618.0,450.48,336.14
2016,5,28,16,15,674.0,143.0,3.5,28.5,569.5,400.54,296.76
2016,5,28,16,30,652.0,138.0,3.4,28.0,521.0,352.25,257.73
2016,5,28,16,45,624.5,132.0,3.3,28.0,470.5,303.25,217.12
2016,5,28,17,0,597.0,126.0,3.2,28.0,420.0,256.88,178.35
2016,5,28,17,15,559.5,118.5,3.1,27.5,368.0,209.97,140.24
2016,5,28,17,30,522.0,111.0,3.0,27.0,316.0,167.55,106.91
2016,5,28,17,45,478.0,100.0,2.95,27.0,265.5,124.74,75.91
2016,5,28,18,0,434.0,89.0,2.9,27.0,215.0,86.7,52.91
2016,5,28,18,15,364.0,76.5,2.9,26.5,167.0,55.31,41.53
2016,5,28,18,30,294.0,64.0,2.9,26.0,119.0,47.64,34.76
2016,5,28,18,45,202.5,47.0,2.9,25.5,79.5,35.79,24.19
2016,5,28,19,0,111.0,30.0,2.9,25.0,40.0,24.94,13.02
2016,5,28,19,15,55.5,15.0,2.9,25.0,20.0,14.74,0.0
2016,5,28,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,11.0,2.05,22.0,11.0,10.81,0.0
2016,5,29,6,0,0.0,22.0,2.2,22.0,22.0,21.24,9.78
2016,5,29,6,15,7.5,43.5,2.25,22.0,45.0,47.22,32.35
2016,5,29,6,30,15.0,65.0,2.3,22.0,68.0,73.24,54.37
2016,5,29,6,45,32.0,87.0,2.4,22.5,95.5,109.02,84.11
2016,5,29,7,0,49.0,109.0,2.5,23.0,123.0,142.47,111.59
2016,5,29,7,15,238.5,116.5,2.55,23.0,208.5,272.35,218.06
2016,5,29,7,30,428.0,124.0,2.6,23.0,294.0,415.58,331.9
2016,5,29,7,45,503.0,128.0,2.7,23.5,356.5,487.26,386.44
2016,5,29,8,0,578.0,132.0,2.8,24.0,419.0,568.47,446.81
2016,5,29,8,15,607.0,138.5,2.85,24.0,469.5,619.52,483.76
2016,5,29,8,30,636.0,145.0,2.9,24.0,520.0,671.17,520.56
2016,5,29,8,45,397.5,228.5,2.95,24.5,470.0,585.7,450.82
2016,5,29,9,0,159.0,312.0,3.0,25.0,420.0,468.88,357.45
2016,5,29,9,15,82.5,252.0,3.0,25.0,308.5,330.33,252.85
2016,5,29,9,30,6.0,192.0,3.0,25.0,197.0,193.97,146.52
2016,5,29,9,45,188.5,275.0,3.0,25.5,430.5,471.09,359.72
2016,5,29,10,0,371.0,358.0,3.0,26.0,664.0,734.19,546.61
2016,5,29,10,15,245.5,396.0,3.0,26.5,602.0,657.6,486.12
2016,5,29,10,30,120.0,434.0,3.0,27.0,540.0,567.74,417.96
2016,5,29,10,45,104.0,442.0,3.05,27.5,536.5,551.07,405.03
2016,5,29,11,0,88.0,450.0,3.1,28.0,533.0,541.93,396.95
2016,5,29,11,15,47.5,314.0,3.05,28.0,359.5,360.93,267.25
2016,5,29,11,30,7.0,178.0,3.0,28.0,186.0,180.41,132.95
2016,5,29,11,45,14.0,265.0,3.0,28.0,279.5,272.58,202.09
2016,5,29,12,0,21.0,352.0,3.0,28.0,373.0,364.46,268.85
2016,5,29,12,15,427.0,254.5,2.95,28.0,677.0,675.25,502.53
2016,5,29,12,30,833.0,157.0,2.9,28.0,981.0,953.09,689.83
2016,5,29,12,45,830.0,158.5,2.9,28.5,976.5,935.84,674.94
2016,5,29,13,0,827.0,160.0,2.9,29.0,972.0,919.32,663.18
2016,5,29,13,15,824.0,159.0,2.85,29.0,960.0,894.31,646.91
2016,5,29,13,30,821.0,158.0,2.8,29.0,948.0,867.05,629.25
2016,5,29,13,45,814.0,158.5,2.75,29.0,927.5,835.7,608.88
2016,5,29,14,0,807.0,159.0,2.7,29.0,907.0,802.56,587.28
2016,5,29,14,15,541.0,291.0,2.6,28.5,786.5,689.57,507.09
2016,5,29,14,30,275.0,423.0,2.5,28.0,666.0,593.01,434.69
2016,5,29,14,45,532.0,282.0,2.4,28.0,728.5,627.85,465.45
2016,5,29,15,0,789.0,141.0,2.3,28.0,791.0,643.71,480.53
2016,5,29,15,15,777.0,138.5,2.15,28.0,752.0,598.06,446.44
2016,5,29,15,30,765.0,136.0,2.0,28.0,713.0,552.15,411.92
2016,5,29,15,45,745.0,134.5,1.95,28.0,668.0,502.96,374.67
2016,5,29,16,0,725.0,133.0,1.9,28.0,623.0,451.69,335.09
2016,5,29,16,15,704.0,129.0,1.9,27.5,575.0,401.65,296.17
2016,5,29,16,30,683.0,125.0,1.9,27.0,527.0,353.11,257.28
2016,5,29,16,45,652.0,121.0,1.95,27.0,475.5,303.16,216.28
2016,5,29,17,0,621.0,117.0,2.0,27.0,424.0,256.16,177.22
2016,5,29,17,15,584.5,110.0,1.9,26.5,372.0,208.57,138.42
2016,5,29,17,30,548.0,103.0,1.8,26.0,320.0,164.88,103.9
2016,5,29,17,45,492.5,95.5,1.7,25.5,268.0,123.47,74.54
2016,5,29,18,0,437.0,88.0,1.6,25.0,216.0,86.92,53.08
2016,5,29,18,15,368.0,76.0,1.6,24.5,168.0,54.85,41.5
2016,5,29,18,30,299.0,64.0,1.6,24.0,120.0,47.57,35.04
2016,5,29,18,45,202.0,47.5,1.65,24.0,80.0,36.14,24.7
2016,5,29,19,0,105.0,31.0,1.7,24.0,40.0,25.73,13.91
2016,5,29,19,15,52.5,15.5,1.85,24.0,20.0,15.24,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.5,0.9,21.0,1.5,1.47,0.0
2016,5,30,6,0,0.0,3.0,0.9,21.0,3.0,2.89,0.0
2016,5,30,6,15,0.0,6.5,0.95,21.0,6.5,6.26,0.0
2016,5,30,6,30,0.0,10.0,1.0,21.0,10.0,9.64,2.35
2016,5,30,6,45,0.0,14.5,1.05,21.5,14.5,13.98,6.03
2016,5,30,7,0,0.0,19.0,1.1,22.0,19.0,18.33,9.66
2016,5,30,7,15,0.0,16.5,0.95,22.0,16.5,15.92,7.64
2016,5,30,7,30,0.0,14.0,0.8,22.0,14.0,13.51,5.61
2016,5,30,7,45,0.0,21.5,0.7,22.5,21.5,20.75,11.55
2016,5,30,8,0,0.0,29.0,0.6,23.0,29.0,28.01,17.42
2016,5,30,8,15,5.5,111.5,0.5,23.0,115.0,112.77,85.82
2016,5,30,8,30,11.0,194.0,0.4,23.0,201.0,201.61,154.38
2016,5,30,8,45,133.5,248.0,0.35,23.5,338.0,374.36,285.25
2016,5,30,9,0,256.0,302.0,0.3,24.0,475.0,548.93,407.55
2016,5,30,9,15,474.5,238.5,0.6,24.5,586.5,685.48,505.81
2016,5,30,9,30,693.0,175.0,0.9,25.0,698.0,828.69,604.18
2016,5,30,9,45,698.0,184.0,1.2,25.5,735.0,857.61,622.86
2016,5,30,10,0,703.0,193.0,1.5,26.0,772.0,884.3,641.2
2016,5,30,10,15,713.5,196.0,1.75,26.0,804.5,907.55,657.77
2016,5,30,10,30,724.0,199.0,2.0,26.0,837.0,928.57,672.85
2016,5,30,10,45,723.0,207.0,2.25,26.0,861.5,941.15,682.43
2016,5,30,11,0,722.0,215.0,2.5,26.0,886.0,950.97,690.27
2016,5,30,11,15,728.0,216.5,2.55,26.0,905.0,958.27,694.73
2016,5,30,11,30,734.0,218.0,2.6,26.0,924.0,962.9,697.59
2016,5,30,11,45,777.5,190.0,2.7,26.0,946.5,968.78,701.83
2016,5,30,12,0,821.0,162.0,2.8,26.0,969.0,975.71,706.84
2016,5,30,12,15,822.0,162.5,2.65,26.0,973.0,966.27,699.21
2016,5,30,12,30,823.0,163.0,2.5,26.0,977.0,954.07,690.02
2016,5,30,12,45,826.0,160.5,2.45,26.5,974.5,938.21,678.13
2016,5,30,13,0,829.0,158.0,2.4,27.0,972.0,916.68,662.72
2016,5,30,13,15,826.5,157.0,2.3,27.0,960.5,895.2,648.34
2016,5,30,13,30,824.0,156.0,2.2,27.0,949.0,868.37,630.52
2016,5,30,13,45,824.5,151.5,2.1,27.0,931.0,837.69,610.21
2016,5,30,14,0,825.0,147.0,2.0,27.0,913.0,806.4,589.51
2016,5,30,14,15,819.0,145.5,1.9,27.0,887.0,770.21,565.49
2016,5,30,14,30,813.0,144.0,1.8,27.0,861.0,732.28,540.24
2016,5,30,14,45,807.5,139.5,1.75,27.0,829.0,690.55,512.0
2016,5,30,15,0,802.0,135.0,1.7,27.0,797.0,647.58,481.61
2016,5,30,15,15,790.5,132.5,1.65,27.0,757.5,601.73,448.45
2016,5,30,15,30,779.0,130.0,1.6,27.0,718.0,555.52,414.3
2016,5,30,15,45,769.5,124.0,1.6,27.0,675.5,507.05,377.95
2016,5,30,16,0,760.0,118.0,1.6,27.0,633.0,458.47,340.47
2016,5,30,16,15,740.5,114.5,1.65,27.0,584.5,408.06,300.72
2016,5,30,16,30,721.0,111.0,1.7,27.0,536.0,355.83,258.59
2016,5,30,16,45,694.0,106.5,1.75,27.0,484.5,304.75,216.52
2016,5,30,17,0,667.0,102.0,1.8,27.0,433.0,256.16,175.87
2016,5,30,17,15,632.0,96.5,1.7,26.5,380.5,207.71,136.03
2016,5,30,17,30,597.0,91.0,1.6,26.0,328.0,162.95,100.33
2016,5,30,17,45,535.5,86.5,1.5,26.0,274.5,120.21,69.92
2016,5,30,18,0,474.0,82.0,1.4,26.0,221.0,84.33,49.41
2016,5,30,18,15,406.5,71.0,1.3,25.5,173.0,50.95,38.01
2016,5,30,18,30,339.0,60.0,1.2,25.0,125.0,44.34,32.17
2016,5,30,18,45,242.5,45.0,1.1,24.5,84.0,34.05,22.94
2016,5,30,19,0,146.0,30.0,1.0,24.0,43.0,23.2,12.19
2016,5,30,19,15,73.0,15.0,1.05,23.5,21.5,14.74,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,1.85,21.5,10.5,10.32,0.0
2016,5,31,6,0,0.0,21.0,1.9,22.0,21.0,20.27,9.21
2016,5,31,6,15,0.5,42.0,1.95,22.0,42.0,42.65,28.78
2016,5,31,6,30,1.0,63.0,2.0,22.0,63.0,64.79,47.54
2016,5,31,6,45,13.5,84.0,2.1,22.5,88.0,92.22,70.36
2016,5,31,7,0,26.0,105.0,2.2,23.0,113.0,125.5,97.61
2016,5,31,7,15,90.0,132.5,2.25,23.0,167.5,199.45,157.93
2016,5,31,7,30,154.0,160.0,2.3,23.0,222.0,272.55,216.5
2016,5,31,7,45,105.0,180.0,2.35,23.5,225.0,267.37,210.46
2016,5,31,8,0,56.0,200.0,2.4,24.0,228.0,249.78,194.64
2016,5,31,8,15,40.0,209.0,2.45,24.0,230.0,247.75,192.08
2016,5,31,8,30,24.0,218.0,2.5,24.0,232.0,237.01,182.7
2016,5,31,8,45,28.0,241.0,2.6,24.0,259.0,272.18,209.26
2016,5,31,9,0,32.0,264.0,2.7,24.0,286.0,299.73,229.63
2016,5,31,9,15,23.0,254.5,2.75,24.5,271.0,273.09,208.14
2016,5,31,9,30,14.0,245.0,2.8,25.0,256.0,255.0,193.32
2016,5,31,9,45,10.0,212.0,2.85,25.5,220.0,217.63,164.2
2016,5,31,10,0,6.0,179.0,2.9,26.0,184.0,180.75,135.46
2016,5,31,10,15,72.0,308.5,2.9,26.0,372.0,381.91,288.22
2016,5,31,10,30,138.0,438.0,2.9,26.0,560.0,589.56,436.77
2016,5,31,10,45,72.0,302.0,2.95,26.5,366.0,374.58,280.15
2016,5,31,11,0,6.0,166.0,3.0,27.0,172.0,167.78,124.1
2016,5,31,11,15,3.0,137.5,3.1,27.0,140.5,136.81,100.62
2016,5,31,11,30,0.0,109.0,3.2,27.0,109.0,105.95,76.8
2016,5,31,11,45,0.0,115.5,3.3,27.5,115.5,112.28,81.49
2016,5,31,12,0,0.0,122.0,3.4,28.0,122.0,118.59,86.11
2016,5,31,12,15,0.0,117.5,3.65,28.0,117.5,114.17,82.71
2016,5,31,12,30,0.0,113.0,3.9,28.0,113.0,109.74,79.34
2016,5,31,12,45,0.0,89.0,4.2,28.0,89.0,86.38,61.43
2016,5,31,13,0,0.0,65.0,4.5,28.0,65.0,63.07,43.47
2016,5,31,13,15,0.0,65.0,4.55,28.0,65.0,63.06,43.49
2016,5,31,13,30,0.0,65.0,4.6,28.0,65.0,63.05,43.51
2016,5,31,13,45,0.0,67.5,4.65,28.0,67.5,65.47,45.42
2016,5,31,14,0,0.0,70.0,4.7,28.0,70.0,67.88,47.34
2016,5,31,14,15,0.0,59.5,4.4,27.5,59.5,57.68,39.55
2016,5,31,14,30,0.0,49.0,4.1,27.0,49.0,47.48,31.72
2016,5,31,14,45,0.0,44.0,3.8,26.5,44.0,42.62,28.03
2016,5,31,15,0,0.0,39.0,3.5,26.0,39.0,37.76,24.31
2016,5,31,15,15,0.0,30.5,3.4,25.5,30.5,29.52,17.88
2016,5,31,15,30,0.0,22.0,3.3,25.0,22.0,21.28,11.4
2016,5,31,15,45,0.0,40.5,3.25,25.0,40.5,39.18,25.76
2016,5,31,16,0,0.0,59.0,3.2,25.0,59.0,57.08,40.15
2016,5,31,16,15,1.5,114.5,3.1,24.5,115.5,110.97,83.25
2016,5,31,16,30,3.0,170.0,3.0,24.0,172.0,162.38,124.2
2016,5,31,16,45,58.0,191.0,2.95,24.0,220.0,193.09,147.49
2016,5,31,17,0,113.0,212.0,2.9,24.0,268.0,214.93,162.94
2016,5,31,17,15,103.0,188.0,2.85,23.5,235.0,188.83,142.77
2016,5,31,17,30,93.0,164.0,2.8,23.0,202.0,159.54,120.19
2016,5,31,17,45,70.5,140.5,2.8,23.0,166.5,130.58,98.31
2016,5,31,18,0,48.0,117.0,2.8,23.0,131.0,104.22,78.59
2016,5,31,18,15,32.5,92.5,2.7,23.0,101.5,79.93,63.26
2016,5,31,18,30,17.0,68.0,2.6,23.0,72.0,60.2,45.97
2016,5,31,18,45,8.5,44.0,2.55,23.0,46.0,41.26,29.17
2016,5,31,19,0,0.0,20.0,2.5,23.0,20.0,19.3,9.36
2016,5,31,19,15,0.0,10.0,2.45,23.0,10.0,9.83,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.5,26.79,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,39.0,73.06,46.65
2016,6,1,6,15,160.5,52.0,1.05,21.0,78.5,129.19,96.26
2016,6,1,6,30,240.0,72.0,1.0,21.0,118.0,192.82,149.68
2016,6,1,6,45,310.0,86.5,0.95,21.5,165.5,259.61,204.68
2016,6,1,7,0,380.0,101.0,0.9,22.0,213.0,326.83,258.54
2016,6,1,7,15,430.0,112.0,0.8,22.0,263.5,384.78,303.83
2016,6,1,7,30,480.0,123.0,0.7,22.0,314.0,446.68,350.41
2016,6,1,7,45,520.0,131.5,0.65,22.5,366.0,502.69,390.47
2016,6,1,8,0,560.0,140.0,0.6,23.0,418.0,564.67,433.2
2016,6,1,8,15,589.0,147.0,0.6,23.0,468.5,615.62,468.04
2016,6,1,8,30,618.0,154.0,0.6,23.0,519.0,667.17,502.53
2016,6,1,8,45,638.5,160.5,0.6,23.5,566.0,711.58,530.27
2016,6,1,9,0,659.0,167.0,0.6,24.0,613.0,755.45,556.49
2016,6,1,9,15,676.5,172.0,0.65,24.0,657.0,794.28,580.72
2016,6,1,9,30,694.0,177.0,0.7,24.0,701.0,831.91,604.03
2016,6,1,9,45,708.5,180.0,0.8,24.5,740.0,863.16,622.77
2016,6,1,10,0,723.0,183.0,0.9,25.0,779.0,892.65,640.37
2016,6,1,10,15,733.0,186.0,0.9,25.0,812.0,915.84,653.51
2016,6,1,10,30,743.0,189.0,0.9,25.0,845.0,932.74,662.8
2016,6,1,10,45,425.5,324.5,0.95,25.0,703.0,768.14,551.7
2016,6,1,11,0,108.0,460.0,1.0,25.0,561.0,572.24,412.51
2016,6,1,11,15,264.5,438.0,1.0,25.0,691.5,716.48,515.34
2016,6,1,11,30,421.0,416.0,1.0,25.0,822.0,850.83,604.31
2016,6,1,11,45,391.0,433.0,1.0,25.5,813.5,828.74,586.21
2016,6,1,12,0,361.0,450.0,1.0,26.0,805.0,809.66,571.9
2016,6,1,12,15,386.0,443.5,1.0,26.0,825.0,819.74,579.09
2016,6,1,12,30,411.0,437.0,1.0,26.0,845.0,827.92,584.74
2016,6,1,12,45,356.5,462.0,1.0,26.0,815.0,789.61,558.43
2016,6,1,13,0,302.0,487.0,1.0,26.0,785.0,751.71,532.74
2016,6,1,13,15,549.5,331.5,1.05,26.0,864.0,815.59,583.4
2016,6,1,13,30,797.0,176.0,1.1,26.0,943.0,864.9,619.4
2016,6,1,13,45,565.0,306.5,1.15,26.0,845.0,767.84,553.26
2016,6,1,14,0,333.0,437.0,1.2,26.0,747.0,680.49,490.25
2016,6,1,14,15,405.5,395.0,1.3,26.0,761.0,683.27,495.98
2016,6,1,14,30,478.0,353.0,1.4,26.0,775.0,677.93,495.1
2016,6,1,14,45,623.0,253.5,1.55,26.5,781.5,666.05,490.9
2016,6,1,15,0,768.0,154.0,1.7,27.0,788.0,644.44,478.99
2016,6,1,15,15,576.0,235.5,1.75,27.0,698.0,563.34,418.81
2016,6,1,15,30,384.0,317.0,1.8,27.0,608.0,502.65,372.93
2016,6,1,15,45,213.5,297.5,1.9,27.0,458.0,381.0,284.55
2016,6,1,16,0,43.0,278.0,2.0,27.0,308.0,275.53,206.66
2016,6,1,16,15,41.0,256.5,1.95,26.5,283.0,251.9,189.99
2016,6,1,16,30,39.0,235.0,1.9,26.0,258.0,228.56,173.01
2016,6,1,16,45,19.5,165.0,1.85,26.0,176.5,162.11,122.56
2016,6,1,17,0,0.0,95.0,1.8,26.0,95.0,91.57,67.99
2016,6,1,17,15,0.0,83.5,1.7,25.5,83.5,80.65,59.74
2016,6,1,17,30,0.0,72.0,1.6,25.0,72.0,69.61,51.17
2016,6,1,17,45,0.0,60.5,1.55,25.0,60.5,58.47,42.28
2016,6,1,18,0,0.0,49.0,1.5,25.0,49.0,47.33,33.26
2016,6,1,18,15,0.0,38.0,1.4,24.5,38.0,36.69,26.0
2016,6,1,18,30,0.0,27.0,1.3,24.0,27.0,26.05,16.73
2016,6,1,18,45,0.0,18.0,1.2,23.5,18.0,17.36,9.04
2016,6,1,19,0,0.0,9.0,1.1,23.0,9.0,8.67,1.16
2016,6,1,19,15,0.0,4.5,1.15,23.0,4.5,4.33,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
