Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.5,0.85,21.0,0.5,0.49,0.0
2016,6,2,6,0,0.0,1.0,1.0,21.0,1.0,0.96,0.0
2016,6,2,6,15,0.0,2.5,1.3,21.0,2.5,2.41,0.0
2016,6,2,6,30,0.0,4.0,1.6,21.0,4.0,3.85,0.0
2016,6,2,6,45,0.0,6.0,1.95,21.0,6.0,5.78,0.0
2016,6,2,7,0,0.0,8.0,2.3,21.0,8.0,7.71,0.81
2016,6,2,7,15,0.0,11.0,2.4,21.0,11.0,10.61,3.23
2016,6,2,7,30,0.0,14.0,2.5,21.0,14.0,13.51,5.63
2016,6,2,7,45,13.0,99.0,2.6,21.5,105.5,105.24,81.29
2016,6,2,8,0,26.0,184.0,2.7,22.0,197.0,203.46,159.52
2016,6,2,8,15,85.0,223.5,2.75,22.0,272.5,297.45,233.86
2016,6,2,8,30,144.0,263.0,2.8,22.0,348.0,397.01,310.43
2016,6,2,8,45,103.0,277.5,2.85,22.0,341.5,373.56,290.3
2016,6,2,9,0,62.0,292.0,2.9,22.0,335.0,355.76,274.77
2016,6,2,9,15,54.0,305.0,2.9,22.0,344.0,362.59,278.94
2016,6,2,9,30,46.0,318.0,2.9,22.0,353.0,368.85,282.6
2016,6,2,9,45,94.0,360.0,2.95,22.5,436.0,457.5,348.69
2016,6,2,10,0,142.0,402.0,3.0,23.0,519.0,556.33,419.84
2016,6,2,10,15,80.5,354.5,3.0,23.5,421.5,438.29,331.03
2016,6,2,10,30,19.0,307.0,3.0,24.0,324.0,321.27,242.02
2016,6,2,10,45,16.0,279.0,3.05,24.5,293.5,289.85,218.22
2016,6,2,11,0,13.0,251.0,3.1,25.0,263.0,258.73,194.34
2016,6,2,11,15,444.5,186.0,2.95,25.0,613.5,644.95,491.13
2016,6,2,11,30,876.0,121.0,2.8,25.0,964.0,997.8,727.65
2016,6,2,11,45,644.0,276.5,2.65,25.0,900.5,927.58,676.32
2016,6,2,12,0,412.0,432.0,2.5,25.0,837.0,842.09,610.64
2016,6,2,12,15,637.0,285.5,2.3,25.0,915.5,911.18,663.2
2016,6,2,12,30,862.0,139.0,2.1,25.0,994.0,965.45,696.64
2016,6,2,12,45,571.0,313.0,1.9,25.0,878.5,848.06,615.01
2016,6,2,13,0,280.0,487.0,1.7,25.0,763.0,731.63,527.39
2016,6,2,13,15,331.5,457.5,1.6,25.0,780.0,739.15,534.48
2016,6,2,13,30,383.0,428.0,1.5,25.0,797.0,743.73,538.34
2016,6,2,13,45,335.0,439.5,1.45,25.0,757.5,699.1,506.97
2016,6,2,14,0,287.0,451.0,1.4,25.0,718.0,656.36,477.1
2016,6,2,14,15,347.0,411.5,1.45,25.0,725.0,653.33,477.75
2016,6,2,14,30,407.0,372.0,1.5,25.0,732.0,643.14,472.96
2016,6,2,14,45,625.0,243.5,1.55,25.5,772.0,658.97,488.57
2016,6,2,15,0,843.0,115.0,1.6,26.0,812.0,661.1,493.21
2016,6,2,15,15,832.0,113.0,1.6,25.5,772.5,614.8,460.53
2016,6,2,15,30,821.0,111.0,1.6,25.0,733.0,567.97,426.88
2016,6,2,15,45,808.5,107.0,1.6,25.0,689.0,514.86,386.98
2016,6,2,16,0,796.0,103.0,1.6,25.0,645.0,464.92,348.17
2016,6,2,16,15,777.5,100.0,1.55,25.0,596.0,413.67,307.1
2016,6,2,16,30,759.0,97.0,1.5,25.0,547.0,363.55,265.87
2016,6,2,16,45,737.0,92.0,1.5,25.0,496.0,311.87,222.78
2016,6,2,17,0,715.0,87.0,1.5,25.0,445.0,262.12,180.59
2016,6,2,17,15,683.0,82.5,1.4,24.5,392.0,209.74,137.0
2016,6,2,17,30,651.0,78.0,1.3,24.0,339.0,163.55,99.4
2016,6,2,17,45,610.5,71.5,1.25,24.0,287.0,118.25,65.53
2016,6,2,18,0,570.0,65.0,1.2,24.0,235.0,77.41,40.39
2016,6,2,18,15,505.0,57.0,1.1,23.5,185.0,39.8,28.79
2016,6,2,18,30,440.0,49.0,1.0,23.0,135.0,34.6,24.17
2016,6,2,18,45,348.5,38.0,0.9,22.5,93.0,27.81,17.98
2016,6,2,19,0,257.0,27.0,0.8,22.0,51.0,20.5,10.61
2016,6,2,19,15,128.5,13.5,0.8,21.5,25.5,10.18,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,10.81,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,21.24,10.24
2016,6,3,6,15,0.0,41.0,1.55,19.0,41.0,41.15,28.0
2016,6,3,6,30,0.0,60.0,1.6,19.0,60.0,60.73,44.81
2016,6,3,6,45,5.5,80.5,1.65,19.5,82.5,84.29,64.63
2016,6,3,7,0,11.0,101.0,1.7,20.0,105.0,108.15,84.34
2016,6,3,7,15,129.5,127.0,1.7,20.0,178.5,215.37,173.05
2016,6,3,7,30,248.0,153.0,1.7,20.0,252.0,329.87,264.98
2016,6,3,7,45,508.0,110.5,1.7,20.5,350.5,475.02,379.77
2016,6,3,8,0,768.0,68.0,1.7,21.0,449.0,626.99,493.38
2016,6,3,8,15,529.0,157.5,1.85,21.0,433.5,578.83,453.28
2016,6,3,8,30,290.0,247.0,2.0,21.0,418.0,501.59,390.51
2016,6,3,8,45,567.0,162.0,2.15,21.5,533.5,655.01,509.07
2016,6,3,9,0,844.0,77.0,2.3,22.0,649.0,804.11,612.49
2016,6,3,9,15,571.0,208.5,2.4,22.5,607.0,740.95,563.66
2016,6,3,9,30,298.0,340.0,2.5,23.0,565.0,637.95,481.57
2016,6,3,9,45,239.0,371.0,2.7,23.5,558.0,612.42,461.26
2016,6,3,10,0,180.0,402.0,2.9,24.0,551.0,592.26,443.9
2016,6,3,10,15,539.5,245.0,2.95,24.0,716.5,792.0,595.51
2016,6,3,10,30,899.0,88.0,3.0,24.0,882.0,973.42,717.66
2016,6,3,10,45,582.0,272.0,3.05,24.5,792.0,869.87,643.43
2016,6,3,11,0,265.0,456.0,3.1,25.0,702.0,738.23,541.86
2016,6,3,11,15,285.5,460.5,3.1,25.0,731.5,760.63,558.09
2016,6,3,11,30,306.0,465.0,3.1,25.0,761.0,781.91,572.47
2016,6,3,11,45,242.5,485.0,3.1,25.5,721.0,729.3,533.17
2016,6,3,12,0,179.0,505.0,3.1,26.0,681.0,681.65,497.45
2016,6,3,12,15,105.0,454.0,3.05,26.0,557.5,553.61,406.92
2016,6,3,12,30,31.0,403.0,3.0,26.0,434.0,424.92,313.65
2016,6,3,12,45,452.0,264.5,2.95,26.0,709.5,690.51,516.72
2016,6,3,13,0,873.0,126.0,2.9,26.0,985.0,929.23,679.68
2016,6,3,13,15,870.5,125.5,2.85,26.0,973.5,905.2,661.7
2016,6,3,13,30,868.0,125.0,2.8,26.0,962.0,878.73,644.38
2016,6,3,13,45,859.5,127.0,2.75,26.0,941.5,847.16,623.66
2016,6,3,14,0,851.0,129.0,2.7,26.0,921.0,813.7,601.65
2016,6,3,14,15,625.0,252.5,2.65,26.0,825.0,720.56,535.76
2016,6,3,14,30,399.0,376.0,2.6,26.0,729.0,643.83,476.74
2016,6,3,14,45,606.5,251.5,2.55,26.0,764.5,653.96,489.31
2016,6,3,15,0,814.0,127.0,2.5,26.0,800.0,653.71,492.7
2016,6,3,15,15,802.5,124.5,2.45,25.5,761.5,605.37,457.91
2016,6,3,15,30,791.0,122.0,2.4,25.0,723.0,558.78,423.69
2016,6,3,15,45,573.0,202.0,2.35,25.0,623.5,475.82,359.67
2016,6,3,16,0,355.0,282.0,2.3,25.0,524.0,417.67,314.47
2016,6,3,16,15,346.5,260.5,2.15,25.0,482.0,375.49,282.09
2016,6,3,16,30,338.0,239.0,2.0,25.0,440.0,334.02,249.64
2016,6,3,16,45,440.0,189.5,1.9,25.0,426.0,300.64,220.77
2016,6,3,17,0,542.0,140.0,1.8,25.0,412.0,260.95,184.94
2016,6,3,17,15,517.5,127.5,1.7,24.5,362.5,214.97,147.26
2016,6,3,17,30,493.0,115.0,1.6,24.0,313.0,171.59,112.4
2016,6,3,17,45,455.5,102.5,1.55,24.0,264.0,129.49,80.9
2016,6,3,18,0,418.0,90.0,1.5,24.0,215.0,91.5,56.27
2016,6,3,18,15,363.0,76.5,1.35,23.5,169.5,56.76,43.33
2016,6,3,18,30,308.0,63.0,1.2,23.0,124.0,46.46,34.32
2016,6,3,18,45,229.5,47.5,1.05,22.5,85.0,35.87,24.79
2016,6,3,19,0,151.0,32.0,0.9,22.0,46.0,24.69,14.03
2016,6,3,19,15,75.5,16.0,0.9,21.5,23.0,12.49,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,18.5,24.0,45.32,0.0
2016,6,4,6,0,234.0,27.0,2.3,19.0,48.0,123.55,81.96
2016,6,4,6,15,333.0,38.0,2.4,19.5,90.0,184.35,138.96
2016,6,4,6,30,432.0,49.0,2.5,20.0,132.0,255.51,200.14
2016,6,4,6,45,397.5,70.5,2.6,20.5,166.0,282.13,225.16
2016,6,4,7,0,363.0,92.0,2.7,21.0,200.0,307.42,247.19
2016,6,4,7,15,203.0,122.0,2.85,21.5,184.5,258.63,207.6
2016,6,4,7,30,43.0,152.0,3.0,22.0,169.0,187.41,147.84
2016,6,4,7,45,39.5,171.5,3.15,22.5,189.0,206.62,162.53
2016,6,4,8,0,36.0,191.0,3.3,23.0,209.0,225.42,176.4
2016,6,4,8,15,39.0,212.0,3.45,23.5,233.5,250.33,194.99
2016,6,4,8,30,42.0,233.0,3.6,24.0,258.0,275.29,213.33
2016,6,4,8,45,39.5,252.0,3.75,24.5,277.0,293.6,226.16
2016,6,4,9,0,37.0,271.0,3.9,25.0,296.0,311.57,238.61
2016,6,4,9,15,77.0,313.5,4.0,25.0,370.0,391.98,299.68
2016,6,4,9,30,117.0,356.0,4.1,25.0,444.0,483.09,367.1
2016,6,4,9,45,272.0,343.0,4.2,25.5,563.0,621.71,470.73
2016,6,4,10,0,427.0,330.0,4.3,26.0,682.0,765.47,574.0
2016,6,4,10,15,322.0,382.5,4.35,26.0,654.5,717.11,535.25
2016,6,4,10,30,217.0,435.0,4.4,26.0,627.0,663.59,493.6
2016,6,4,10,45,205.0,451.5,4.45,26.0,637.0,668.51,496.23
2016,6,4,11,0,193.0,468.0,4.5,26.0,647.0,672.26,497.89
2016,6,4,11,15,181.0,479.5,4.55,26.0,650.5,669.79,495.36
2016,6,4,11,30,169.0,491.0,4.6,26.0,654.0,666.4,492.29
2016,6,4,11,45,103.0,454.5,4.65,26.0,554.5,554.93,411.78
2016,6,4,12,0,37.0,418.0,4.7,26.0,455.0,450.44,334.76
2016,6,4,12,15,222.5,427.5,4.75,26.0,648.5,645.09,481.0
2016,6,4,12,30,408.0,437.0,4.8,26.0,842.0,825.73,610.53
2016,6,4,12,45,359.0,457.5,4.85,26.0,812.5,788.3,582.39
2016,6,4,13,0,310.0,478.0,4.9,26.0,783.0,751.18,555.5
2016,6,4,13,15,388.5,448.0,4.9,26.0,826.0,782.0,579.53
2016,6,4,13,30,467.0,418.0,4.9,26.0,869.0,807.34,599.21
2016,6,4,13,45,240.0,338.5,4.95,26.0,570.5,525.19,396.24
2016,6,4,14,0,13.0,259.0,5.0,26.0,272.0,259.87,194.72
2016,6,4,14,15,226.5,310.0,4.95,26.0,511.0,467.17,355.8
2016,6,4,14,30,440.0,361.0,4.9,26.0,750.0,658.49,496.79
2016,6,4,14,45,247.0,363.0,4.85,26.0,580.0,507.33,383.23
2016,6,4,15,0,54.0,365.0,4.8,26.0,410.0,376.06,283.07
2016,6,4,15,15,124.5,363.0,4.7,26.0,460.0,409.2,309.52
2016,6,4,15,30,195.0,361.0,4.6,26.0,510.0,439.05,332.32
2016,6,4,15,45,217.0,335.0,4.55,26.0,490.5,416.02,315.25
2016,6,4,16,0,239.0,309.0,4.5,26.0,471.0,390.82,296.25
2016,6,4,16,15,211.5,287.0,4.3,25.5,423.0,345.81,262.35
2016,6,4,16,30,184.0,265.0,4.1,25.0,375.0,303.52,230.33
2016,6,4,16,45,97.5,217.5,3.9,25.0,275.5,228.59,173.69
2016,6,4,17,0,11.0,170.0,3.7,25.0,176.0,162.26,124.11
2016,6,4,17,15,7.5,151.0,3.35,24.5,155.0,142.89,109.54
2016,6,4,17,30,4.0,132.0,3.0,24.0,134.0,123.96,95.07
2016,6,4,17,45,265.0,103.0,2.65,24.0,183.5,114.93,77.23
2016,6,4,18,0,526.0,74.0,2.3,24.0,233.0,84.38,46.91
2016,6,4,18,15,461.0,65.0,2.05,23.5,184.0,48.06,35.89
2016,6,4,18,30,396.0,56.0,1.8,23.0,135.0,40.66,29.37
2016,6,4,18,45,300.5,43.5,1.55,22.5,93.0,32.63,22.07
2016,6,4,19,0,205.0,31.0,1.3,22.0,51.0,23.84,13.44
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.5,12.05,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,18.5,14.5,3.3,19.5,16.5,19.32,0.0
2016,6,5,6,0,37.0,29.0,3.5,20.0,33.0,48.55,29.91
2016,6,5,6,15,74.5,49.5,3.6,20.5,62.5,87.75,64.61
2016,6,5,6,30,112.0,70.0,3.7,21.0,92.0,129.7,100.38
2016,6,5,6,45,144.0,90.5,3.8,21.5,127.5,172.26,136.44
2016,6,5,7,0,176.0,111.0,3.9,22.0,163.0,224.36,179.53
2016,6,5,7,15,371.5,104.0,4.0,22.5,243.0,342.04,275.8
2016,6,5,7,30,567.0,97.0,4.1,23.0,323.0,474.42,381.06
2016,6,5,7,45,472.5,138.5,4.25,23.5,345.5,479.21,382.18
2016,6,5,8,0,378.0,180.0,4.4,24.0,368.0,477.95,378.23
2016,6,5,8,15,404.5,196.5,4.45,24.5,418.0,529.72,416.24
2016,6,5,8,30,431.0,213.0,4.5,25.0,468.0,582.39,453.9
2016,6,5,8,45,620.0,161.5,4.55,25.5,563.0,697.54,540.71
2016,6,5,9,0,809.0,110.0,4.6,26.0,658.0,816.44,622.85
2016,6,5,9,15,823.5,112.5,4.6,26.0,703.5,854.52,647.09
2016,6,5,9,30,838.0,115.0,4.6,26.0,749.0,885.51,666.74
2016,6,5,9,45,851.0,116.5,4.65,26.5,789.5,917.48,685.98
2016,6,5,10,0,864.0,118.0,4.7,27.0,830.0,947.3,703.63
2016,6,5,10,15,589.5,265.0,4.75,27.0,760.0,860.73,641.82
2016,6,5,10,30,315.0,412.0,4.8,27.0,690.0,743.06,551.03
2016,6,5,10,45,605.0,267.0,4.85,27.5,822.0,887.64,659.54
2016,6,5,11,0,895.0,122.0,4.9,28.0,954.0,1018.18,745.77
2016,6,5,11,15,457.5,229.0,4.9,28.0,654.5,702.8,526.96
2016,6,5,11,30,20.0,336.0,4.9,28.0,355.0,349.26,258.63
2016,6,5,11,45,244.5,384.5,4.95,28.0,625.0,634.97,472.89
2016,6,5,12,0,469.0,433.0,5.0,28.0,895.0,902.76,660.57
2016,6,5,12,15,696.0,275.0,4.95,28.0,963.5,959.34,704.83
2016,6,5,12,30,923.0,117.0,4.9,28.0,1032.0,1004.14,733.81
2016,6,5,12,45,921.0,118.0,4.9,28.0,1028.0,986.48,721.87
2016,6,5,13,0,919.0,119.0,4.9,28.0,1024.0,966.07,708.57
2016,6,5,13,15,916.5,118.5,4.85,28.0,1012.0,941.11,691.92
2016,6,5,13,30,914.0,118.0,4.8,28.0,1000.0,913.56,673.59
2016,6,5,13,45,908.5,118.0,4.8,28.0,980.0,881.45,652.51
2016,6,5,14,0,903.0,118.0,4.8,28.0,960.0,847.16,629.87
2016,6,5,14,15,897.5,117.0,4.7,28.0,933.5,809.92,604.55
2016,6,5,14,30,892.0,116.0,4.6,28.0,907.0,770.84,577.86
2016,6,5,14,45,881.0,116.0,4.6,28.0,872.5,727.13,548.3
2016,6,5,15,0,870.0,116.0,4.6,28.0,838.0,682.38,516.37
2016,6,5,15,15,860.0,114.0,4.5,28.0,798.0,635.62,481.35
2016,6,5,15,30,850.0,112.0,4.4,28.0,758.0,588.17,445.22
2016,6,5,15,45,676.0,171.0,4.3,28.0,665.0,503.23,379.83
2016,6,5,16,0,502.0,230.0,4.2,28.0,572.0,439.3,329.95
2016,6,5,16,15,542.0,197.0,3.95,27.5,541.5,400.55,299.61
2016,6,5,16,30,582.0,164.0,3.7,27.0,511.0,356.76,264.02
2016,6,5,16,45,540.5,159.0,3.45,26.5,458.5,308.21,224.81
2016,6,5,17,0,499.0,154.0,3.2,26.0,406.0,262.81,187.94
2016,6,5,17,15,473.0,142.0,2.85,25.5,358.5,219.04,152.12
2016,6,5,17,30,447.0,130.0,2.5,25.0,311.0,178.01,119.24
2016,6,5,17,45,425.5,112.5,2.15,24.5,264.0,135.78,87.0
2016,6,5,18,0,404.0,95.0,1.8,24.0,217.0,96.09,60.03
2016,6,5,18,15,359.5,79.5,1.65,23.0,172.0,60.36,46.53
2016,6,5,18,30,315.0,64.0,1.5,22.0,127.0,47.14,35.07
2016,6,5,18,45,244.5,48.0,1.4,21.5,88.0,36.18,25.21
2016,6,5,19,0,174.0,32.0,1.3,21.0,49.0,24.61,14.22
2016,6,5,19,15,87.0,16.0,1.3,20.5,24.5,12.44,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.5,26.0,50.07,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,52.0,134.65,90.13
2016,6,6,6,15,373.5,38.5,2.6,18.5,97.0,200.09,151.55
2016,6,6,6,30,482.0,49.0,2.8,19.0,142.0,276.76,217.67
2016,6,6,6,45,549.5,56.5,3.0,20.0,194.5,340.96,272.64
2016,6,6,7,0,617.0,64.0,3.2,21.0,247.0,411.12,330.52
2016,6,6,7,15,662.5,69.5,3.15,21.5,302.0,471.9,379.37
2016,6,6,7,30,708.0,75.0,3.1,22.0,357.0,533.66,427.2
2016,6,6,7,45,740.5,79.0,3.1,23.0,412.0,590.13,468.49
2016,6,6,8,0,773.0,83.0,3.1,24.0,467.0,647.79,508.4
2016,6,6,8,15,796.0,86.5,3.2,24.5,520.5,698.7,542.62
2016,6,6,8,30,819.0,90.0,3.3,25.0,574.0,749.42,576.06
2016,6,6,8,45,836.5,93.0,3.4,25.5,624.0,789.76,601.63
2016,6,6,9,0,854.0,96.0,3.5,26.0,674.0,833.73,629.44
2016,6,6,9,15,867.0,98.5,3.5,26.0,720.0,871.85,653.61
2016,6,6,9,30,880.0,101.0,3.5,26.0,766.0,908.1,676.35
2016,6,6,9,45,890.0,103.0,3.5,26.5,806.5,938.96,693.96
2016,6,6,10,0,900.0,105.0,3.5,27.0,847.0,967.41,709.88
2016,6,6,10,15,907.0,106.5,3.45,27.0,881.0,989.86,722.85
2016,6,6,10,30,914.0,108.0,3.4,27.0,915.0,1009.48,734.03
2016,6,6,10,45,919.0,109.5,3.4,27.5,942.5,1024.17,740.98
2016,6,6,11,0,924.0,111.0,3.4,28.0,970.0,1035.78,746.03
2016,6,6,11,15,927.5,111.5,3.35,28.0,989.5,1041.68,748.65
2016,6,6,11,30,931.0,112.0,3.3,28.0,1009.0,1044.37,749.36
2016,6,6,11,45,934.5,111.5,3.25,28.0,1021.5,1042.82,747.51
2016,6,6,12,0,938.0,111.0,3.2,28.0,1034.0,1038.03,743.76
2016,6,6,12,15,938.5,111.0,3.15,28.0,1038.0,1027.59,736.55
2016,6,6,12,30,939.0,111.0,3.1,28.0,1042.0,1014.11,727.55
2016,6,6,12,45,937.5,111.5,3.1,28.5,1037.5,996.27,714.85
2016,6,6,13,0,936.0,112.0,3.1,29.0,1033.0,975.62,700.48
2016,6,6,13,15,933.5,111.5,3.05,29.0,1021.0,950.35,684.24
2016,6,6,13,30,931.0,111.0,3.0,29.0,1009.0,922.45,666.34
2016,6,6,13,45,926.0,110.0,3.0,29.0,989.0,889.42,645.42
2016,6,6,14,0,921.0,109.0,3.0,29.0,969.0,854.13,622.93
2016,6,6,14,15,915.0,108.0,2.95,29.0,941.5,815.97,598.1
2016,6,6,14,30,909.0,107.0,2.9,29.0,914.0,775.96,571.88
2016,6,6,14,45,896.5,108.5,2.85,29.0,878.5,731.99,542.76
2016,6,6,15,0,884.0,110.0,2.8,29.0,843.0,687.04,511.67
2016,6,6,15,15,873.5,107.5,2.75,28.5,803.0,638.98,477.79
2016,6,6,15,30,863.0,105.0,2.7,28.0,763.0,590.25,442.49
2016,6,6,15,45,850.5,102.5,2.65,28.0,718.0,540.04,404.25
2016,6,6,16,0,838.0,100.0,2.6,28.0,673.0,489.79,364.97
2016,6,6,16,15,820.0,97.0,2.45,28.0,623.5,433.08,319.8
2016,6,6,16,30,802.0,94.0,2.3,28.0,574.0,381.04,277.02
2016,6,6,16,45,779.5,90.0,2.2,28.0,521.5,327.91,232.74
2016,6,6,17,0,757.0,86.0,2.1,28.0,469.0,276.7,189.4
2016,6,6,17,15,726.0,81.5,1.95,27.5,414.5,225.33,146.61
2016,6,6,17,30,695.0,77.0,1.8,27.0,360.0,174.01,104.95
2016,6,6,17,45,652.0,71.5,1.7,26.5,306.0,126.8,69.72
2016,6,6,18,0,609.0,66.0,1.6,26.0,252.0,84.32,43.23
2016,6,6,18,15,544.5,58.5,1.45,25.0,200.0,44.79,32.86
2016,6,6,18,30,480.0,51.0,1.3,24.0,148.0,36.02,25.3
2016,6,6,18,45,379.0,41.0,1.2,23.0,103.0,30.21,20.02
2016,6,6,19,0,278.0,31.0,1.1,22.0,58.0,23.99,13.74
2016,6,6,19,15,139.0,15.5,1.1,21.5,29.0,11.8,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.5,0.9,19.5,24.0,42.63,0.0
2016,6,7,6,0,200.0,31.0,0.9,20.0,48.0,116.37,77.09
2016,6,7,6,15,302.5,43.5,1.0,20.5,91.0,177.54,132.88
2016,6,7,6,30,405.0,56.0,1.1,21.0,134.0,251.63,195.19
2016,6,7,6,45,471.0,65.5,1.2,21.5,184.0,313.83,247.42
2016,6,7,7,0,537.0,75.0,1.3,22.0,234.0,381.81,302.61
2016,6,7,7,15,584.5,82.0,1.25,22.5,287.5,441.86,349.36
2016,6,7,7,30,632.0,89.0,1.2,23.0,341.0,505.23,396.71
2016,6,7,7,45,665.0,95.0,1.2,24.0,394.0,560.88,435.94
2016,6,7,8,0,698.0,101.0,1.2,25.0,447.0,617.92,474.64
2016,6,7,8,15,723.0,105.5,1.3,25.5,499.0,668.37,508.31
2016,6,7,8,30,748.0,110.0,1.4,26.0,551.0,716.46,539.23
2016,6,7,8,45,767.0,113.5,1.55,26.5,600.0,760.96,567.65
2016,6,7,9,0,786.0,117.0,1.7,27.0,649.0,804.57,595.13
2016,6,7,9,15,800.5,120.0,1.7,27.0,694.0,842.54,618.31
2016,6,7,9,30,815.0,123.0,1.7,27.0,739.0,878.88,640.24
2016,6,7,9,45,827.0,125.0,1.75,27.5,779.0,909.95,657.86
2016,6,7,10,0,839.0,127.0,1.8,28.0,819.0,933.2,670.42
2016,6,7,10,15,847.5,129.0,1.8,28.0,853.0,956.39,683.77
2016,6,7,10,30,856.0,131.0,1.8,28.0,887.0,976.99,695.49
2016,6,7,10,45,862.5,132.0,1.8,28.5,914.0,991.85,702.28
2016,6,7,11,0,869.0,133.0,1.8,29.0,941.0,1003.84,707.4
2016,6,7,11,15,873.0,134.5,1.85,29.0,961.0,1010.87,711.61
2016,6,7,11,30,877.0,136.0,1.9,29.0,981.0,1014.85,714.1
2016,6,7,11,45,674.5,284.0,1.95,29.5,939.0,966.35,682.26
2016,6,7,12,0,472.0,432.0,2.0,30.0,897.0,905.13,635.59
2016,6,7,12,15,267.5,450.0,2.0,30.0,714.0,711.65,506.22
2016,6,7,12,30,63.0,468.0,2.0,30.0,531.0,519.79,372.12
2016,6,7,12,45,88.0,482.5,2.05,30.0,569.5,553.93,397.52
2016,6,7,13,0,113.0,497.0,2.1,30.0,608.0,586.58,420.39
2016,6,7,13,15,500.0,313.0,2.1,30.0,796.5,755.58,546.35
2016,6,7,13,30,887.0,129.0,2.1,30.0,985.0,901.31,644.56
2016,6,7,13,45,575.0,293.5,2.15,30.0,844.5,765.15,552.04
2016,6,7,14,0,263.0,458.0,2.2,30.0,704.0,644.61,463.61
2016,6,7,14,15,565.0,291.0,2.2,30.0,798.5,711.29,518.17
2016,6,7,14,30,867.0,124.0,2.2,30.0,893.0,761.09,556.25
2016,6,7,14,45,597.0,250.0,2.25,30.0,770.5,648.28,475.51
2016,6,7,15,0,327.0,376.0,2.3,30.0,648.0,559.57,409.06
2016,6,7,15,15,240.0,370.0,2.25,30.0,564.5,483.27,354.76
2016,6,7,15,30,153.0,364.0,2.2,30.0,481.0,418.42,307.87
2016,6,7,15,45,475.0,238.0,2.2,30.0,569.5,459.83,340.93
2016,6,7,16,0,797.0,112.0,2.2,30.0,658.0,478.35,353.36
2016,6,7,16,15,779.0,108.5,2.1,29.5,609.5,426.87,312.96
2016,6,7,16,30,761.0,105.0,2.0,29.0,561.0,376.47,272.62
2016,6,7,16,45,740.5,99.5,1.9,29.0,510.0,324.74,229.92
2016,6,7,17,0,720.0,94.0,1.8,29.0,459.0,274.78,188.03
2016,6,7,17,15,688.5,89.5,1.7,28.5,405.5,221.88,144.62
2016,6,7,17,30,657.0,85.0,1.6,28.0,352.0,175.38,107.09
2016,6,7,17,45,612.5,78.5,1.55,28.0,299.0,129.1,72.63
2016,6,7,18,0,568.0,72.0,1.5,28.0,246.0,87.73,46.64
2016,6,7,18,15,503.5,64.0,1.35,27.0,195.5,49.84,31.07
2016,6,7,18,30,439.0,56.0,1.2,26.0,145.0,40.38,28.76
2016,6,7,18,45,343.0,44.5,1.1,25.0,101.0,33.38,22.5
2016,6,7,19,0,247.0,33.0,1.0,24.0,57.0,25.39,14.78
2016,6,7,19,15,123.5,16.5,1.05,23.5,28.5,12.81,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.5,38.18,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,47.0,106.04,69.5
2016,6,8,6,15,260.0,46.5,0.35,22.5,88.5,165.42,122.42
2016,6,8,6,30,356.0,61.0,0.5,23.0,130.0,234.92,180.04
2016,6,8,6,45,433.5,69.5,0.7,23.5,180.0,300.26,233.93
2016,6,8,7,0,511.0,78.0,0.9,24.0,230.0,371.43,291.04
2016,6,8,7,15,540.5,87.0,1.1,24.5,276.5,422.27,331.1
2016,6,8,7,30,570.0,96.0,1.3,25.0,323.0,474.85,371.27
2016,6,8,7,45,625.0,99.0,1.55,25.5,381.5,538.93,419.28
2016,6,8,8,0,680.0,102.0,1.8,26.0,440.0,606.29,468.37
2016,6,8,8,15,705.5,106.5,1.9,26.5,491.5,656.4,502.25
2016,6,8,8,30,731.0,111.0,2.0,27.0,543.0,704.18,533.28
2016,6,8,8,45,748.5,116.0,2.15,27.5,591.0,748.53,561.76
2016,6,8,9,0,766.0,121.0,2.3,28.0,639.0,791.94,589.23
2016,6,8,9,15,780.5,124.0,2.35,28.0,683.0,829.33,612.84
2016,6,8,9,30,795.0,127.0,2.4,28.0,727.0,865.14,635.28
2016,6,8,9,45,652.5,215.0,2.45,28.0,725.5,848.73,623.09
2016,6,8,10,0,510.0,303.0,2.5,28.0,724.0,815.63,595.91
2016,6,8,10,15,670.0,221.0,2.5,28.0,797.5,892.66,650.63
2016,6,8,10,30,830.0,139.0,2.5,28.0,871.0,959.94,692.68
2016,6,8,10,45,833.0,142.5,2.5,28.5,897.0,973.59,698.53
2016,6,8,11,0,836.0,146.0,2.5,29.0,923.0,984.36,703.09
2016,6,8,11,15,840.0,147.5,2.5,29.0,942.5,991.18,706.67
2016,6,8,11,30,844.0,149.0,2.5,29.0,962.0,995.04,708.53
2016,6,8,11,45,830.5,161.0,2.5,29.5,969.5,994.5,706.32
2016,6,8,12,0,817.0,173.0,2.5,30.0,977.0,985.37,698.86
2016,6,8,12,15,817.5,173.5,2.5,30.0,981.5,975.71,692.68
2016,6,8,12,30,818.0,174.0,2.5,30.0,986.0,963.34,684.86
2016,6,8,12,45,811.5,177.5,2.55,30.0,980.5,944.67,673.58
2016,6,8,13,0,805.0,181.0,2.6,30.0,975.0,923.73,660.9
2016,6,8,13,15,802.0,180.5,2.6,30.0,963.5,900.0,646.03
2016,6,8,13,30,799.0,180.0,2.6,30.0,952.0,874.11,629.76
2016,6,8,13,45,793.0,179.0,2.65,30.0,932.5,843.13,610.49
2016,6,8,14,0,787.0,178.0,2.7,30.0,913.0,810.39,589.93
2016,6,8,14,15,779.5,176.5,2.7,29.5,887.0,774.4,567.88
2016,6,8,14,30,772.0,175.0,2.7,29.0,861.0,737.07,544.45
2016,6,8,14,45,758.0,174.5,2.7,29.0,827.0,694.9,515.14
2016,6,8,15,0,744.0,174.0,2.7,29.0,793.0,652.29,484.99
2016,6,8,15,15,731.0,171.0,2.7,29.0,754.5,605.34,451.31
2016,6,8,15,30,718.0,168.0,2.7,29.0,716.0,560.33,418.21
2016,6,8,15,45,700.5,164.0,2.7,29.0,672.0,512.18,382.07
2016,6,8,16,0,683.0,160.0,2.7,29.0,628.0,464.79,345.63
2016,6,8,16,15,661.5,154.5,2.6,28.5,580.5,415.34,307.3
2016,6,8,16,30,640.0,149.0,2.5,28.0,533.0,367.49,269.25
2016,6,8,16,45,616.5,141.0,2.4,28.0,483.5,318.56,229.21
2016,6,8,17,0,593.0,133.0,2.3,28.0,434.0,271.82,190.47
2016,6,8,17,15,557.5,125.0,2.15,27.5,382.5,224.81,152.32
2016,6,8,17,30,522.0,117.0,2.0,27.0,331.0,181.88,118.23
2016,6,8,17,45,478.0,106.5,1.85,26.5,280.5,138.94,86.44
2016,6,8,18,0,434.0,96.0,1.7,26.0,230.0,100.73,61.73
2016,6,8,18,15,371.0,83.5,1.6,25.5,181.5,65.43,44.56
2016,6,8,18,30,308.0,71.0,1.5,25.0,133.0,52.54,39.22
2016,6,8,18,45,227.5,54.0,1.4,24.5,92.0,40.91,28.89
2016,6,8,19,0,147.0,37.0,1.3,24.0,51.0,30.48,18.93
2016,6,8,19,15,73.5,18.5,1.35,24.0,25.5,15.65,0.0
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,73.5,16.0,1.0,21.5,22.5,35.84,0.0
2016,6,9,6,0,147.0,32.0,1.1,22.0,45.0,100.49,65.88
2016,6,9,6,15,237.0,47.5,1.0,22.5,85.5,158.02,117.4
2016,6,9,6,30,327.0,63.0,0.9,23.0,126.0,224.96,173.1
2016,6,9,6,45,399.0,73.5,0.85,23.5,174.5,286.17,223.5
2016,6,9,7,0,471.0,84.0,0.8,24.0,223.0,354.16,277.5
2016,6,9,7,15,518.5,92.0,1.0,24.5,274.0,415.12,325.21
2016,6,9,7,30,566.0,100.0,1.2,25.0,325.0,476.71,372.09
2016,6,9,7,45,604.5,105.5,1.4,25.5,377.5,532.62,413.52
2016,6,9,8,0,643.0,111.0,1.6,26.0,430.0,590.45,455.31
2016,6,9,8,15,669.0,116.0,1.7,26.5,481.0,640.05,489.56
2016,6,9,8,30,695.0,121.0,1.8,27.0,532.0,689.97,522.2
2016,6,9,8,45,716.0,125.0,1.95,27.5,580.0,734.7,551.0
2016,6,9,9,0,737.0,129.0,2.1,28.0,628.0,776.01,577.13
2016,6,9,9,15,752.5,132.5,2.2,28.0,672.0,813.98,601.56
2016,6,9,9,30,768.0,136.0,2.3,28.0,716.0,850.48,624.91
2016,6,9,9,45,780.5,138.5,2.4,28.5,755.0,881.45,643.22
2016,6,9,10,0,793.0,141.0,2.5,29.0,794.0,910.41,660.16
2016,6,9,10,15,802.0,143.0,2.6,29.0,827.5,933.26,674.44
2016,6,9,10,30,811.0,145.0,2.7,29.0,861.0,953.64,687.23
2016,6,9,10,45,818.0,146.5,2.8,29.0,888.0,968.91,696.82
2016,6,9,11,0,825.0,148.0,2.9,29.0,915.0,975.53,700.99
2016,6,9,11,15,829.5,149.5,2.95,29.0,934.5,982.82,705.37
2016,6,9,11,30,834.0,151.0,3.0,29.0,954.0,987.21,707.99
2016,6,9,11,45,838.5,150.0,3.1,29.5,967.0,986.2,706.26
2016,6,9,12,0,843.0,149.0,3.2,30.0,980.0,982.28,702.81
2016,6,9,12,15,844.0,149.5,3.25,30.0,984.0,973.5,697.39
2016,6,9,12,30,845.0,150.0,3.3,30.0,988.0,961.99,690.33
2016,6,9,12,45,844.0,150.0,3.35,30.0,984.5,945.53,680.15
2016,6,9,13,0,843.0,150.0,3.4,30.0,981.0,926.62,668.44
2016,6,9,13,15,840.0,149.5,3.4,30.0,969.5,902.97,653.36
2016,6,9,13,30,837.0,149.0,3.4,30.0,958.0,877.01,636.79
2016,6,9,13,45,833.0,147.5,3.4,30.0,939.5,847.06,617.55
2016,6,9,14,0,829.0,146.0,3.4,30.0,921.0,815.07,596.88
2016,6,9,14,15,822.5,144.5,3.35,30.0,895.0,779.21,573.27
2016,6,9,14,30,816.0,143.0,3.3,30.0,869.0,740.88,547.87
2016,6,9,14,45,788.5,152.5,3.3,30.0,831.5,696.83,517.78
2016,6,9,15,0,761.0,162.0,3.3,30.0,794.0,653.25,486.4
2016,6,9,15,15,748.5,158.5,3.25,29.5,756.0,607.9,454.37
2016,6,9,15,30,736.0,155.0,3.2,29.0,718.0,559.76,419.58
2016,6,9,15,45,717.0,152.5,3.2,29.0,674.0,511.38,382.96
2016,6,9,16,0,698.0,150.0,3.2,29.0,630.0,463.85,346.1
2016,6,9,16,15,677.0,145.0,3.1,29.0,582.5,414.34,306.84
2016,6,9,16,30,656.0,140.0,3.0,29.0,535.0,366.34,267.93
2016,6,9,16,45,627.0,135.0,2.95,29.0,484.5,317.44,227.92
2016,6,9,17,0,598.0,130.0,2.9,29.0,434.0,271.29,189.69
2016,6,9,17,15,563.0,122.5,2.7,28.5,382.5,224.53,151.65
2016,6,9,17,30,528.0,115.0,2.5,28.0,331.0,181.97,117.77
2016,6,9,17,45,483.0,105.0,2.35,27.5,280.5,138.99,85.96
2016,6,9,18,0,438.0,95.0,2.2,27.0,230.0,100.83,61.29
2016,6,9,18,15,375.0,82.5,2.05,26.5,182.0,65.26,43.86
2016,6,9,18,30,312.0,70.0,1.9,26.0,134.0,51.69,38.34
2016,6,9,18,45,232.0,53.5,1.75,25.5,93.0,40.45,28.39
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,28.59,17.39
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,15.66,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,41.95,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,114.49,75.11
2016,6,10,6,15,297.0,42.5,1.25,22.5,89.0,173.96,129.23
2016,6,10,6,30,395.0,55.0,1.4,23.0,131.0,246.02,189.69
2016,6,10,6,45,464.5,63.0,1.6,23.5,180.0,307.6,241.42
2016,6,10,7,0,534.0,71.0,1.8,24.0,229.0,375.29,296.58
2016,6,10,7,15,580.0,77.5,1.9,24.0,281.0,433.66,343.38
2016,6,10,7,30,626.0,84.0,2.0,24.0,333.0,495.26,391.29
2016,6,10,7,45,660.0,89.0,2.1,24.5,385.5,550.1,431.99
2016,6,10,8,0,694.0,94.0,2.2,25.0,438.0,606.47,472.62
2016,6,10,8,15,452.5,176.0,2.25,25.5,410.5,542.22,419.19
2016,6,10,8,30,211.0,258.0,2.3,26.0,383.0,443.36,339.73
2016,6,10,8,45,495.0,183.5,2.35,26.5,509.5,615.3,470.8
2016,6,10,9,0,779.0,109.0,2.4,27.0,636.0,789.34,591.62
2016,6,10,9,15,544.0,222.5,2.4,27.0,602.5,728.68,544.8
2016,6,10,9,30,309.0,336.0,2.4,27.0,569.0,643.39,477.9
2016,6,10,9,45,569.5,227.5,2.4,27.5,686.0,784.96,581.65
2016,6,10,10,0,830.0,119.0,2.4,28.0,803.0,916.03,666.53
2016,6,10,10,15,838.0,121.0,2.4,28.0,836.5,938.76,678.92
2016,6,10,10,30,846.0,123.0,2.4,28.0,870.0,958.91,690.67
2016,6,10,10,45,852.5,124.0,2.4,28.5,896.5,973.85,697.76
2016,6,10,11,0,859.0,125.0,2.4,29.0,923.0,985.96,703.15
2016,6,10,11,15,863.5,126.0,2.4,29.0,943.0,993.15,706.93
2016,6,10,11,30,868.0,127.0,2.4,29.0,963.0,997.34,708.98
2016,6,10,11,45,874.5,124.5,2.45,29.5,976.5,997.01,707.39
2016,6,10,12,0,881.0,122.0,2.5,30.0,990.0,993.65,704.06
2016,6,10,12,15,882.0,122.5,2.5,30.0,994.5,984.83,698.35
2016,6,10,12,30,883.0,123.0,2.5,30.0,999.0,973.13,690.97
2016,6,10,12,45,882.0,123.0,2.55,30.5,995.5,956.31,679.53
2016,6,10,13,0,881.0,123.0,2.6,31.0,992.0,936.87,666.52
2016,6,10,13,15,878.5,122.5,2.6,31.0,980.5,913.01,651.67
2016,6,10,13,30,876.0,122.0,2.6,31.0,969.0,886.68,635.25
2016,6,10,13,45,871.5,121.5,2.6,31.0,950.0,856.27,616.15
2016,6,10,14,0,867.0,121.0,2.6,31.0,931.0,823.73,595.6
2016,6,10,14,15,861.5,119.5,2.6,31.0,905.5,787.49,572.49
2016,6,10,14,30,856.0,118.0,2.6,31.0,880.0,749.5,548.03
2016,6,10,14,45,846.5,117.5,2.65,31.0,847.0,708.0,521.24
2016,6,10,15,0,837.0,117.0,2.7,31.0,814.0,665.4,492.13
2016,6,10,15,15,826.5,115.0,2.65,30.5,775.5,619.94,460.29
2016,6,10,15,30,816.0,113.0,2.6,30.0,737.0,573.9,427.17
2016,6,10,15,45,798.0,112.5,2.6,30.0,692.5,521.57,388.0
2016,6,10,16,0,780.0,112.0,2.6,30.0,648.0,472.84,350.37
2016,6,10,16,15,762.0,108.5,2.5,30.0,600.0,422.25,310.25
2016,6,10,16,30,744.0,105.0,2.4,30.0,552.0,372.73,270.02
2016,6,10,16,45,713.0,103.5,2.35,30.0,500.5,318.93,226.14
2016,6,10,17,0,682.0,102.0,2.3,30.0,449.0,270.76,186.06
2016,6,10,17,15,649.5,96.5,2.15,29.5,397.0,221.84,145.9
2016,6,10,17,30,617.0,91.0,2.0,29.0,345.0,176.3,109.25
2016,6,10,17,45,562.5,86.0,1.85,28.5,292.0,132.11,76.81
2016,6,10,18,0,508.0,81.0,1.7,28.0,239.0,93.92,52.98
2016,6,10,18,15,445.0,71.5,1.55,27.5,190.0,57.7,36.49
2016,6,10,18,30,382.0,62.0,1.4,27.0,141.0,45.35,32.85
2016,6,10,18,45,287.0,49.0,1.3,26.5,98.5,36.79,25.22
2016,6,10,19,0,192.0,36.0,1.2,26.0,56.0,27.74,16.68
2016,6,10,19,15,96.0,18.0,1.2,25.5,28.0,13.98,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.5,1.75,22.5,21.0,31.11,0.0
2016,6,11,6,0,109.0,33.0,2.0,23.0,42.0,83.26,53.68
2016,6,11,6,15,194.0,50.0,2.2,23.5,81.5,144.95,107.51
2016,6,11,6,30,279.0,67.0,2.4,24.0,121.0,209.23,161.35
2016,6,11,6,45,350.5,79.0,2.6,24.5,168.5,269.51,211.74
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,336.55,266.43
2016,6,11,7,15,211.0,93.5,2.9,25.0,156.0,229.1,181.91
2016,6,11,7,30,0.0,96.0,3.0,25.0,96.0,94.12,70.88
2016,6,11,7,45,52.0,152.5,3.1,25.5,178.5,193.17,150.65
2016,6,11,8,0,104.0,209.0,3.2,26.0,261.0,293.65,228.83
2016,6,11,8,15,378.5,172.5,3.25,26.0,390.5,483.37,378.17
2016,6,11,8,30,653.0,136.0,3.3,26.0,520.0,673.78,521.17
2016,6,11,8,45,670.5,142.5,3.35,26.5,567.0,717.01,548.36
2016,6,11,9,0,688.0,149.0,3.4,27.0,614.0,759.49,575.49
2016,6,11,9,15,704.5,153.0,3.4,27.0,658.0,797.34,599.97
2016,6,11,9,30,721.0,157.0,3.4,27.0,702.0,833.92,623.39
2016,6,11,9,45,451.5,278.5,3.45,27.5,626.0,727.12,542.44
2016,6,11,10,0,182.0,400.0,3.5,28.0,550.0,592.05,438.07
2016,6,11,10,15,465.0,291.0,3.5,28.0,696.0,766.21,568.47
2016,6,11,10,30,748.0,182.0,3.5,28.0,842.0,930.86,682.1
2016,6,11,10,45,746.5,190.5,3.55,28.5,866.5,944.11,687.63
2016,6,11,11,0,745.0,199.0,3.6,29.0,891.0,954.53,692.54
2016,6,11,11,15,750.5,200.5,3.6,29.0,910.5,962.08,696.76
2016,6,11,11,30,756.0,202.0,3.6,29.0,930.0,966.92,699.33
2016,6,11,11,45,516.5,344.0,3.6,29.5,845.0,870.07,629.22
2016,6,11,12,0,277.0,486.0,3.6,30.0,760.0,764.19,549.26
2016,6,11,12,15,515.0,349.5,3.55,30.0,860.5,858.01,620.55
2016,6,11,12,30,753.0,213.0,3.5,30.0,961.0,939.35,677.84
2016,6,11,12,45,467.5,359.0,3.5,30.0,823.0,798.78,578.42
2016,6,11,13,0,182.0,505.0,3.5,30.0,685.0,659.43,475.41
2016,6,11,13,15,307.5,461.5,3.45,30.0,761.0,723.39,523.53
2016,6,11,13,30,433.0,418.0,3.4,30.0,837.0,779.84,564.56
2016,6,11,13,45,586.0,311.0,3.4,30.0,866.0,792.3,577.8
2016,6,11,14,0,739.0,204.0,3.4,30.0,895.0,796.79,584.92
2016,6,11,14,15,516.5,313.0,3.35,30.0,789.5,696.84,511.42
2016,6,11,14,30,294.0,422.0,3.3,30.0,684.0,610.17,446.03
2016,6,11,14,45,482.0,318.0,3.25,30.0,728.0,631.99,466.31
2016,6,11,15,0,670.0,214.0,3.2,30.0,772.0,639.4,474.9
2016,6,11,15,15,656.5,209.5,3.15,30.0,734.5,595.93,443.21
2016,6,11,15,30,643.0,205.0,3.1,30.0,697.0,552.59,411.29
2016,6,11,15,45,624.5,199.5,3.05,30.0,654.5,506.03,376.43
2016,6,11,16,0,606.0,194.0,3.0,30.0,612.0,460.48,341.59
2016,6,11,16,15,583.5,187.5,2.9,29.5,565.5,413.52,305.6
2016,6,11,16,30,561.0,181.0,2.8,29.0,519.0,368.63,270.37
2016,6,11,16,45,534.0,172.0,2.7,29.0,470.0,321.38,232.38
2016,6,11,17,0,507.0,163.0,2.6,29.0,421.0,276.67,196.04
2016,6,11,17,15,470.5,152.5,2.4,28.5,371.0,231.23,159.89
2016,6,11,17,30,434.0,142.0,2.2,28.0,321.0,189.59,127.39
2016,6,11,17,45,388.5,128.5,2.05,28.0,271.5,148.25,96.84
2016,6,11,18,0,343.0,115.0,1.9,28.0,222.0,111.81,72.66
2016,6,11,18,15,284.5,98.0,1.8,27.5,175.0,81.41,56.96
2016,6,11,18,30,226.0,81.0,1.7,27.0,128.0,63.64,48.23
2016,6,11,18,45,155.5,60.0,1.65,26.5,88.0,48.13,34.69
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,32.02,20.16
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,17.46,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
