Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,29.78,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,79.75,50.95
2016,6,12,6,15,183.0,50.5,2.45,24.0,80.0,135.13,99.77
2016,6,12,6,30,263.0,69.0,2.5,24.0,119.0,204.74,157.9
2016,6,12,6,45,333.0,81.5,2.65,24.5,166.0,264.06,207.44
2016,6,12,7,0,403.0,94.0,2.8,25.0,213.0,329.99,261.19
2016,6,12,7,15,388.5,114.0,2.9,25.0,247.5,362.63,287.67
2016,6,12,7,30,374.0,134.0,3.0,25.0,282.0,393.1,311.46
2016,6,12,7,45,248.0,172.0,3.1,25.5,276.5,360.05,283.31
2016,6,12,8,0,122.0,210.0,3.2,26.0,271.0,315.34,245.36
2016,6,12,8,15,238.5,220.5,3.25,26.5,355.5,424.41,329.6
2016,6,12,8,30,355.0,231.0,3.3,27.0,440.0,533.71,411.02
2016,6,12,8,45,199.0,253.5,3.35,27.5,373.0,433.5,331.69
2016,6,12,9,0,43.0,276.0,3.4,28.0,306.0,322.11,243.15
2016,6,12,9,15,28.5,261.0,3.4,28.0,281.5,292.71,220.49
2016,6,12,9,30,14.0,246.0,3.4,28.0,257.0,256.03,192.08
2016,6,12,9,45,229.0,283.5,3.4,28.5,472.0,517.71,390.56
2016,6,12,10,0,444.0,321.0,3.4,29.0,687.0,772.01,569.68
2016,6,12,10,15,369.5,368.5,3.35,29.0,682.0,748.0,548.06
2016,6,12,10,30,295.0,416.0,3.3,29.0,677.0,727.92,530.77
2016,6,12,10,45,359.5,403.0,3.3,29.5,730.5,778.1,565.04
2016,6,12,11,0,424.0,390.0,3.3,30.0,784.0,834.4,602.2
2016,6,12,11,15,440.0,403.0,3.3,30.0,820.0,861.7,619.35
2016,6,12,11,30,456.0,416.0,3.3,30.0,856.0,887.13,635.41
2016,6,12,11,45,452.5,425.5,3.35,30.0,866.5,887.64,635.21
2016,6,12,12,0,449.0,435.0,3.4,30.0,877.0,886.22,634.01
2016,6,12,12,15,318.5,471.5,3.35,30.0,786.0,783.43,562.11
2016,6,12,12,30,188.0,508.0,3.3,30.0,695.0,682.56,490.65
2016,6,12,12,45,235.5,497.0,3.3,30.0,730.5,709.94,511.24
2016,6,12,13,0,283.0,486.0,3.3,30.0,766.0,735.43,529.64
2016,6,12,13,15,297.0,475.5,3.3,30.0,766.0,727.35,524.63
2016,6,12,13,30,311.0,465.0,3.3,30.0,766.0,718.01,518.97
2016,6,12,13,45,380.0,429.0,3.3,30.5,789.0,730.34,528.53
2016,6,12,14,0,449.0,393.0,3.3,31.0,812.0,736.3,533.49
2016,6,12,14,15,290.5,416.5,3.25,30.5,685.5,616.82,449.39
2016,6,12,14,30,132.0,440.0,3.2,30.0,559.0,508.78,371.69
2016,6,12,14,45,208.0,415.0,3.2,30.0,593.0,531.92,390.56
2016,6,12,15,0,284.0,390.0,3.2,30.0,627.0,545.07,401.38
2016,6,12,15,15,417.5,322.5,3.15,30.0,652.5,549.95,407.08
2016,6,12,15,30,551.0,255.0,3.1,30.0,678.0,545.76,405.27
2016,6,12,15,45,400.5,282.5,3.05,30.0,580.5,462.1,343.01
2016,6,12,16,0,250.0,310.0,3.0,30.0,483.0,395.17,293.13
2016,6,12,16,15,243.5,288.0,2.9,29.5,446.0,358.47,266.36
2016,6,12,16,30,237.0,266.0,2.8,29.0,409.0,326.87,242.74
2016,6,12,16,45,322.5,223.0,2.7,29.0,398.5,299.83,220.12
2016,6,12,17,0,408.0,180.0,2.6,29.0,388.0,264.19,189.29
2016,6,12,17,15,423.0,159.0,2.4,28.5,353.5,226.56,158.0
2016,6,12,17,30,438.0,138.0,2.2,28.0,319.0,187.49,125.64
2016,6,12,17,45,398.0,124.0,2.05,28.0,270.5,146.19,94.8
2016,6,12,18,0,358.0,110.0,1.9,28.0,222.0,109.22,69.98
2016,6,12,18,15,298.0,94.5,1.85,27.5,175.5,75.02,51.44
2016,6,12,18,30,238.0,79.0,1.8,27.0,129.0,62.2,47.04
2016,6,12,18,45,170.0,59.0,1.75,26.5,89.5,47.4,34.1
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,32.03,20.23
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,16.48,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.5,2.9,24.0,21.5,32.02,0.0
2016,6,13,6,0,116.0,33.0,3.0,24.0,43.0,85.51,54.81
2016,6,13,6,15,206.0,49.5,3.15,24.5,83.0,148.67,109.92
2016,6,13,6,30,296.0,66.0,3.3,25.0,123.0,215.02,165.43
2016,6,13,6,45,383.0,74.5,3.5,25.5,172.5,279.24,219.07
2016,6,13,7,0,470.0,83.0,3.7,26.0,222.0,354.59,280.41
2016,6,13,7,15,518.5,91.5,3.75,26.0,273.5,413.81,328.18
2016,6,13,7,30,567.0,100.0,3.8,26.0,325.0,476.52,377.36
2016,6,13,7,45,413.0,150.0,3.85,26.5,327.0,452.0,355.52
2016,6,13,8,0,259.0,200.0,3.9,27.0,329.0,408.05,318.2
2016,6,13,8,15,488.5,156.0,3.85,27.5,432.0,546.04,425.1
2016,6,13,8,30,718.0,112.0,3.8,28.0,535.0,696.74,534.83
2016,6,13,8,45,564.0,187.5,3.8,28.5,537.5,675.36,514.14
2016,6,13,9,0,410.0,263.0,3.8,29.0,540.0,644.29,485.56
2016,6,13,9,15,291.0,310.5,3.75,29.0,514.0,593.79,445.38
2016,6,13,9,30,172.0,358.0,3.7,29.0,488.0,534.76,398.72
2016,6,13,9,45,496.0,241.5,3.7,29.5,644.0,728.53,543.84
2016,6,13,10,0,820.0,125.0,3.7,30.0,800.0,912.64,668.21
2016,6,13,10,15,828.0,126.5,3.65,30.0,833.0,934.71,680.01
2016,6,13,10,30,836.0,128.0,3.6,30.0,866.0,954.26,691.33
2016,6,13,10,45,501.0,298.0,3.6,30.5,744.0,815.7,593.48
2016,6,13,11,0,166.0,468.0,3.6,31.0,622.0,645.84,465.96
2016,6,13,11,15,510.5,301.5,3.55,31.0,790.0,828.96,602.05
2016,6,13,11,30,855.0,135.0,3.5,31.0,958.0,992.74,710.76
2016,6,13,11,45,856.5,136.0,3.5,31.5,970.0,990.99,706.49
2016,6,13,12,0,858.0,137.0,3.5,32.0,982.0,986.25,701.75
2016,6,13,12,15,592.5,305.5,3.5,32.0,890.5,889.83,637.14
2016,6,13,12,30,327.0,474.0,3.5,32.0,799.0,785.63,559.76
2016,6,13,12,45,262.5,489.0,3.5,32.0,749.5,729.14,520.93
2016,6,13,13,0,198.0,504.0,3.5,32.0,700.0,673.59,482.0
2016,6,13,13,15,523.5,321.0,3.5,32.0,830.0,786.24,569.08
2016,6,13,13,30,849.0,138.0,3.5,32.0,960.0,879.24,634.48
2016,6,13,13,45,842.5,138.5,3.5,32.0,940.5,848.88,614.25
2016,6,13,14,0,836.0,139.0,3.5,32.0,921.0,816.57,593.52
2016,6,13,14,15,468.0,285.5,3.5,32.0,721.5,634.31,464.9
2016,6,13,14,30,100.0,432.0,3.5,32.0,522.0,480.7,348.84
2016,6,13,14,45,187.0,412.5,3.5,32.0,572.0,515.03,375.96
2016,6,13,15,0,274.0,393.0,3.5,32.0,622.0,541.34,396.1
2016,6,13,15,15,350.0,346.5,3.4,31.5,624.5,532.78,391.98
2016,6,13,15,30,426.0,300.0,3.3,31.0,627.0,513.86,380.03
2016,6,13,15,45,390.0,293.5,3.25,31.0,579.0,470.22,347.73
2016,6,13,16,0,354.0,287.0,3.2,31.0,531.0,425.93,314.8
2016,6,13,16,15,383.5,256.0,3.05,30.5,503.0,392.17,289.65
2016,6,13,16,30,413.0,225.0,2.9,30.0,475.0,351.23,258.16
2016,6,13,16,45,340.5,216.5,2.8,30.0,410.0,300.75,219.67
2016,6,13,17,0,268.0,208.0,2.7,30.0,345.0,253.28,183.95
2016,6,13,17,15,251.5,185.0,2.5,29.5,302.5,214.06,153.64
2016,6,13,17,30,235.0,162.0,2.3,29.0,260.0,176.73,124.89
2016,6,13,17,45,215.5,141.0,2.15,29.0,220.5,142.55,99.08
2016,6,13,18,0,196.0,120.0,2.0,29.0,181.0,110.62,76.28
2016,6,13,18,15,167.5,99.0,1.95,28.5,144.0,80.8,57.29
2016,6,13,18,30,139.0,78.0,1.9,28.0,107.0,65.0,49.18
2016,6,13,18,45,99.0,57.5,1.9,27.5,75.0,48.84,35.16
2016,6,13,19,0,59.0,37.0,1.9,27.0,43.0,32.24,20.34
2016,6,13,19,15,29.5,18.5,2.05,27.0,21.5,16.7,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,24.0,20.5,28.6,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,77.45,49.29
2016,6,14,6,15,176.0,51.0,3.3,24.0,80.5,133.12,98.28
2016,6,14,6,30,261.0,69.0,3.4,24.0,120.0,203.67,157.28
2016,6,14,6,45,319.5,84.5,3.55,24.5,166.0,260.92,205.35
2016,6,14,7,0,378.0,100.0,3.7,25.0,212.0,323.6,256.69
2016,6,14,7,15,189.0,106.5,3.75,25.0,162.5,231.73,183.93
2016,6,14,7,30,0.0,113.0,3.8,25.0,113.0,112.04,85.34
2016,6,14,7,45,0.5,131.0,3.9,25.5,131.5,130.34,99.61
2016,6,14,8,0,1.0,149.0,4.0,26.0,150.0,148.63,113.5
2016,6,14,8,15,0.5,144.0,3.9,26.0,144.5,142.27,108.03
2016,6,14,8,30,0.0,139.0,3.8,26.0,139.0,136.28,102.93
2016,6,14,8,45,22.5,208.5,3.7,26.5,224.0,225.46,172.27
2016,6,14,9,0,45.0,278.0,3.6,27.0,309.0,326.0,247.87
2016,6,14,9,15,40.5,291.0,3.45,27.5,320.0,335.58,253.25
2016,6,14,9,30,36.0,304.0,3.3,28.0,331.0,344.81,258.6
2016,6,14,9,45,42.0,329.0,3.15,28.5,362.5,376.22,280.46
2016,6,14,10,0,48.0,354.0,3.0,29.0,394.0,407.56,301.84
2016,6,14,10,15,44.5,364.5,2.95,29.0,403.0,414.32,305.8
2016,6,14,10,30,41.0,375.0,2.9,29.0,412.0,420.79,309.68
2016,6,14,10,45,38.0,380.0,2.85,29.5,414.5,421.77,309.11
2016,6,14,11,0,35.0,385.0,2.8,30.0,417.0,422.56,308.48
2016,6,14,11,15,55.5,423.5,2.9,30.0,476.5,480.91,350.06
2016,6,14,11,30,76.0,462.0,3.0,30.0,536.0,538.65,390.42
2016,6,14,11,45,73.0,466.0,3.1,30.5,537.5,537.21,388.22
2016,6,14,12,0,70.0,470.0,3.2,31.0,539.0,535.46,386.14
2016,6,14,12,15,217.5,460.5,3.35,31.0,676.5,670.93,484.21
2016,6,14,12,30,365.0,451.0,3.5,31.0,814.0,799.95,574.34
2016,6,14,12,45,363.5,450.5,3.7,31.5,811.0,787.83,565.08
2016,6,14,13,0,362.0,450.0,3.9,32.0,808.0,774.69,556.01
2016,6,14,13,15,190.5,388.5,4.0,32.0,577.0,548.81,399.27
2016,6,14,13,30,19.0,327.0,4.1,32.0,346.0,332.19,241.67
2016,6,14,13,45,51.5,389.5,4.25,32.0,438.0,416.69,303.94
2016,6,14,14,0,84.0,452.0,4.4,32.0,530.0,498.09,362.17
2016,6,14,14,15,199.5,434.5,4.4,32.0,614.0,564.96,412.24
2016,6,14,14,30,315.0,417.0,4.4,32.0,698.0,622.16,454.57
2016,6,14,14,45,317.5,399.0,4.45,32.0,673.0,592.22,433.85
2016,6,14,15,0,320.0,381.0,4.5,32.0,648.0,561.66,412.79
2016,6,14,15,15,278.0,370.5,4.45,31.5,594.5,509.33,375.9
2016,6,14,15,30,236.0,360.0,4.4,31.0,541.0,464.43,343.91
2016,6,14,15,45,504.0,237.0,4.4,31.0,594.0,477.93,356.51
2016,6,14,16,0,772.0,114.0,4.4,31.0,647.0,473.86,353.16
2016,6,14,16,15,754.0,110.5,4.25,30.5,599.5,423.7,313.47
2016,6,14,16,30,736.0,107.0,4.1,30.0,552.0,374.6,273.75
2016,6,14,16,45,710.0,103.5,4.0,30.0,501.5,321.06,229.54
2016,6,14,17,0,684.0,100.0,3.9,30.0,451.0,272.67,188.78
2016,6,14,17,15,651.5,95.0,3.6,29.5,399.0,224.0,148.39
2016,6,14,17,30,619.0,90.0,3.3,29.0,347.0,178.68,111.53
2016,6,14,17,45,574.0,83.5,3.05,29.0,295.5,134.05,77.73
2016,6,14,18,0,529.0,77.0,2.8,29.0,244.0,94.35,51.82
2016,6,14,18,15,466.0,68.5,2.65,28.5,194.5,57.59,34.57
2016,6,14,18,30,403.0,60.0,2.5,28.0,145.0,43.39,31.07
2016,6,14,18,45,309.5,48.0,2.4,27.5,102.5,35.85,24.37
2016,6,14,19,0,216.0,36.0,2.3,27.0,60.0,27.61,16.66
2016,6,14,19,15,108.0,18.0,2.4,27.0,30.0,13.91,0.0
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.5,22.19,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,37.0,57.11,35.23
2016,6,15,6,15,111.0,56.0,3.15,24.5,75.0,110.58,81.05
2016,6,15,6,30,178.0,79.0,3.3,25.0,113.0,175.09,134.38
2016,6,15,6,45,251.0,95.0,3.5,25.5,159.5,234.46,183.58
2016,6,15,7,0,324.0,111.0,3.7,26.0,206.0,301.01,237.74
2016,6,15,7,15,375.0,124.0,3.8,26.0,255.5,365.86,289.7
2016,6,15,7,30,426.0,137.0,3.9,26.0,305.0,427.92,338.47
2016,6,15,7,45,483.5,140.5,4.05,26.5,358.0,487.29,383.78
2016,6,15,8,0,541.0,144.0,4.2,27.0,411.0,550.58,430.96
2016,6,15,8,15,570.5,151.0,4.3,27.5,461.0,604.48,469.48
2016,6,15,8,30,600.0,158.0,4.4,28.0,511.0,655.79,505.38
2016,6,15,8,45,644.0,153.5,4.5,28.5,562.0,706.78,540.74
2016,6,15,9,0,688.0,149.0,4.6,29.0,613.0,758.68,574.95
2016,6,15,9,15,705.0,153.0,4.6,29.0,657.0,797.04,599.95
2016,6,15,9,30,722.0,157.0,4.6,29.0,701.0,834.17,623.96
2016,6,15,9,45,751.0,151.0,4.7,29.5,744.0,866.8,644.04
2016,6,15,10,0,780.0,145.0,4.8,30.0,787.0,901.79,665.62
2016,6,15,10,15,790.0,147.0,4.8,30.0,820.5,925.55,680.23
2016,6,15,10,30,800.0,149.0,4.8,30.0,854.0,946.91,693.32
2016,6,15,10,45,816.0,145.0,4.85,30.5,883.5,965.34,703.43
2016,6,15,11,0,832.0,141.0,4.9,31.0,913.0,975.59,708.21
2016,6,15,11,15,836.5,142.0,4.85,31.0,933.0,982.72,711.79
2016,6,15,11,30,841.0,143.0,4.8,31.0,953.0,986.93,713.58
2016,6,15,11,45,851.5,138.5,4.8,31.5,968.0,988.75,712.83
2016,6,15,12,0,862.0,134.0,4.8,32.0,983.0,987.63,710.31
2016,6,15,12,15,863.0,134.5,4.7,32.0,987.5,979.08,703.78
2016,6,15,12,30,864.0,135.0,4.6,32.0,992.0,967.72,695.9
2016,6,15,12,45,864.5,134.0,4.55,32.5,989.5,951.79,683.97
2016,6,15,13,0,865.0,133.0,4.5,33.0,987.0,933.29,670.51
2016,6,15,13,15,862.5,132.5,4.4,33.0,976.0,909.95,655.11
2016,6,15,13,30,860.0,132.0,4.3,33.0,965.0,884.2,638.19
2016,6,15,13,45,855.5,131.0,4.2,33.0,946.5,853.95,618.32
2016,6,15,14,0,851.0,130.0,4.1,33.0,928.0,821.6,597.05
2016,6,15,14,15,845.5,128.5,4.0,33.0,902.5,786.07,573.59
2016,6,15,14,30,840.0,127.0,3.9,33.0,877.0,748.8,548.87
2016,6,15,14,45,831.5,126.0,3.8,33.0,844.5,708.3,521.81
2016,6,15,15,0,823.0,125.0,3.7,33.0,812.0,666.65,492.45
2016,6,15,15,15,812.5,122.5,3.6,33.0,774.0,621.45,459.67
2016,6,15,15,30,802.0,120.0,3.5,33.0,736.0,572.82,423.89
2016,6,15,15,45,787.5,117.5,3.45,33.0,693.0,524.24,387.39
2016,6,15,16,0,773.0,115.0,3.4,33.0,650.0,475.94,350.21
2016,6,15,16,15,755.0,112.0,3.25,32.5,602.5,426.18,311.57
2016,6,15,16,30,737.0,109.0,3.1,32.0,555.0,377.49,272.73
2016,6,15,16,45,714.5,104.0,3.0,32.0,505.0,326.78,231.18
2016,6,15,17,0,692.0,99.0,2.9,32.0,455.0,274.74,188.17
2016,6,15,17,15,660.5,94.0,2.7,31.5,403.0,225.87,148.06
2016,6,15,17,30,629.0,89.0,2.5,31.0,351.0,180.23,111.27
2016,6,15,17,45,588.5,82.0,2.3,30.5,299.5,135.16,77.41
2016,6,15,18,0,548.0,75.0,2.1,30.0,248.0,94.55,50.93
2016,6,15,18,15,486.0,67.0,2.05,29.0,198.5,57.18,33.59
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,42.41,30.25
2016,6,15,18,45,334.5,47.5,1.95,27.5,105.5,35.54,24.12
2016,6,15,19,0,245.0,36.0,1.9,27.0,62.0,27.6,16.69
2016,6,15,19,15,122.5,18.0,2.05,26.5,31.0,13.9,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,31.94,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,85.54,54.4
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,149.35,110.36
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,216.72,166.78
2016,6,16,6,45,389.5,74.0,4.05,25.5,173.0,281.16,220.73
2016,6,16,7,0,478.0,82.0,4.2,26.0,223.0,356.94,282.58
2016,6,16,7,15,527.0,90.0,4.2,26.0,274.5,416.2,330.53
2016,6,16,7,30,576.0,98.0,4.2,26.0,326.0,478.99,379.9
2016,6,16,7,45,626.5,99.5,4.25,26.5,381.0,538.6,425.04
2016,6,16,8,0,677.0,101.0,4.3,27.0,436.0,601.09,471.07
2016,6,16,8,15,702.5,105.5,4.3,27.5,487.0,651.1,505.74
2016,6,16,8,30,728.0,110.0,4.3,28.0,538.0,698.86,537.32
2016,6,16,8,45,755.0,110.5,4.35,28.5,588.0,745.94,567.97
2016,6,16,9,0,782.0,111.0,4.4,29.0,638.0,792.72,597.89
2016,6,16,9,15,796.0,114.0,4.4,29.5,682.5,830.34,620.84
2016,6,16,9,30,810.0,117.0,4.4,30.0,727.0,866.33,642.45
2016,6,16,9,45,824.0,117.5,4.45,30.5,767.0,892.31,657.29
2016,6,16,10,0,838.0,118.0,4.5,31.0,807.0,921.75,674.44
2016,6,16,10,15,846.5,119.5,4.5,31.0,840.5,944.78,688.38
2016,6,16,10,30,855.0,121.0,4.5,31.0,874.0,965.25,700.69
2016,6,16,10,45,862.5,121.0,4.55,31.5,901.5,980.48,708.45
2016,6,16,11,0,870.0,121.0,4.6,32.0,929.0,992.89,714.47
2016,6,16,11,15,874.0,122.0,4.6,32.0,949.0,999.92,718.28
2016,6,16,11,30,878.0,123.0,4.6,32.0,969.0,1003.92,720.28
2016,6,16,11,45,880.0,124.0,4.6,32.5,981.0,1002.86,717.68
2016,6,16,12,0,882.0,125.0,4.6,33.0,993.0,998.73,713.26
2016,6,16,12,15,882.5,125.0,4.6,33.0,997.5,989.15,706.91
2016,6,16,12,30,883.0,125.0,4.6,33.0,1002.0,976.72,698.84
2016,6,16,12,45,882.0,125.0,4.6,33.0,998.5,960.13,688.18
2016,6,16,13,0,881.0,125.0,4.6,33.0,995.0,940.94,675.91
2016,6,16,13,15,878.5,124.5,4.55,33.0,984.0,917.32,660.57
2016,6,16,13,30,876.0,124.0,4.5,33.0,973.0,891.24,643.66
2016,6,16,13,45,872.5,123.0,4.45,33.0,954.5,861.46,624.3
2016,6,16,14,0,869.0,122.0,4.4,33.0,936.0,829.48,603.45
2016,6,16,14,15,863.5,120.5,4.35,33.0,910.5,793.39,579.77
2016,6,16,14,30,858.0,119.0,4.3,33.0,885.0,755.54,554.78
2016,6,16,14,45,844.0,121.0,4.25,33.0,851.0,713.22,526.57
2016,6,16,15,0,830.0,123.0,4.2,33.0,817.0,670.13,496.38
2016,6,16,15,15,819.0,121.0,4.1,33.0,778.5,624.79,463.37
2016,6,16,15,30,808.0,119.0,4.0,33.0,740.0,576.04,427.35
2016,6,16,15,45,794.0,116.5,3.95,33.0,697.0,527.46,390.7
2016,6,16,16,0,780.0,114.0,3.9,33.0,654.0,479.11,353.32
2016,6,16,16,15,762.0,110.5,3.75,32.5,606.5,428.55,313.99
2016,6,16,16,30,744.0,107.0,3.6,32.0,559.0,379.06,274.42
2016,6,16,16,45,719.0,103.5,3.5,32.0,508.0,328.5,232.86
2016,6,16,17,0,694.0,100.0,3.4,32.0,457.0,276.83,190.04
2016,6,16,17,15,662.0,95.0,3.15,31.5,405.0,227.71,149.66
2016,6,16,17,30,630.0,90.0,2.9,31.0,353.0,181.88,112.65
2016,6,16,17,45,584.5,84.0,2.7,30.5,300.5,136.96,79.01
2016,6,16,18,0,539.0,78.0,2.5,30.0,248.0,97.03,53.1
2016,6,16,18,15,476.5,69.5,2.35,29.5,198.5,59.64,35.35
2016,6,16,18,30,414.0,61.0,2.2,29.0,149.0,44.17,31.59
2016,6,16,18,45,320.5,49.0,2.1,28.5,105.5,36.59,24.89
2016,6,16,19,0,227.0,37.0,2.0,28.0,62.0,28.39,17.27
2016,6,16,19,15,113.5,18.5,2.1,27.5,31.0,14.29,0.44
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,23.5,23.0,37.91,0.0
2016,6,17,6,0,164.0,32.0,3.2,24.0,46.0,105.68,67.77
2016,6,17,6,15,264.0,46.5,3.35,24.0,88.0,166.07,122.89
2016,6,17,6,30,364.0,61.0,3.5,24.0,130.0,237.04,182.98
2016,6,17,6,45,456.5,66.5,3.65,24.5,182.0,306.16,241.0
2016,6,17,7,0,549.0,72.0,3.8,25.0,234.0,382.51,303.55
2016,6,17,7,15,596.0,79.0,3.8,25.5,286.5,442.63,351.58
2016,6,17,7,30,643.0,86.0,3.8,26.0,339.0,506.08,400.53
2016,6,17,7,45,689.0,87.0,3.85,26.5,394.5,564.84,444.69
2016,6,17,8,0,735.0,88.0,3.9,27.0,450.0,624.03,487.79
2016,6,17,8,15,758.5,91.5,3.9,27.5,502.0,673.87,521.12
2016,6,17,8,30,782.0,95.0,3.9,28.0,554.0,723.66,553.72
2016,6,17,8,45,805.5,95.5,3.9,28.5,604.5,769.73,583.03
2016,6,17,9,0,829.0,96.0,3.9,29.0,655.0,810.25,608.0
2016,6,17,9,15,842.0,98.5,3.85,29.5,699.5,847.86,630.41
2016,6,17,9,30,855.0,101.0,3.8,30.0,744.0,883.71,651.33
2016,6,17,9,45,867.5,101.5,3.8,30.5,784.5,914.97,669.18
2016,6,17,10,0,880.0,102.0,3.8,31.0,825.0,944.06,685.48
2016,6,17,10,15,887.5,103.5,3.75,31.0,859.0,967.04,698.82
2016,6,17,10,30,895.0,105.0,3.7,31.0,893.0,987.31,710.43
2016,6,17,10,45,901.0,105.0,3.7,31.5,920.0,1001.69,717.16
2016,6,17,11,0,907.0,105.0,3.7,32.0,947.0,1013.1,722.09
2016,6,17,11,15,910.5,106.0,3.65,32.0,967.0,1019.99,725.38
2016,6,17,11,30,914.0,107.0,3.6,32.0,987.0,1023.73,726.81
2016,6,17,11,45,917.0,106.5,3.55,32.5,999.5,1022.29,723.6
2016,6,17,12,0,920.0,106.0,3.5,33.0,1012.0,1017.68,718.56
2016,6,17,12,15,920.0,106.0,3.4,33.0,1016.0,1007.49,711.26
2016,6,17,12,30,920.0,106.0,3.3,33.0,1020.0,994.32,702.22
2016,6,17,12,45,919.0,106.0,3.25,33.5,1016.5,977.34,689.83
2016,6,17,13,0,918.0,106.0,3.2,34.0,1013.0,957.6,675.84
2016,6,17,13,15,915.5,105.5,3.15,34.0,1001.5,933.3,660.44
2016,6,17,13,30,913.0,105.0,3.1,34.0,990.0,906.41,643.43
2016,6,17,13,45,909.0,104.5,3.05,34.0,971.0,875.74,623.99
2016,6,17,14,0,905.0,104.0,3.0,34.0,952.0,842.79,603.05
2016,6,17,14,15,899.5,102.5,2.95,34.0,925.5,805.59,579.25
2016,6,17,14,30,894.0,101.0,2.9,34.0,899.0,766.52,554.09
2016,6,17,14,45,886.0,100.0,2.85,34.0,866.5,724.45,526.74
2016,6,17,15,0,878.0,99.0,2.8,34.0,834.0,681.07,497.99
2016,6,17,15,15,868.0,97.0,2.75,34.0,795.0,634.41,464.84
2016,6,17,15,30,858.0,95.0,2.7,34.0,756.0,587.03,430.44
2016,6,17,15,45,846.0,93.0,2.7,34.0,712.5,538.08,394.21
2016,6,17,16,0,834.0,91.0,2.7,34.0,669.0,489.01,356.9
2016,6,17,16,15,818.0,88.5,2.6,33.5,621.0,437.86,317.54
2016,6,17,16,30,802.0,86.0,2.5,33.0,573.0,383.38,274.67
2016,6,17,16,45,781.5,82.5,2.45,33.0,522.0,331.38,232.14
2016,6,17,17,0,761.0,79.0,2.4,33.0,471.0,281.04,190.2
2016,6,17,17,15,732.5,75.0,2.25,32.5,418.5,230.29,148.38
2016,6,17,17,30,704.0,71.0,2.1,32.0,366.0,182.43,109.56
2016,6,17,17,45,665.5,66.0,2.0,31.5,313.0,135.5,74.11
2016,6,17,18,0,627.0,61.0,1.9,31.0,260.0,89.76,43.89
2016,6,17,18,15,569.5,55.0,1.75,30.0,209.0,49.93,25.83
2016,6,17,18,30,512.0,49.0,1.6,29.0,158.0,33.6,22.73
2016,6,17,18,45,421.0,40.0,1.5,28.5,113.0,28.6,18.26
2016,6,17,19,0,330.0,31.0,1.4,28.0,68.0,23.24,13.15
2016,6,17,19,15,165.0,15.5,1.45,27.5,34.0,11.35,0.0
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,34.75,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,98.28,62.59
2016,6,18,6,15,237.5,47.0,2.45,24.5,84.5,156.75,115.49
2016,6,18,6,30,334.0,62.0,2.5,25.0,125.0,225.42,172.89
2016,6,18,6,45,408.5,72.0,2.65,25.5,174.0,287.25,224.59
2016,6,18,7,0,483.0,82.0,2.8,26.0,223.0,358.95,282.78
2016,6,18,7,15,532.0,89.5,2.7,26.0,274.5,417.86,329.81
2016,6,18,7,30,581.0,97.0,2.6,26.0,326.0,480.28,378.03
2016,6,18,7,45,616.0,103.5,2.55,26.5,378.5,535.58,418.7
2016,6,18,8,0,651.0,110.0,2.5,27.0,431.0,592.54,459.23
2016,6,18,8,15,677.5,115.0,2.4,27.5,482.0,642.87,493.47
2016,6,18,8,30,704.0,120.0,2.3,28.0,533.0,693.55,525.8
2016,6,18,8,45,726.5,123.0,2.2,28.5,582.0,738.79,553.42
2016,6,18,9,0,749.0,126.0,2.1,29.0,631.0,780.83,578.21
2016,6,18,9,15,764.5,129.5,1.9,29.0,675.5,819.34,600.4
2016,6,18,9,30,780.0,133.0,1.7,29.0,720.0,856.39,620.97
2016,6,18,9,45,796.0,133.0,1.55,29.5,760.5,888.42,636.96
2016,6,18,10,0,812.0,133.0,1.4,30.0,801.0,918.58,651.3
2016,6,18,10,15,821.0,135.5,1.25,30.0,834.5,942.64,662.69
2016,6,18,10,30,830.0,138.0,1.1,30.0,868.0,958.35,668.69
2016,6,18,10,45,840.0,137.0,0.95,30.5,896.5,974.68,673.56
2016,6,18,11,0,850.0,136.0,0.8,31.0,925.0,988.32,676.53
2016,6,18,11,15,855.0,137.0,0.85,31.0,945.5,996.2,681.38
2016,6,18,11,30,860.0,138.0,0.9,31.0,966.0,1001.1,684.64
2016,6,18,11,45,856.0,143.5,1.0,31.5,977.0,998.47,683.12
2016,6,18,12,0,852.0,149.0,1.1,32.0,988.0,992.8,679.89
2016,6,18,12,15,853.5,149.5,1.2,32.0,993.0,984.8,676.67
2016,6,18,12,30,855.0,150.0,1.3,32.0,998.0,974.01,671.76
2016,6,18,12,45,856.0,148.5,1.4,32.0,996.0,958.23,663.8
2016,6,18,13,0,857.0,147.0,1.5,32.0,994.0,939.92,654.25
2016,6,18,13,15,854.5,146.5,1.55,32.0,983.0,916.79,641.01
2016,6,18,13,30,852.0,146.0,1.6,32.0,972.0,891.28,626.26
2016,6,18,13,45,849.0,144.0,1.65,32.0,954.0,861.66,608.83
2016,6,18,14,0,846.0,142.0,1.7,32.0,936.0,829.89,589.89
2016,6,18,14,15,840.0,140.5,1.7,32.0,910.0,794.17,567.77
2016,6,18,14,30,834.0,139.0,1.7,32.0,884.0,756.77,544.4
2016,6,18,14,45,824.0,138.0,1.75,32.0,851.0,715.45,518.59
2016,6,18,15,0,814.0,137.0,1.8,32.0,818.0,671.29,488.94
2016,6,18,15,15,802.5,134.5,1.8,32.0,779.5,625.44,457.02
2016,6,18,15,30,791.0,132.0,1.8,32.0,741.0,579.18,424.02
2016,6,18,15,45,773.5,130.0,1.8,32.0,696.5,529.96,388.06
2016,6,18,16,0,756.0,128.0,1.8,32.0,652.0,481.33,351.58
2016,6,18,16,15,736.5,124.0,1.75,32.0,604.0,430.84,312.69
2016,6,18,16,30,717.0,120.0,1.7,32.0,556.0,378.34,271.47
2016,6,18,16,45,686.0,117.0,1.65,32.0,504.5,327.29,230.61
2016,6,18,17,0,655.0,114.0,1.6,32.0,453.0,279.08,191.39
2016,6,18,17,15,622.0,108.0,1.5,31.5,401.0,230.84,152.54
2016,6,18,17,30,589.0,102.0,1.4,31.0,349.0,186.04,116.97
2016,6,18,17,45,535.0,96.0,1.35,30.5,296.0,142.18,84.82
2016,6,18,18,0,481.0,90.0,1.3,30.0,243.0,104.63,60.85
2016,6,18,18,15,419.5,79.0,1.25,29.0,194.0,67.62,42.2
2016,6,18,18,30,358.0,68.0,1.2,28.0,145.0,49.73,36.42
2016,6,18,18,45,266.5,54.0,1.15,27.5,102.0,40.52,28.32
2016,6,18,19,0,175.0,40.0,1.1,27.0,59.0,30.8,19.38
2016,6,18,19,15,87.5,20.0,1.15,26.5,29.5,15.49,1.67
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,28.29,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,76.41,47.52
2016,6,19,6,15,181.0,49.0,1.8,24.5,78.5,131.97,96.71
2016,6,19,6,30,265.0,67.0,1.9,25.0,117.0,202.27,154.83
2016,6,19,6,45,339.5,79.0,2.05,25.5,164.5,262.96,205.13
2016,6,19,7,0,414.0,91.0,2.2,26.0,212.0,330.72,259.98
2016,6,19,7,15,464.0,100.5,2.2,26.0,262.5,388.33,305.93
2016,6,19,7,30,514.0,110.0,2.2,26.0,313.0,449.9,353.61
2016,6,19,7,45,559.0,115.0,2.25,26.5,365.0,510.67,398.7
2016,6,19,8,0,604.0,120.0,2.3,27.0,417.0,570.63,441.96
2016,6,19,8,15,476.5,175.0,2.2,27.0,426.0,557.16,427.99
2016,6,19,8,30,349.0,230.0,2.1,27.0,435.0,527.02,402.02
2016,6,19,8,45,270.0,268.5,2.05,27.5,435.5,516.26,390.28
2016,6,19,9,0,191.0,307.0,2.0,28.0,436.0,489.9,367.26
2016,6,19,9,15,201.5,329.5,1.95,28.5,474.0,527.06,392.03
2016,6,19,9,30,212.0,352.0,1.9,29.0,512.0,564.03,415.8
2016,6,19,9,45,135.5,358.5,1.9,29.5,462.5,503.14,369.28
2016,6,19,10,0,59.0,365.0,1.9,30.0,413.0,429.72,314.11
2016,6,19,10,15,217.5,373.5,1.95,30.0,563.0,598.61,436.68
2016,6,19,10,30,376.0,382.0,2.0,30.0,713.0,771.06,554.46
2016,6,19,10,45,591.5,269.0,2.1,30.0,809.0,876.56,628.92
2016,6,19,11,0,807.0,156.0,2.2,30.0,905.0,972.03,690.57
2016,6,19,11,15,561.0,307.5,2.3,30.0,834.0,885.73,632.02
2016,6,19,11,30,315.0,459.0,2.4,30.0,763.0,786.17,559.57
2016,6,19,11,45,368.5,444.0,2.5,30.0,804.0,819.63,584.21
2016,6,19,12,0,422.0,429.0,2.6,30.0,845.0,854.61,608.59
2016,6,19,12,15,625.0,294.0,2.65,30.0,913.0,911.56,652.72
2016,6,19,12,30,828.0,159.0,2.7,30.0,981.0,961.25,685.82
2016,6,19,12,45,543.0,325.5,2.75,30.0,864.5,839.77,603.45
2016,6,19,13,0,258.0,492.0,2.8,30.0,748.0,719.08,514.91
2016,6,19,13,15,540.5,324.0,2.8,30.0,851.0,806.09,583.35
2016,6,19,13,30,823.0,156.0,2.8,30.0,954.0,877.17,633.86
2016,6,19,13,45,431.5,278.5,2.85,30.0,696.5,634.6,466.05
2016,6,19,14,0,40.0,401.0,2.9,30.0,439.0,414.79,301.96
2016,6,19,14,15,425.0,273.5,2.9,30.0,654.0,591.26,438.7
2016,6,19,14,30,810.0,146.0,2.9,30.0,869.0,744.82,549.91
2016,6,19,14,45,463.0,275.0,2.9,30.0,685.5,582.57,430.77
2016,6,19,15,0,116.0,404.0,2.9,30.0,502.0,450.21,330.26
2016,6,19,15,15,446.5,268.0,2.8,30.0,616.5,522.09,388.34
2016,6,19,15,30,777.0,132.0,2.7,30.0,731.0,571.58,426.28
2016,6,19,15,45,766.5,127.0,2.65,30.0,689.0,524.05,390.02
2016,6,19,16,0,756.0,122.0,2.6,30.0,647.0,476.46,353.38
2016,6,19,16,15,530.5,187.5,2.5,29.5,543.0,395.31,292.28
2016,6,19,16,30,305.0,253.0,2.4,29.0,439.0,339.61,251.14
2016,6,19,16,45,356.0,217.5,2.35,29.0,416.0,308.85,226.16
2016,6,19,17,0,407.0,182.0,2.3,29.0,393.0,268.49,192.64
2016,6,19,17,15,511.5,137.5,2.1,28.5,372.0,232.03,159.43
2016,6,19,17,30,616.0,93.0,1.9,28.0,351.0,183.57,115.72
2016,6,19,17,45,577.5,85.0,1.7,28.0,300.0,138.45,81.1
2016,6,19,18,0,539.0,77.0,1.5,28.0,249.0,97.56,53.6
2016,6,19,18,15,478.5,68.5,1.4,27.5,199.5,60.04,35.25
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,43.06,30.96
2016,6,19,18,45,333.0,48.0,1.25,26.5,107.0,35.73,24.44
2016,6,19,19,0,248.0,36.0,1.2,26.0,64.0,27.5,16.82
2016,6,19,19,15,124.0,18.0,1.2,25.5,32.0,13.85,1.17
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,15.0,1.3,22.5,21.5,35.29,0.0
2016,6,20,6,0,153.0,30.0,1.5,23.0,43.0,99.11,62.56
2016,6,20,6,15,249.0,44.0,1.6,23.5,82.5,156.89,115.59
2016,6,20,6,30,345.0,58.0,1.7,24.0,122.0,224.7,172.41
2016,6,20,6,45,417.5,67.0,1.85,24.5,170.5,287.45,224.84
2016,6,20,7,0,490.0,76.0,2.0,25.0,219.0,355.36,280.07
2016,6,20,7,15,537.5,83.5,2.05,25.5,270.0,413.57,326.07
2016,6,20,7,30,585.0,91.0,2.1,26.0,321.0,475.22,373.14
2016,6,20,7,45,624.5,95.0,2.15,26.5,373.5,530.72,414.18
2016,6,20,8,0,664.0,99.0,2.2,27.0,426.0,588.26,455.48
2016,6,20,8,15,689.5,103.5,2.15,27.5,476.5,637.79,488.77
2016,6,20,8,30,715.0,108.0,2.1,28.0,527.0,685.2,518.9
2016,6,20,8,45,460.0,206.5,2.1,28.5,485.0,610.57,459.77
2016,6,20,9,0,205.0,305.0,2.1,29.0,443.0,499.42,372.76
2016,6,20,9,15,496.0,212.5,2.05,29.5,577.0,674.36,502.19
2016,6,20,9,30,787.0,120.0,2.0,30.0,711.0,847.94,617.26
2016,6,20,9,45,800.0,122.0,1.95,30.5,751.0,879.64,633.15
2016,6,20,10,0,813.0,124.0,1.9,31.0,791.0,903.77,645.3
2016,6,20,10,15,821.5,125.5,1.85,31.0,824.5,926.46,657.8
2016,6,20,10,30,830.0,127.0,1.8,31.0,858.0,946.67,668.71
2016,6,20,10,45,571.5,282.0,1.75,31.5,793.0,869.99,615.22
2016,6,20,11,0,313.0,437.0,1.7,32.0,728.0,767.02,538.89
2016,6,20,11,15,584.5,283.5,1.7,32.0,841.0,885.69,624.32
2016,6,20,11,30,856.0,130.0,1.7,32.0,954.0,989.19,688.72
2016,6,20,11,45,860.5,129.5,1.7,32.5,967.5,989.28,685.83
2016,6,20,12,0,865.0,129.0,1.7,33.0,981.0,986.39,682.37
2016,6,20,12,15,866.5,129.0,1.7,33.0,986.0,978.08,677.14
2016,6,20,12,30,868.0,129.0,1.7,33.0,991.0,966.94,670.34
2016,6,20,12,45,547.0,314.0,1.75,33.0,856.5,832.6,584.05
2016,6,20,13,0,226.0,499.0,1.8,33.0,722.0,695.72,486.91
2016,6,20,13,15,546.5,312.0,1.8,33.0,844.0,800.35,566.41
2016,6,20,13,30,867.0,125.0,1.8,33.0,966.0,885.72,623.55
2016,6,20,13,45,864.5,123.5,1.85,33.5,948.0,856.72,604.04
2016,6,20,14,0,862.0,122.0,1.9,34.0,930.0,825.48,584.16
2016,6,20,14,15,856.5,120.5,1.95,34.0,905.0,789.76,562.45
2016,6,20,14,30,851.0,119.0,2.0,34.0,880.0,752.28,539.36
2016,6,20,14,45,826.0,128.0,2.05,34.0,844.0,708.83,512.03
2016,6,20,15,0,801.0,137.0,2.1,34.0,808.0,663.58,481.59
2016,6,20,15,15,790.0,134.5,2.15,33.5,770.5,618.64,451.44
2016,6,20,15,30,779.0,132.0,2.2,33.0,733.0,573.26,420.03
2016,6,20,15,45,765.0,128.5,2.25,33.0,690.0,525.13,384.89
2016,6,20,16,0,751.0,125.0,2.3,33.0,647.0,477.26,348.95
2016,6,20,16,15,732.5,121.5,2.3,32.5,600.0,427.91,311.48
2016,6,20,16,30,714.0,118.0,2.3,32.0,553.0,376.51,271.47
2016,6,20,16,45,688.0,114.0,2.3,32.0,503.0,326.41,231.0
2016,6,20,17,0,662.0,110.0,2.3,32.0,453.0,278.61,191.72
2016,6,20,17,15,629.5,104.0,2.15,31.5,401.5,230.08,152.3
2016,6,20,17,30,597.0,98.0,2.0,31.0,350.0,184.92,116.14
2016,6,20,17,45,551.0,91.5,1.95,31.0,298.0,141.1,83.27
2016,6,20,18,0,505.0,85.0,1.9,31.0,246.0,102.36,57.86
2016,6,20,18,15,442.0,75.5,1.75,30.0,197.0,66.13,40.13
2016,6,20,18,30,379.0,66.0,1.6,29.0,148.0,48.12,34.92
2016,6,20,18,45,287.5,53.0,1.45,28.0,105.0,39.68,27.56
2016,6,20,19,0,196.0,40.0,1.3,27.0,62.0,30.76,19.39
2016,6,20,19,15,98.0,20.0,1.35,26.5,31.0,15.46,2.17
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,32.11,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,85.45,53.05
2016,6,21,6,15,222.0,46.0,2.75,23.5,81.0,149.37,110.2
2016,6,21,6,30,318.0,61.0,2.8,24.0,121.0,216.86,166.88
2016,6,21,6,45,391.5,71.0,2.85,25.0,168.5,277.28,217.27
2016,6,21,7,0,465.0,81.0,2.9,26.0,216.0,347.54,273.96
2016,6,21,7,15,515.0,89.0,2.85,26.5,267.5,406.64,320.75
2016,6,21,7,30,565.0,97.0,2.8,27.0,319.0,469.4,368.73
2016,6,21,7,45,604.5,102.0,2.8,28.0,371.0,525.24,409.3
2016,6,21,8,0,644.0,107.0,2.8,29.0,423.0,583.13,449.95
2016,6,21,8,15,671.0,112.0,2.65,29.5,474.0,633.56,484.15
2016,6,21,8,30,698.0,117.0,2.5,30.0,525.0,684.42,516.42
2016,6,21,8,45,719.5,120.5,2.35,30.5,573.5,729.26,543.55
2016,6,21,9,0,741.0,124.0,2.2,31.0,622.0,770.95,567.81
2016,6,21,9,15,756.5,127.5,2.1,31.0,666.5,809.3,590.77
2016,6,21,9,30,772.0,131.0,2.0,31.0,711.0,846.22,612.42
2016,6,21,9,45,785.0,133.0,1.9,31.5,750.5,877.56,628.82
2016,6,21,10,0,798.0,135.0,1.8,32.0,790.0,906.93,643.69
2016,6,21,10,15,807.0,137.0,1.75,32.0,823.5,930.31,656.43
2016,6,21,10,30,816.0,139.0,1.7,32.0,857.0,945.35,663.99
2016,6,21,10,45,825.5,139.0,1.7,32.5,885.0,962.17,672.01
2016,6,21,11,0,835.0,139.0,1.7,33.0,913.0,976.33,678.4
2016,6,21,11,15,840.0,140.0,1.75,33.0,933.5,984.24,683.07
2016,6,21,11,30,845.0,141.0,1.8,33.0,954.0,989.23,686.14
2016,6,21,11,45,854.0,137.0,1.9,33.5,968.5,990.3,686.14
2016,6,21,12,0,863.0,133.0,2.0,34.0,983.0,988.44,684.44
2016,6,21,12,15,864.0,133.5,2.05,34.0,988.0,980.14,679.74
2016,6,21,12,30,865.0,134.0,2.1,34.0,993.0,969.02,673.42
2016,6,21,12,45,543.0,317.0,2.15,34.5,856.0,831.9,583.38
2016,6,21,13,0,221.0,500.0,2.2,35.0,719.0,692.14,482.93
2016,6,21,13,15,539.5,316.5,2.25,35.0,842.0,798.5,563.74
2016,6,21,13,30,858.0,133.0,2.3,35.0,965.0,885.55,622.84
2016,6,21,13,45,853.0,132.5,2.35,35.0,947.0,855.59,603.86
2016,6,21,14,0,848.0,132.0,2.4,35.0,929.0,823.57,584.43
2016,6,21,14,15,842.0,131.0,2.4,35.0,903.5,788.37,562.45
2016,6,21,14,30,836.0,130.0,2.4,35.0,878.0,751.47,539.21
2016,6,21,14,45,833.0,125.0,2.45,35.0,847.5,711.55,514.03
2016,6,21,15,0,830.0,120.0,2.5,35.0,817.0,670.06,486.52
2016,6,21,15,15,820.0,118.0,2.5,34.5,779.0,625.45,456.22
2016,6,21,15,30,810.0,116.0,2.5,34.0,741.0,580.19,424.59
2016,6,21,15,45,796.0,113.5,2.5,34.0,698.0,528.69,386.9
2016,6,21,16,0,782.0,111.0,2.5,34.0,655.0,480.27,350.35
2016,6,21,16,15,764.5,107.5,2.45,33.5,607.5,429.85,311.93
2016,6,21,16,30,747.0,104.0,2.4,33.0,560.0,380.41,273.12
2016,6,21,16,45,725.0,100.0,2.4,33.0,510.0,330.2,232.42
2016,6,21,17,0,703.0,96.0,2.4,33.0,460.0,278.75,190.2
2016,6,21,17,15,672.5,91.0,2.3,32.5,408.0,229.41,149.93
2016,6,21,17,30,642.0,86.0,2.2,32.0,356.0,183.19,112.71
