Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,45,604.0,79.0,2.1,31.5,305.0,137.57,78.2
2016,6,21,18,0,566.0,72.0,2.0,31.0,254.0,96.12,50.69
2016,6,21,18,15,505.5,64.5,1.8,30.0,204.0,57.94,32.37
2016,6,21,18,30,445.0,57.0,1.6,29.0,154.0,40.28,28.35
2016,6,21,18,45,358.5,46.0,1.45,28.5,110.0,33.8,22.62
2016,6,21,19,0,272.0,35.0,1.3,28.0,66.0,26.84,16.14
2016,6,21,19,15,136.0,17.5,1.35,27.5,33.0,13.42,1.29
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,15.0,2.6,23.5,21.0,35.17,0.0
2016,6,22,6,0,153.0,30.0,2.9,24.0,42.0,98.56,61.12
2016,6,22,6,15,252.0,43.5,3.05,24.5,82.5,157.06,115.33
2016,6,22,6,30,351.0,57.0,3.2,25.0,123.0,225.5,172.89
2016,6,22,6,45,425.5,66.0,3.35,25.5,171.5,289.46,226.61
2016,6,22,7,0,500.0,75.0,3.5,26.0,220.0,358.68,283.3
2016,6,22,7,15,548.0,82.0,3.5,26.5,271.5,417.03,329.86
2016,6,22,7,30,596.0,89.0,3.5,27.0,323.0,478.85,377.54
2016,6,22,7,45,633.5,94.0,3.5,27.5,375.5,534.64,419.18
2016,6,22,8,0,671.0,99.0,3.5,28.0,428.0,592.32,460.94
2016,6,22,8,15,696.5,103.5,3.45,28.5,478.5,642.15,495.07
2016,6,22,8,30,722.0,108.0,3.4,29.0,529.0,689.83,526.05
2016,6,22,8,45,743.0,111.0,3.4,29.5,578.0,734.71,554.6
2016,6,22,9,0,764.0,114.0,3.4,30.0,627.0,778.94,582.19
2016,6,22,9,15,779.0,117.0,3.4,30.5,671.0,817.04,605.15
2016,6,22,9,30,794.0,120.0,3.4,31.0,715.0,853.64,626.82
2016,6,22,9,45,806.0,122.0,3.4,31.5,755.0,884.66,644.53
2016,6,22,10,0,818.0,124.0,3.4,32.0,795.0,908.04,657.1
2016,6,22,10,15,827.0,126.0,3.45,32.0,829.0,931.89,671.66
2016,6,22,10,30,836.0,128.0,3.5,32.0,863.0,953.26,684.63
2016,6,22,10,45,843.0,129.0,3.55,32.5,890.5,969.0,692.64
2016,6,22,11,0,850.0,130.0,3.6,33.0,918.0,981.97,698.95
2016,6,22,11,15,541.0,305.5,3.65,33.0,811.5,863.78,618.76
2016,6,22,11,30,232.0,481.0,3.7,33.0,705.0,720.13,513.28
2016,6,22,11,45,554.5,302.5,3.75,33.5,846.5,867.2,621.59
2016,6,22,12,0,877.0,124.0,3.8,34.0,988.0,993.55,703.55
2016,6,22,12,15,596.5,302.0,3.85,34.0,891.0,891.84,635.27
2016,6,22,12,30,316.0,480.0,3.9,34.0,794.0,782.12,554.17
2016,6,22,12,45,598.5,301.5,3.95,34.5,893.5,868.35,620.38
2016,6,22,13,0,881.0,123.0,4.0,35.0,993.0,940.73,667.92
2016,6,22,13,15,878.5,122.5,4.0,35.0,982.5,917.35,652.57
2016,6,22,13,30,876.0,122.0,4.0,35.0,972.0,891.49,636.28
2016,6,22,13,45,872.5,121.0,4.05,35.0,954.0,861.93,617.78
2016,6,22,14,0,869.0,120.0,4.1,35.0,936.0,830.15,597.74
2016,6,22,14,15,509.5,282.0,4.1,35.0,757.5,666.5,483.55
2016,6,22,14,30,150.0,444.0,4.1,35.0,579.0,527.2,378.79
2016,6,22,14,45,82.5,356.0,4.1,35.0,430.0,393.78,285.2
2016,6,22,15,0,15.0,268.0,4.1,35.0,281.0,265.98,192.79
2016,6,22,15,15,93.0,318.0,4.05,34.5,391.0,352.23,257.64
2016,6,22,15,30,171.0,368.0,4.0,34.0,501.0,435.04,318.11
2016,6,22,15,45,189.5,344.0,4.0,34.0,482.5,413.38,302.63
2016,6,22,16,0,208.0,320.0,4.0,34.0,464.0,389.91,285.81
2016,6,22,16,15,465.5,217.5,3.9,33.5,510.5,393.89,288.75
2016,6,22,16,30,723.0,115.0,3.8,33.0,557.0,381.42,275.88
2016,6,22,16,45,697.5,111.0,3.75,33.0,506.5,327.93,232.43
2016,6,22,17,0,672.0,107.0,3.7,33.0,456.0,279.76,192.55
2016,6,22,17,15,640.0,101.5,3.5,32.5,404.5,231.21,152.88
2016,6,22,17,30,608.0,96.0,3.3,32.0,353.0,185.97,116.46
2016,6,22,17,45,564.5,89.0,3.15,31.5,301.0,141.39,82.93
2016,6,22,18,0,521.0,82.0,3.0,31.0,249.0,101.59,56.61
2016,6,22,18,15,460.0,73.0,2.8,30.5,200.0,64.46,38.13
2016,6,22,18,30,399.0,64.0,2.6,30.0,151.0,46.53,33.44
2016,6,22,18,45,312.5,51.5,2.45,29.5,107.5,38.44,26.35
2016,6,22,19,0,226.0,39.0,2.3,29.0,64.0,29.9,18.53
2016,6,22,19,15,113.0,19.5,2.4,28.5,32.0,15.04,2.25
2016,6,22,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.5,15.0,2.95,23.5,21.0,33.51,0.0
2016,6,23,6,0,141.0,30.0,3.1,24.0,42.0,94.46,58.0
2016,6,23,6,15,238.5,45.0,3.25,24.5,82.0,153.89,112.94
2016,6,23,6,30,336.0,60.0,3.4,25.0,122.0,222.71,170.74
2016,6,23,6,45,424.5,67.0,3.55,25.5,172.5,289.72,226.85
2016,6,23,7,0,513.0,74.0,3.7,26.0,223.0,363.88,287.51
2016,6,23,7,15,561.0,81.5,3.7,26.5,275.0,423.37,335.0
2016,6,23,7,30,609.0,89.0,3.7,27.0,327.0,486.33,383.57
2016,6,23,7,45,658.0,89.5,3.7,27.5,381.5,544.98,427.6
2016,6,23,8,0,707.0,90.0,3.7,28.0,436.0,604.2,470.8
2016,6,23,8,15,731.5,94.0,3.65,28.5,487.5,654.31,504.45
2016,6,23,8,30,756.0,98.0,3.6,29.0,539.0,704.52,537.17
2016,6,23,8,45,781.5,98.0,3.6,29.5,589.0,750.85,566.63
2016,6,23,9,0,807.0,98.0,3.6,30.0,639.0,796.77,595.28
2016,6,23,9,15,820.5,100.5,3.55,30.0,683.5,829.34,615.37
2016,6,23,9,30,834.0,103.0,3.5,30.0,728.0,865.23,637.61
2016,6,23,9,45,847.0,103.5,3.5,30.5,768.5,896.63,655.6
2016,6,23,10,0,860.0,104.0,3.5,31.0,809.0,925.97,672.09
2016,6,23,10,15,868.0,105.5,3.5,31.5,842.5,949.3,684.56
2016,6,23,10,30,876.0,107.0,3.5,32.0,876.0,970.0,695.34
2016,6,23,10,45,882.5,107.5,3.55,32.5,904.0,985.42,703.06
2016,6,23,11,0,889.0,108.0,3.6,33.0,932.0,997.94,709.04
2016,6,23,11,15,893.0,109.0,3.65,33.0,952.0,1005.49,713.4
2016,6,23,11,30,897.0,110.0,3.7,33.0,972.0,1009.96,715.96
2016,6,23,11,45,891.5,116.0,3.75,33.5,982.5,1006.84,712.38
2016,6,23,12,0,886.0,122.0,3.8,34.0,993.0,1000.56,706.97
2016,6,23,12,15,887.0,122.0,3.8,34.0,998.0,991.76,701.22
2016,6,23,12,30,888.0,122.0,3.8,34.0,1003.0,980.06,693.75
2016,6,23,12,45,886.0,123.0,3.85,34.0,1000.0,963.68,683.69
2016,6,23,13,0,884.0,124.0,3.9,34.0,997.0,944.7,672.03
2016,6,23,13,15,881.5,123.5,3.9,34.0,986.5,921.28,657.26
2016,6,23,13,30,879.0,123.0,3.9,34.0,976.0,895.37,640.91
2016,6,23,13,45,874.5,122.5,3.95,34.5,957.5,865.35,620.82
2016,6,23,14,0,870.0,122.0,4.0,35.0,939.0,833.17,599.29
2016,6,23,14,15,864.0,120.5,3.95,35.0,913.5,796.86,575.78
2016,6,23,14,30,858.0,119.0,3.9,35.0,888.0,758.79,550.99
2016,6,23,14,45,850.5,117.5,3.9,35.0,855.5,718.07,524.4
2016,6,23,15,0,843.0,116.0,3.9,35.0,823.0,676.06,495.93
2016,6,23,15,15,832.5,113.5,3.85,34.5,785.0,630.17,464.02
2016,6,23,15,30,822.0,111.0,3.8,34.0,747.0,583.64,430.84
2016,6,23,15,45,806.5,109.5,3.8,34.0,703.0,531.65,392.18
2016,6,23,16,0,791.0,108.0,3.8,34.0,659.0,482.91,354.83
2016,6,23,16,15,773.0,105.0,3.75,33.5,611.5,432.26,315.77
2016,6,23,16,30,755.0,102.0,3.7,33.0,564.0,382.64,276.38
2016,6,23,16,45,728.5,99.5,3.7,33.0,513.0,331.82,234.83
2016,6,23,17,0,702.0,97.0,3.7,33.0,462.0,280.17,192.19
2016,6,23,17,15,671.0,92.0,3.5,32.5,410.0,230.72,151.56
2016,6,23,17,30,640.0,87.0,3.3,32.0,358.0,184.44,114.08
2016,6,23,17,45,592.0,82.0,3.15,31.5,305.0,139.26,80.13
2016,6,23,18,0,544.0,77.0,3.0,31.0,252.0,99.31,53.93
2016,6,23,18,15,483.5,69.0,2.75,30.0,202.5,61.79,35.55
2016,6,23,18,30,423.0,61.0,2.5,29.0,153.0,43.78,31.3
2016,6,23,18,45,332.0,49.5,2.3,28.5,109.0,36.84,25.15
2016,6,23,19,0,241.0,38.0,2.1,28.0,65.0,29.07,17.97
2016,6,23,19,15,120.5,19.0,2.2,27.5,32.5,14.62,2.21
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,32.92,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,92.9,56.68
2016,6,24,6,15,238.0,45.0,2.15,23.5,81.5,153.57,112.87
2016,6,24,6,30,339.0,60.0,2.3,24.0,122.0,223.71,171.68
2016,6,24,6,45,430.5,66.5,2.5,25.0,172.5,291.61,227.99
2016,6,24,7,0,522.0,73.0,2.7,26.0,223.0,366.97,288.82
2016,6,24,7,15,570.5,79.5,2.75,26.5,275.5,425.99,335.66
2016,6,24,7,30,619.0,86.0,2.8,27.0,328.0,488.51,383.6
2016,6,24,7,45,517.5,126.0,2.85,27.5,349.0,490.38,382.84
2016,6,24,8,0,416.0,166.0,2.9,28.0,370.0,485.81,376.51
2016,6,24,8,15,308.0,210.0,2.95,28.5,370.5,462.37,355.58
2016,6,24,8,30,200.0,254.0,3.0,29.0,371.0,429.42,327.21
2016,6,24,8,45,268.0,266.5,3.05,29.5,437.5,511.87,387.37
2016,6,24,9,0,336.0,279.0,3.1,30.0,504.0,589.48,442.19
2016,6,24,9,15,285.0,313.0,3.15,30.0,513.5,590.4,439.83
2016,6,24,9,30,234.0,347.0,3.2,30.0,523.0,578.08,428.69
2016,6,24,9,45,559.0,219.0,3.3,30.5,669.0,764.45,566.29
2016,6,24,10,0,884.0,91.0,3.4,31.0,815.0,934.23,677.94
2016,6,24,10,15,890.5,92.5,3.5,31.0,848.0,956.72,690.74
2016,6,24,10,30,897.0,94.0,3.6,31.0,881.0,976.47,702.95
2016,6,24,10,45,903.5,93.5,3.7,31.5,908.5,991.23,710.61
2016,6,24,11,0,910.0,93.0,3.8,32.0,936.0,1003.06,716.48
2016,6,24,11,15,569.5,287.0,3.9,32.0,819.0,874.25,630.32
2016,6,24,11,30,229.0,481.0,4.0,32.0,702.0,717.21,514.3
2016,6,24,11,45,290.0,467.0,4.1,32.5,750.0,765.06,548.07
2016,6,24,12,0,351.0,453.0,4.2,33.0,798.0,805.69,575.64
2016,6,24,12,15,272.5,480.0,4.25,32.5,749.0,748.18,535.68
2016,6,24,12,30,194.0,507.0,4.3,32.0,700.0,688.56,494.24
2016,6,24,12,45,212.0,503.0,4.4,32.0,713.0,694.84,499.61
2016,6,24,13,0,230.0,499.0,4.5,32.0,726.0,699.88,503.83
2016,6,24,13,15,237.0,491.5,4.5,32.0,723.5,690.27,497.62
2016,6,24,13,30,244.0,484.0,4.5,32.0,721.0,679.82,490.91
2016,6,24,13,45,237.0,475.5,4.55,32.0,702.5,655.55,474.53
2016,6,24,14,0,230.0,467.0,4.6,32.0,684.0,631.22,458.06
2016,6,24,14,15,530.5,300.0,4.55,31.5,780.5,700.15,515.8
2016,6,24,14,30,831.0,133.0,4.5,31.0,877.0,751.58,557.63
2016,6,24,14,45,820.0,132.5,4.5,31.0,844.5,710.26,529.44
2016,6,24,15,0,809.0,132.0,4.5,31.0,812.0,666.08,498.17
2016,6,24,15,15,481.5,250.5,4.4,31.0,650.0,529.89,395.26
2016,6,24,15,30,154.0,369.0,4.3,31.0,488.0,426.19,315.13
2016,6,24,15,45,90.5,316.0,4.25,31.0,385.0,340.22,252.48
2016,6,24,16,0,27.0,263.0,4.2,31.0,282.0,256.4,190.53
2016,6,24,16,15,206.0,249.0,4.05,30.5,376.5,311.33,232.31
2016,6,24,16,30,385.0,235.0,3.9,30.0,471.0,356.72,263.94
2016,6,24,16,45,390.0,211.0,3.8,30.0,431.5,311.93,228.26
2016,6,24,17,0,395.0,187.0,3.7,30.0,392.0,270.66,194.77
2016,6,24,17,15,389.0,165.0,3.45,29.5,348.5,228.03,160.45
2016,6,24,17,30,383.0,143.0,3.2,29.0,305.0,186.17,126.8
2016,6,24,17,45,356.5,126.0,2.95,28.5,260.5,146.61,96.67
2016,6,24,18,0,330.0,109.0,2.7,28.0,216.0,110.02,70.91
2016,6,24,18,15,291.0,92.0,2.45,27.5,173.5,76.09,50.78
2016,6,24,18,30,252.0,75.0,2.2,27.0,131.0,59.27,44.66
2016,6,24,18,45,190.0,58.0,2.0,27.0,93.0,46.69,33.57
2016,6,24,19,0,128.0,41.0,1.8,27.0,55.0,33.62,21.77
2016,6,24,19,15,64.0,20.5,1.85,26.5,27.5,17.32,3.84
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.4,24.0,11.5,11.3,0.0
2016,6,25,6,0,0.0,23.0,2.5,24.0,23.0,22.6,9.99
2016,6,25,6,15,13.5,43.5,2.55,24.0,46.0,52.54,36.06
2016,6,25,6,30,27.0,64.0,2.6,24.0,69.0,80.93,59.95
2016,6,25,6,45,46.0,85.5,2.65,24.5,97.5,113.88,87.31
2016,6,25,7,0,65.0,107.0,2.7,25.0,126.0,148.3,115.49
2016,6,25,7,15,65.0,129.5,2.85,25.0,151.5,174.77,136.84
2016,6,25,7,30,65.0,152.0,3.0,25.0,177.0,200.95,157.48
2016,6,25,7,45,112.5,179.0,3.2,25.5,230.5,270.56,212.27
2016,6,25,8,0,160.0,206.0,3.4,26.0,284.0,336.69,263.18
2016,6,25,8,15,177.5,230.0,3.55,26.0,326.0,380.7,296.19
2016,6,25,8,30,195.0,254.0,3.7,26.0,368.0,425.49,329.39
2016,6,25,8,45,132.0,272.0,3.85,26.5,352.5,399.26,306.49
2016,6,25,9,0,69.0,290.0,4.0,27.0,337.0,359.47,273.58
2016,6,25,9,15,67.0,310.0,4.05,27.0,358.0,379.46,287.74
2016,6,25,9,30,65.0,330.0,4.1,27.0,379.0,399.05,301.34
2016,6,25,9,45,187.0,351.0,4.15,27.5,502.0,542.37,408.27
2016,6,25,10,0,309.0,372.0,4.2,28.0,625.0,690.19,513.8
2016,6,25,10,15,260.0,401.0,4.2,28.0,620.5,676.95,501.16
2016,6,25,10,30,211.0,430.0,4.2,28.0,616.0,652.66,481.83
2016,6,25,10,45,219.0,444.0,4.25,28.0,642.5,674.9,497.01
2016,6,25,11,0,227.0,458.0,4.3,28.0,669.0,696.34,511.38
2016,6,25,11,15,208.0,472.0,4.25,28.0,668.5,689.94,505.46
2016,6,25,11,30,189.0,486.0,4.2,28.0,668.0,682.44,498.99
2016,6,25,11,45,115.5,457.0,4.2,28.5,568.5,576.33,422.06
2016,6,25,12,0,42.0,428.0,4.2,29.0,469.0,466.1,341.26
2016,6,25,12,15,24.5,299.0,4.15,29.0,323.0,318.6,235.15
2016,6,25,12,30,7.0,170.0,4.1,29.0,177.0,171.99,126.23
2016,6,25,12,45,11.5,236.5,4.05,29.0,248.5,240.61,177.85
2016,6,25,13,0,16.0,303.0,4.0,29.0,320.0,308.63,227.91
2016,6,25,13,15,8.0,207.0,3.95,29.0,215.5,207.77,153.07
2016,6,25,13,30,0.0,111.0,3.9,29.0,111.0,107.58,77.35
2016,6,25,13,45,7.0,191.5,3.85,29.0,198.0,191.09,141.02
2016,6,25,14,0,14.0,272.0,3.8,29.0,285.0,273.39,202.43
2016,6,25,14,15,14.0,268.0,3.75,29.0,281.0,268.63,198.88
2016,6,25,14,30,14.0,264.0,3.7,29.0,277.0,263.84,195.53
2016,6,25,14,45,11.5,240.5,3.7,29.0,251.0,238.85,177.16
2016,6,25,15,0,9.0,217.0,3.7,29.0,225.0,214.14,158.93
2016,6,25,15,15,4.5,158.0,3.7,28.5,162.0,154.91,114.59
2016,6,25,15,30,0.0,99.0,3.7,28.0,99.0,95.82,69.48
2016,6,25,15,45,3.5,149.0,3.7,28.0,151.5,145.11,107.9
2016,6,25,16,0,7.0,199.0,3.7,28.0,204.0,192.9,144.8
2016,6,25,16,15,3.5,147.0,3.65,28.0,149.5,142.41,106.24
2016,6,25,16,30,0.0,95.0,3.6,28.0,95.0,91.89,67.21
2016,6,25,16,45,0.0,87.5,3.6,28.0,87.5,84.66,61.79
2016,6,25,17,0,0.0,80.0,3.6,28.0,80.0,77.38,56.25
2016,6,25,17,15,0.0,97.5,3.4,27.5,97.5,93.72,69.61
2016,6,25,17,30,0.0,115.0,3.2,27.0,115.0,108.96,82.13
2016,6,25,17,45,0.0,98.0,3.05,27.0,98.0,92.98,69.59
2016,6,25,18,0,0.0,81.0,2.9,27.0,81.0,77.07,56.95
2016,6,25,18,15,0.0,65.0,2.65,26.5,65.0,62.11,44.98
2016,6,25,18,30,0.0,49.0,2.4,26.0,49.0,47.27,34.69
2016,6,25,18,45,0.0,35.0,2.15,25.5,35.0,33.8,22.96
2016,6,25,19,0,0.0,21.0,1.9,25.0,21.0,20.26,11.04
2016,6,25,19,15,0.0,10.5,1.95,25.0,10.5,10.12,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.5,1.2,23.5,12.5,12.29,0.0
2016,6,26,6,0,0.0,25.0,1.3,24.0,25.0,25.26,11.65
2016,6,26,6,15,28.0,45.5,1.45,24.0,51.0,60.72,42.34
2016,6,26,6,30,56.0,66.0,1.6,24.0,77.0,95.68,71.62
2016,6,26,6,45,86.5,87.0,1.8,24.5,109.5,140.35,108.53
2016,6,26,7,0,117.0,108.0,2.0,25.0,142.0,182.41,142.91
2016,6,26,7,15,76.5,126.5,2.05,25.0,150.5,177.64,139.0
2016,6,26,7,30,36.0,145.0,2.1,25.0,159.0,175.15,136.22
2016,6,26,7,45,80.5,175.0,2.2,25.5,212.5,237.56,185.47
2016,6,26,8,0,125.0,205.0,2.3,26.0,266.0,311.23,242.02
2016,6,26,8,15,413.5,159.0,2.35,26.0,393.5,491.14,382.98
2016,6,26,8,30,702.0,113.0,2.4,26.0,521.0,680.89,522.89
2016,6,26,8,45,423.0,209.5,2.45,26.5,461.5,582.63,444.43
2016,6,26,9,0,144.0,306.0,2.5,27.0,402.0,449.0,338.94
2016,6,26,9,15,472.5,209.5,2.55,27.5,557.0,649.42,491.3
2016,6,26,9,30,801.0,113.0,2.6,28.0,712.0,850.86,629.1
2016,6,26,9,45,817.0,112.5,2.7,28.5,752.5,877.82,643.39
2016,6,26,10,0,833.0,112.0,2.8,29.0,793.0,908.31,661.42
2016,6,26,10,15,576.0,258.5,2.85,29.5,739.0,839.63,611.92
2016,6,26,10,30,319.0,405.0,2.9,30.0,685.0,739.54,535.08
2016,6,26,10,45,590.0,261.5,3.0,30.5,800.0,866.97,628.51
2016,6,26,11,0,861.0,118.0,3.1,31.0,915.0,980.16,700.89
2016,6,26,11,15,635.0,265.5,3.15,31.0,860.5,917.85,658.99
2016,6,26,11,30,409.0,413.0,3.2,31.0,806.0,838.12,599.04
2016,6,26,11,45,416.0,420.5,3.25,31.5,825.0,847.62,604.54
2016,6,26,12,0,423.0,428.0,3.3,32.0,844.0,855.26,608.22
2016,6,26,12,15,393.5,439.0,3.3,32.0,828.0,826.31,588.25
2016,6,26,12,30,364.0,450.0,3.3,32.0,812.0,799.58,569.86
2016,6,26,12,45,603.5,297.5,3.35,32.0,895.0,869.93,624.86
2016,6,26,13,0,843.0,145.0,3.4,32.0,978.0,926.85,663.73
2016,6,26,13,15,840.5,144.5,3.4,32.0,967.5,904.3,648.89
2016,6,26,13,30,838.0,144.0,3.4,32.0,957.0,879.4,633.12
2016,6,26,13,45,833.0,143.5,3.4,32.0,938.5,850.09,614.44
2016,6,26,14,0,828.0,143.0,3.4,32.0,920.0,818.75,594.37
2016,6,26,14,15,821.5,141.5,3.35,32.0,895.0,783.43,571.32
2016,6,26,14,30,815.0,140.0,3.3,32.0,870.0,746.49,547.07
2016,6,26,14,45,807.0,138.0,3.3,32.0,838.5,705.23,519.91
2016,6,26,15,0,799.0,136.0,3.3,32.0,807.0,663.69,490.89
2016,6,26,15,15,788.0,133.5,3.25,32.0,769.5,618.89,458.63
2016,6,26,15,30,777.0,131.0,3.2,32.0,732.0,573.63,425.39
2016,6,26,15,45,681.0,168.5,3.15,32.0,673.0,515.52,381.4
2016,6,26,16,0,585.0,206.0,3.1,32.0,614.0,467.8,344.61
2016,6,26,16,15,649.5,161.0,2.95,31.5,584.0,425.63,312.57
2016,6,26,16,30,714.0,116.0,2.8,31.0,554.0,377.15,274.06
2016,6,26,16,45,550.0,152.5,2.7,31.0,472.0,315.65,226.83
2016,6,26,17,0,386.0,189.0,2.6,31.0,390.0,270.12,193.2
2016,6,26,17,15,375.0,168.0,2.3,30.5,346.0,227.6,159.45
2016,6,26,17,30,364.0,147.0,2.0,30.0,302.0,186.35,126.8
2016,6,26,17,45,341.5,128.5,1.7,29.5,257.5,147.0,96.94
2016,6,26,18,0,319.0,110.0,1.4,29.0,213.0,110.22,70.97
2016,6,26,18,15,281.0,93.0,1.3,28.5,171.0,81.64,55.02
2016,6,26,18,30,243.0,76.0,1.2,28.0,129.0,60.0,45.05
2016,6,26,18,45,185.5,58.0,1.15,27.5,92.0,46.69,33.5
2016,6,26,19,0,128.0,40.0,1.1,27.0,55.0,32.86,21.18
2016,6,26,19,15,64.0,20.0,1.1,26.5,27.5,16.92,3.82
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.5,1.4,22.5,20.0,35.05,0.0
2016,6,27,6,0,166.0,27.0,1.6,23.0,40.0,96.8,56.77
2016,6,27,6,15,266.0,40.0,1.65,23.5,80.0,156.75,114.51
2016,6,27,6,30,366.0,53.0,1.7,24.0,120.0,227.22,173.65
2016,6,27,6,45,451.5,59.0,1.75,25.0,169.0,291.87,227.27
2016,6,27,7,0,537.0,65.0,1.8,26.0,218.0,364.14,285.27
2016,6,27,7,15,489.0,91.0,1.75,26.5,253.0,391.8,306.94
2016,6,27,7,30,441.0,117.0,1.7,27.0,288.0,410.9,320.79
2016,6,27,7,45,577.0,100.5,1.7,27.5,359.0,503.06,390.45
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,599.58,460.64
2016,6,27,8,15,494.5,163.0,1.7,28.5,416.0,554.67,421.98
2016,6,27,8,30,276.0,242.0,1.7,29.0,402.0,482.92,364.18
2016,6,27,8,45,538.5,168.5,1.75,29.5,516.0,634.25,476.51
2016,6,27,9,0,801.0,95.0,1.8,30.0,630.0,781.72,575.37
2016,6,27,9,15,814.5,97.5,1.8,30.5,674.5,819.24,596.07
2016,6,27,9,30,828.0,100.0,1.8,31.0,719.0,855.14,616.42
2016,6,27,9,45,839.0,102.0,1.8,31.5,758.5,886.35,633.5
2016,6,27,10,0,850.0,104.0,1.8,32.0,798.0,915.41,649.09
2016,6,27,10,15,858.0,105.5,1.8,32.0,832.0,938.73,662.31
2016,6,27,10,30,866.0,107.0,1.8,32.0,866.0,959.45,673.96
2016,6,27,10,45,871.5,108.0,1.8,32.5,893.0,974.47,680.76
2016,6,27,11,0,877.0,109.0,1.8,33.0,920.0,986.59,685.89
2016,6,27,11,15,627.0,267.0,1.8,33.5,853.5,911.35,636.6
2016,6,27,11,30,377.0,425.0,1.8,34.0,787.0,813.69,565.67
2016,6,27,11,45,626.0,274.0,1.8,34.5,885.0,910.35,634.12
2016,6,27,12,0,875.0,123.0,1.8,35.0,983.0,990.87,681.63
2016,6,27,12,15,876.0,123.0,1.8,35.0,988.0,982.31,675.4
2016,6,27,12,30,877.0,123.0,1.8,35.0,993.0,970.88,668.45
2016,6,27,12,45,876.0,123.0,1.8,35.0,990.5,954.8,658.77
2016,6,27,13,0,875.0,123.0,1.8,35.0,988.0,936.11,647.6
2016,6,27,13,15,872.5,122.5,1.85,35.0,977.5,913.01,634.29
2016,6,27,13,30,870.0,122.0,1.9,35.0,967.0,887.45,619.42
2016,6,27,13,45,865.5,121.5,1.95,35.5,948.5,857.79,600.65
2016,6,27,14,0,861.0,121.0,2.0,36.0,930.0,825.98,580.48
2016,6,27,14,15,855.0,120.0,2.0,36.0,905.0,790.51,558.66
2016,6,27,14,30,849.0,119.0,2.0,36.0,880.0,753.3,535.55
2016,6,27,14,45,826.0,126.5,2.0,36.0,845.0,710.06,508.28
2016,6,27,15,0,803.0,134.0,2.0,36.0,810.0,664.85,478.1
2016,6,27,15,15,792.5,131.5,2.0,35.5,772.5,620.19,448.28
2016,6,27,15,30,782.0,129.0,2.0,35.0,735.0,575.04,417.22
2016,6,27,15,45,767.5,126.0,2.05,35.0,692.0,526.96,382.57
2016,6,27,16,0,753.0,123.0,2.1,35.0,649.0,479.17,347.14
2016,6,27,16,15,734.5,119.5,2.1,34.5,602.5,429.67,310.02
2016,6,27,16,30,716.0,116.0,2.1,34.0,556.0,378.2,270.42
2016,6,27,16,45,693.0,111.5,2.15,34.0,506.0,328.47,230.67
2016,6,27,17,0,670.0,107.0,2.2,34.0,456.0,280.73,191.74
2016,6,27,17,15,541.0,122.5,2.1,33.5,384.5,227.61,152.18
2016,6,27,17,30,412.0,138.0,2.0,33.0,313.0,187.76,124.5
2016,6,27,17,45,387.0,121.5,1.9,33.0,267.5,147.3,93.95
2016,6,27,18,0,362.0,105.0,1.8,33.0,222.0,109.65,67.82
2016,6,27,18,15,321.5,89.0,1.65,32.0,178.5,74.82,48.08
2016,6,27,18,30,281.0,73.0,1.5,31.0,135.0,53.42,39.01
2016,6,27,18,45,220.0,56.5,1.35,30.0,96.5,42.34,29.54
2016,6,27,19,0,159.0,40.0,1.2,29.0,58.0,30.64,19.19
2016,6,27,19,15,79.5,20.0,1.2,28.5,29.0,16.93,3.81
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.5,25.82,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,35.0,68.74,38.23
2016,6,28,6,15,175.5,46.0,2.45,25.5,73.0,125.34,90.52
2016,6,28,6,30,255.0,65.0,2.5,26.0,111.0,194.04,147.44
2016,6,28,6,45,320.5,79.0,2.6,27.0,157.0,251.88,195.19
2016,6,28,7,0,386.0,93.0,2.7,28.0,203.0,315.95,246.65
2016,6,28,7,15,435.0,104.0,2.5,28.5,252.5,373.13,291.45
2016,6,28,7,30,484.0,115.0,2.3,29.0,302.0,434.25,337.58
2016,6,28,7,45,522.0,124.0,2.1,30.0,353.0,489.47,376.81
2016,6,28,8,0,560.0,133.0,1.9,31.0,404.0,550.78,418.55
2016,6,28,8,15,588.5,140.0,1.7,31.0,454.0,601.39,452.72
2016,6,28,8,30,617.0,147.0,1.5,31.0,504.0,652.66,486.14
2016,6,28,8,45,640.0,152.5,1.35,31.5,551.5,698.25,513.79
2016,6,28,9,0,663.0,158.0,1.2,32.0,599.0,743.56,539.47
2016,6,28,9,15,680.0,162.5,1.2,32.5,643.0,782.02,561.48
2016,6,28,9,30,697.0,167.0,1.2,33.0,687.0,819.33,582.46
2016,6,28,9,45,708.5,172.0,1.25,33.5,726.0,850.76,600.06
2016,6,28,10,0,720.0,177.0,1.3,34.0,765.0,880.34,616.43
2016,6,28,10,15,730.5,180.0,1.4,34.0,798.5,904.79,631.47
2016,6,28,10,30,741.0,183.0,1.5,34.0,832.0,923.21,642.87
2016,6,28,10,45,745.0,187.5,1.65,34.0,858.5,938.33,652.98
2016,6,28,11,0,749.0,192.0,1.8,34.0,885.0,950.82,661.53
2016,6,28,11,15,754.5,193.5,1.9,34.0,905.0,959.07,666.99
2016,6,28,11,30,760.0,195.0,2.0,34.0,925.0,964.62,670.9
2016,6,28,11,45,778.0,185.5,2.1,34.5,942.0,968.87,672.73
2016,6,28,12,0,796.0,176.0,2.2,35.0,959.0,970.32,672.91
2016,6,28,12,15,797.5,176.0,2.25,34.5,964.0,962.1,669.5
2016,6,28,12,30,799.0,176.0,2.3,34.0,969.0,951.19,664.56
2016,6,28,12,45,794.0,179.0,2.4,34.0,965.5,934.43,655.1
2016,6,28,13,0,789.0,182.0,2.5,34.0,962.0,915.4,644.22
2016,6,28,13,15,786.5,181.5,2.55,34.0,951.5,893.14,630.87
2016,6,28,13,30,784.0,181.0,2.6,34.0,941.0,868.73,616.12
2016,6,28,13,45,392.0,131.0,2.7,34.0,511.0,461.92,342.01
2016,6,28,14,0,0.0,81.0,2.8,34.0,81.0,78.52,53.77
2016,6,28,14,15,0.0,58.0,2.9,33.5,58.0,56.23,37.36
2016,6,28,14,30,0.0,35.0,3.0,33.0,35.0,33.91,20.44
2016,6,28,14,45,0.0,51.0,3.1,33.0,51.0,49.41,32.37
2016,6,28,15,0,0.0,67.0,3.2,33.0,67.0,64.91,44.28
2016,6,28,15,15,0.0,45.0,3.25,32.5,45.0,43.57,28.06
2016,6,28,15,30,0.0,23.0,3.3,32.0,23.0,22.25,11.67
2016,6,28,15,45,0.0,48.0,3.35,32.0,48.0,46.45,30.52
2016,6,28,16,0,0.0,73.0,3.4,32.0,73.0,70.65,49.36
2016,6,28,16,15,0.0,61.5,3.35,31.5,61.5,59.49,40.93
2016,6,28,16,30,0.0,50.0,3.3,31.0,50.0,48.34,32.44
2016,6,28,16,45,0.0,57.0,3.25,30.5,57.0,55.11,37.98
2016,6,28,17,0,0.0,64.0,3.2,30.0,64.0,61.87,43.56
2016,6,28,17,15,58.5,119.0,3.0,29.5,144.0,124.74,91.48
2016,6,28,17,30,117.0,174.0,2.8,29.0,224.0,171.88,126.09
2016,6,28,17,45,109.5,150.0,2.6,28.5,191.5,142.71,103.79
2016,6,28,18,0,102.0,126.0,2.4,28.0,159.0,114.59,82.81
2016,6,28,18,15,86.0,103.5,2.15,27.5,127.5,88.43,64.27
2016,6,28,18,30,70.0,81.0,1.9,27.0,96.0,67.33,51.43
2016,6,28,18,45,48.0,59.5,1.7,27.0,68.5,52.97,38.82
2016,6,28,19,0,26.0,38.0,1.5,27.0,41.0,34.8,22.76
2016,6,28,19,15,13.0,19.0,1.35,26.5,20.5,18.1,4.59
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,31.78,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,88.45,49.62
2016,6,29,6,15,241.5,40.5,2.3,24.5,76.0,148.2,107.6
2016,6,29,6,30,337.0,55.0,2.3,25.0,115.0,215.3,164.0
2016,6,29,6,45,168.5,63.5,2.35,25.5,93.5,154.93,119.78
2016,6,29,7,0,0.0,72.0,2.4,26.0,72.0,70.83,52.08
2016,6,29,7,15,291.0,80.5,2.4,26.5,192.5,264.64,209.91
2016,6,29,7,30,582.0,89.0,2.4,27.0,313.0,467.09,367.08
2016,6,29,7,45,620.0,94.0,2.4,27.5,365.5,522.57,407.36
2016,6,29,8,0,658.0,99.0,2.4,28.0,418.0,580.02,448.54
2016,6,29,8,15,684.5,104.0,2.4,28.0,469.0,630.72,484.25
2016,6,29,8,30,711.0,109.0,2.4,28.0,520.0,681.83,518.5
2016,6,29,8,45,460.0,205.0,2.4,28.5,480.5,606.72,458.6
2016,6,29,9,0,209.0,301.0,2.4,29.0,441.0,497.75,372.81
2016,6,29,9,15,142.0,318.0,2.45,29.5,416.0,462.28,344.54
2016,6,29,9,30,75.0,335.0,2.5,30.0,391.0,413.47,306.17
2016,6,29,9,45,441.5,231.5,2.55,30.5,589.0,665.39,494.07
2016,6,29,10,0,808.0,128.0,2.6,31.0,787.0,906.66,655.47
2016,6,29,10,15,817.0,130.0,2.65,31.0,821.5,924.87,664.38
2016,6,29,10,30,826.0,132.0,2.7,31.0,856.0,946.33,677.38
2016,6,29,10,45,515.5,296.5,2.75,31.5,753.5,827.75,594.89
2016,6,29,11,0,205.0,461.0,2.8,32.0,651.0,677.65,484.02
2016,6,29,11,15,527.5,299.0,2.85,32.0,802.0,843.5,605.8
2016,6,29,11,30,850.0,137.0,2.9,32.0,953.0,990.01,701.8
2016,6,29,11,45,509.0,319.0,2.95,32.5,810.0,838.8,598.11
2016,6,29,12,0,168.0,501.0,3.0,33.0,667.0,668.76,473.88
2016,6,29,12,15,519.0,315.5,3.0,33.0,830.0,830.65,594.08
2016,6,29,12,30,870.0,130.0,3.0,33.0,993.0,971.0,686.76
2016,6,29,12,45,869.5,130.0,3.05,33.0,990.5,955.5,676.14
2016,6,29,13,0,869.0,130.0,3.1,33.0,988.0,937.41,665.2
2016,6,29,13,15,866.5,129.5,3.1,33.0,977.5,914.44,650.85
2016,6,29,13,30,864.0,129.0,3.1,33.0,967.0,889.03,634.95
2016,6,29,13,45,859.0,128.5,3.1,33.0,949.0,859.11,616.11
2016,6,29,14,0,854.0,128.0,3.1,33.0,931.0,827.09,595.84
2016,6,29,14,15,848.0,127.0,3.1,33.0,906.0,791.86,573.34
2016,6,29,14,30,842.0,126.0,3.1,33.0,881.0,754.89,549.54
2016,6,29,14,45,812.5,137.5,3.1,33.0,844.0,709.48,519.83
2016,6,29,15,0,783.0,149.0,3.1,33.0,807.0,665.6,489.04
2016,6,29,15,15,527.5,252.5,3.15,33.0,687.0,561.72,412.28
2016,6,29,15,30,272.0,356.0,3.2,33.0,567.0,480.48,351.05
2016,6,29,15,45,234.0,339.0,3.25,33.0,513.0,433.86,317.84
2016,6,29,16,0,196.0,322.0,3.3,33.0,459.0,386.47,283.67
2016,6,29,16,15,443.5,225.0,3.3,32.5,506.0,392.12,288.15
2016,6,29,16,30,691.0,128.0,3.3,32.0,553.0,379.27,275.43
2016,6,29,16,45,665.5,123.5,3.35,32.0,503.0,329.9,235.27
2016,6,29,17,0,640.0,119.0,3.4,32.0,453.0,282.81,196.45
2016,6,29,17,15,607.5,112.5,3.2,31.5,401.5,234.79,157.33
2016,6,29,17,30,575.0,106.0,3.0,31.0,350.0,190.15,121.46
2016,6,29,17,45,531.5,98.0,2.85,30.5,299.0,146.27,88.38
2016,6,29,18,0,488.0,90.0,2.7,30.0,248.0,107.22,62.25
2016,6,29,18,15,428.5,79.5,2.4,29.5,199.0,70.4,43.12
2016,6,29,18,30,369.0,69.0,2.1,29.0,150.0,50.31,36.78
2016,6,29,18,45,291.0,54.5,1.85,28.5,107.5,40.76,28.43
2016,6,29,19,0,213.0,40.0,1.6,28.0,65.0,30.66,19.3
2016,6,29,19,15,106.5,20.0,1.55,27.5,32.5,15.41,3.05
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.5,1.2,24.5,18.0,29.73,0.0
2016,6,30,6,0,127.0,27.0,1.4,25.0,36.0,83.61,45.62
2016,6,30,6,15,220.5,42.5,1.45,25.5,75.0,143.1,103.19
2016,6,30,6,30,314.0,58.0,1.5,26.0,114.0,209.31,158.3
2016,6,30,6,45,389.0,68.0,1.6,26.5,161.5,269.64,208.43
2016,6,30,7,0,464.0,78.0,1.7,27.0,209.0,340.06,265.15
2016,6,30,7,15,513.0,86.5,1.8,27.5,260.0,398.87,311.42
2016,6,30,7,30,562.0,95.0,1.9,28.0,311.0,461.3,358.93
2016,6,30,7,45,600.5,101.0,2.0,28.5,363.0,517.42,400.32
2016,6,30,8,0,639.0,107.0,2.1,29.0,415.0,575.58,441.98
2016,6,30,8,15,666.0,112.0,2.15,29.5,466.0,625.9,476.62
2016,6,30,8,30,693.0,117.0,2.2,30.0,517.0,676.69,509.83
2016,6,30,8,45,711.0,122.5,2.25,30.5,565.0,721.0,537.63
2016,6,30,9,0,729.0,128.0,2.3,31.0,613.0,764.56,564.5
2016,6,30,9,15,745.5,131.5,2.3,31.0,657.5,800.83,586.92
2016,6,30,9,30,762.0,135.0,2.3,31.0,702.0,838.62,610.18
2016,6,30,9,45,774.0,138.5,2.35,31.5,742.0,870.71,628.63
2016,6,30,10,0,786.0,142.0,2.4,32.0,782.0,900.81,645.69
2016,6,30,10,15,795.5,144.0,2.45,32.0,816.5,924.75,660.06
2016,6,30,10,30,805.0,146.0,2.5,32.0,851.0,946.29,672.97
2016,6,30,10,45,813.5,147.5,2.55,32.5,879.0,963.77,682.0
2016,6,30,11,0,822.0,149.0,2.6,33.0,907.0,978.55,689.4
2016,6,30,11,15,827.0,150.0,2.6,33.0,928.0,980.69,689.94
2016,6,30,11,30,832.0,151.0,2.6,33.0,949.0,985.92,692.64
2016,6,30,11,45,834.5,152.0,2.65,33.5,962.5,985.74,691.07
2016,6,30,12,0,837.0,153.0,2.7,34.0,976.0,982.63,687.84
2016,6,30,12,15,559.5,321.0,2.75,34.0,872.5,875.84,617.37
2016,6,30,12,30,282.0,489.0,2.8,34.0,769.0,758.77,533.06
2016,6,30,12,45,287.5,486.0,2.85,34.5,771.0,752.05,528.79
2016,6,30,13,0,293.0,483.0,2.9,35.0,773.0,744.33,523.14
2016,6,30,13,15,204.5,485.0,2.95,35.0,686.5,655.03,462.35
2016,6,30,13,30,116.0,487.0,3.0,35.0,600.0,569.91,403.53
2016,6,30,13,45,474.0,317.0,3.05,35.0,764.0,708.93,508.94
2016,6,30,14,0,832.0,147.0,3.1,35.0,928.0,826.53,591.68
2016,6,30,14,15,826.0,145.0,3.15,35.0,903.0,791.05,568.39
2016,6,30,14,30,820.0,143.0,3.2,35.0,878.0,753.89,544.86
2016,6,30,14,45,820.0,136.0,3.3,35.0,848.5,715.03,520.15
2016,6,30,15,0,820.0,129.0,3.4,35.0,819.0,674.36,492.77
2016,6,30,15,15,809.5,126.5,3.45,34.5,781.5,627.06,460.49
2016,6,30,15,30,799.0,124.0,3.5,34.0,744.0,581.15,428.2
2016,6,30,15,45,786.0,121.0,3.55,34.0,701.0,533.08,392.59
2016,6,30,16,0,773.0,118.0,3.6,34.0,658.0,485.13,356.12
2016,6,30,16,15,755.5,114.5,3.6,33.5,611.0,435.05,317.74
2016,6,30,16,30,738.0,111.0,3.6,33.0,564.0,385.95,279.0
2016,6,30,16,45,715.5,106.5,3.65,33.0,514.0,332.32,235.58
2016,6,30,17,0,693.0,102.0,3.7,33.0,464.0,283.51,195.11
2016,6,30,17,15,662.5,96.5,3.6,32.5,412.0,234.05,154.55
2016,6,30,17,30,632.0,91.0,3.5,32.0,360.0,187.71,117.04
2016,6,30,17,45,591.5,84.5,3.4,31.5,308.0,142.46,82.65
2016,6,30,18,0,551.0,78.0,3.3,31.0,256.0,101.66,55.35
2016,6,30,18,15,492.5,69.5,3.0,30.0,206.5,63.19,36.11
2016,6,30,18,30,434.0,61.0,2.7,29.0,157.0,43.64,31.18
2016,6,30,18,45,349.5,49.0,2.4,28.5,113.0,36.39,24.8
2016,6,30,19,0,265.0,37.0,2.1,28.0,69.0,28.21,17.32
2016,6,30,19,15,132.5,18.5,2.05,27.5,34.5,14.2,2.36
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,19.0,33.43,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,38.0,92.03,49.42
2016,7,1,6,15,261.5,40.0,1.6,24.5,78.0,154.38,111.62
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,224.11,170.03
2016,7,1,6,45,436.0,63.5,1.65,26.0,167.0,287.92,222.81
2016,7,1,7,0,509.0,73.0,1.7,27.0,216.0,356.97,278.05
2016,7,1,7,15,558.0,80.5,1.75,27.5,268.0,416.67,324.89
2016,7,1,7,30,607.0,88.0,1.8,28.0,320.0,479.96,372.77
2016,7,1,7,45,644.0,93.5,1.9,28.5,373.5,536.46,414.25
2016,7,1,8,0,681.0,99.0,2.0,29.0,427.0,594.82,455.82
2016,7,1,8,15,707.0,103.5,2.05,29.5,478.5,645.53,490.15
2016,7,1,8,30,733.0,108.0,2.1,30.0,530.0,694.07,521.23
2016,7,1,8,45,753.5,111.5,2.15,30.5,579.5,739.69,549.7
2016,7,1,9,0,774.0,115.0,2.2,31.0,629.0,784.63,577.22
2016,7,1,9,15,789.0,118.0,2.2,31.5,674.0,823.31,599.78
2016,7,1,9,30,804.0,121.0,2.2,32.0,719.0,860.47,621.05
2016,7,1,9,45,817.0,122.5,2.25,32.5,760.0,892.41,639.12
2016,7,1,10,0,830.0,124.0,2.3,33.0,801.0,916.74,652.23
2016,7,1,10,15,839.0,126.0,2.35,33.0,835.0,941.15,666.79
2016,7,1,10,30,848.0,128.0,2.4,33.0,869.0,963.05,679.79
2016,7,1,10,45,855.5,128.5,2.45,33.5,897.5,979.27,687.89
2016,7,1,11,0,863.0,129.0,2.5,34.0,926.0,992.69,694.36
2016,7,1,11,15,867.5,130.0,2.55,34.0,946.5,1000.73,699.01
2016,7,1,11,30,872.0,131.0,2.6,34.0,967.0,1005.76,701.96
2016,7,1,11,45,868.0,136.0,2.65,34.5,978.5,1003.24,698.93
2016,7,1,12,0,864.0,141.0,2.7,35.0,990.0,997.63,694.17
2016,7,1,12,15,865.0,141.5,2.75,35.0,995.0,989.6,689.46
2016,7,1,12,30,866.0,142.0,2.8,35.0,1000.0,978.72,683.08
2016,7,1,12,45,866.0,141.0,2.9,35.5,997.5,962.76,672.61
2016,7,1,13,0,866.0,140.0,3.0,36.0,995.0,944.21,660.58
2016,7,1,13,15,863.0,139.5,3.05,36.0,984.5,920.84,646.54
2016,7,1,13,30,860.0,139.0,3.1,36.0,974.0,895.05,630.97
2016,7,1,13,45,856.0,138.0,3.2,36.0,956.0,865.62,613.29
2016,7,1,14,0,852.0,137.0,3.3,36.0,938.0,834.03,594.08
2016,7,1,14,15,845.5,135.5,3.35,36.0,912.5,797.99,571.53
2016,7,1,14,30,839.0,134.0,3.4,36.0,887.0,760.25,547.67
2016,7,1,14,45,831.0,132.5,3.5,36.0,855.0,719.91,522.03
