Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,0,823.0,131.0,3.6,36.0,823.0,678.35,494.06
2016,7,1,15,15,812.0,128.5,3.65,35.5,785.0,630.63,461.57
2016,7,1,15,30,801.0,126.0,3.7,35.0,747.0,584.29,429.08
2016,7,1,15,45,786.5,123.5,3.75,35.0,703.5,535.76,393.21
2016,7,1,16,0,772.0,121.0,3.8,35.0,660.0,487.48,356.6
2016,7,1,16,15,753.5,117.0,3.8,34.5,612.5,436.53,317.75
2016,7,1,16,30,735.0,113.0,3.8,34.0,565.0,386.67,278.6
2016,7,1,16,45,709.5,109.5,3.85,34.0,514.0,332.94,235.3
2016,7,1,17,0,684.0,106.0,3.9,34.0,463.0,284.41,195.28
2016,7,1,17,15,652.5,100.5,3.75,33.5,411.0,235.15,155.11
2016,7,1,17,30,621.0,95.0,3.6,33.0,359.0,189.12,118.07
2016,7,1,17,45,577.0,88.5,3.5,32.5,306.5,143.98,84.08
2016,7,1,18,0,533.0,82.0,3.4,32.0,254.0,103.67,57.35
2016,7,1,18,15,473.0,73.0,3.15,31.0,204.5,65.68,38.3
2016,7,1,18,30,413.0,64.0,2.9,30.0,155.0,46.37,33.33
2016,7,1,18,45,326.5,51.5,2.65,29.5,111.0,38.37,26.32
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,29.85,18.54
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,15.01,2.75
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,21.62,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,58.59,29.28
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.5,116.64,83.98
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,186.25,141.84
2016,7,2,6,45,319.5,77.5,3.5,26.0,154.5,248.5,193.49
2016,7,2,7,0,401.0,90.0,3.7,27.0,202.0,318.65,250.39
2016,7,2,7,15,454.5,100.0,3.75,27.5,252.5,377.76,297.68
2016,7,2,7,30,508.0,110.0,3.8,28.0,303.0,441.23,346.92
2016,7,2,7,45,557.5,114.0,3.9,28.5,356.5,503.09,393.63
2016,7,2,8,0,607.0,118.0,4.0,29.0,410.0,564.89,439.11
2016,7,2,8,15,636.0,124.0,4.05,29.5,461.0,616.58,475.68
2016,7,2,8,30,665.0,130.0,4.1,30.0,512.0,668.94,511.75
2016,7,2,8,45,693.5,131.5,4.15,30.5,562.0,716.21,542.51
2016,7,2,9,0,722.0,133.0,4.2,31.0,612.0,763.49,572.76
2016,7,2,9,15,739.0,136.5,4.25,31.5,656.5,799.78,594.98
2016,7,2,9,30,756.0,140.0,4.3,32.0,701.0,837.89,618.23
2016,7,2,9,45,773.5,140.0,4.35,32.5,742.5,871.17,637.97
2016,7,2,10,0,791.0,140.0,4.4,33.0,784.0,902.73,656.42
2016,7,2,10,15,800.5,142.5,4.4,33.5,818.5,927.38,669.97
2016,7,2,10,30,810.0,145.0,4.4,34.0,853.0,949.61,681.91
2016,7,2,10,45,820.5,144.0,4.45,34.5,881.5,966.54,690.67
2016,7,2,11,0,831.0,143.0,4.5,35.0,910.0,975.08,694.09
2016,7,2,11,15,836.0,144.0,4.5,35.0,931.0,983.37,698.68
2016,7,2,11,30,841.0,145.0,4.5,35.0,952.0,988.74,701.52
2016,7,2,11,45,844.5,145.5,4.55,35.5,965.5,989.17,700.12
2016,7,2,12,0,848.0,146.0,4.6,36.0,979.0,986.65,696.99
2016,7,2,12,15,849.0,146.5,4.6,36.0,984.5,978.74,691.73
2016,7,2,12,30,850.0,147.0,4.6,36.0,990.0,968.03,684.82
2016,7,2,12,45,850.0,146.5,4.65,36.0,987.5,952.77,675.33
2016,7,2,13,0,850.0,146.0,4.7,36.0,985.0,934.98,664.28
2016,7,2,13,15,847.5,145.5,4.7,36.0,975.0,912.39,649.94
2016,7,2,13,30,845.0,145.0,4.7,36.0,965.0,887.42,634.09
2016,7,2,13,45,841.0,144.0,4.75,36.5,947.5,858.4,614.49
2016,7,2,14,0,837.0,143.0,4.8,37.0,930.0,827.26,593.53
2016,7,2,14,15,831.0,141.5,4.8,36.5,905.0,792.09,572.11
2016,7,2,14,30,825.0,140.0,4.8,36.0,880.0,755.24,549.33
2016,7,2,14,45,815.0,139.0,4.85,36.0,847.5,713.13,521.8
2016,7,2,15,0,805.0,138.0,4.9,36.0,815.0,670.84,492.46
2016,7,2,15,15,794.0,135.5,4.9,36.0,777.5,625.75,460.17
2016,7,2,15,30,783.0,133.0,4.9,36.0,740.0,580.19,426.86
2016,7,2,15,45,765.5,131.0,4.9,36.0,696.0,531.3,390.4
2016,7,2,16,0,748.0,129.0,4.9,36.0,652.0,482.97,353.52
2016,7,2,16,15,728.5,125.5,4.85,35.5,605.0,433.2,315.36
2016,7,2,16,30,709.0,122.0,4.8,35.0,558.0,381.36,274.77
2016,7,2,16,45,679.0,119.0,4.75,34.5,507.0,330.8,234.33
2016,7,2,17,0,649.0,116.0,4.7,34.0,456.0,282.95,195.39
2016,7,2,17,15,615.0,110.0,4.5,33.5,404.0,234.48,155.99
2016,7,2,17,30,581.0,104.0,4.3,33.0,352.0,189.53,120.02
2016,7,2,17,45,532.5,97.5,4.15,33.0,300.0,145.93,87.29
2016,7,2,18,0,484.0,91.0,4.0,33.0,248.0,108.11,62.38
2016,7,2,18,15,420.5,80.5,3.75,32.0,198.5,70.83,43.21
2016,7,2,18,30,357.0,70.0,3.5,31.0,149.0,51.09,37.1
2016,7,2,18,45,266.5,56.5,3.3,30.5,106.0,42.36,29.48
2016,7,2,19,0,176.0,43.0,3.1,30.0,63.0,33.14,21.09
2016,7,2,19,15,88.0,21.5,3.15,29.5,31.5,18.13,4.41
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,12.5,12.5,4.75,24.5,13.0,15.49,0.0
2016,7,3,6,0,25.0,25.0,4.9,25.0,26.0,35.32,14.97
2016,7,3,6,15,78.5,45.5,5.1,25.5,57.5,84.56,59.63
2016,7,3,6,30,132.0,66.0,5.3,26.0,89.0,138.12,104.22
2016,7,3,6,45,194.0,81.0,5.5,26.5,128.5,188.18,146.13
2016,7,3,7,0,256.0,96.0,5.7,27.0,168.0,244.46,192.68
2016,7,3,7,15,152.0,120.5,5.75,27.5,165.5,218.89,172.08
2016,7,3,7,30,48.0,145.0,5.8,28.0,163.0,182.65,141.53
2016,7,3,7,45,36.0,160.0,5.9,28.5,175.0,191.51,147.69
2016,7,3,8,0,24.0,175.0,6.0,29.0,187.0,192.63,147.51
2016,7,3,8,15,44.5,207.5,6.0,29.5,232.5,249.59,191.29
2016,7,3,8,30,65.0,240.0,6.0,30.0,278.0,301.05,230.0
2016,7,3,8,45,49.0,249.0,6.05,30.5,279.0,298.19,226.11
2016,7,3,9,0,33.0,258.0,6.1,31.0,280.0,294.32,221.55
2016,7,3,9,15,61.5,299.0,6.05,31.5,343.5,362.74,272.28
2016,7,3,9,30,90.0,340.0,6.0,32.0,407.0,432.34,322.7
2016,7,3,9,45,66.5,341.5,5.95,32.5,393.0,412.4,305.83
2016,7,3,10,0,43.0,343.0,5.9,33.0,379.0,391.45,288.51
2016,7,3,10,15,42.5,357.5,5.8,33.0,394.0,405.33,297.91
2016,7,3,10,30,42.0,372.0,5.7,33.0,409.0,418.97,307.03
2016,7,3,10,45,157.5,409.0,5.65,33.5,554.0,577.74,422.38
2016,7,3,11,0,273.0,446.0,5.6,34.0,699.0,736.66,532.87
2016,7,3,11,15,343.5,428.5,5.5,34.5,753.5,786.75,566.39
2016,7,3,11,30,414.0,411.0,5.4,35.0,808.0,841.11,602.44
2016,7,3,11,45,616.5,285.0,5.35,35.5,885.0,911.77,654.31
2016,7,3,12,0,819.0,159.0,5.3,36.0,962.0,975.97,695.09
2016,7,3,12,15,614.5,297.5,5.2,36.0,902.5,905.9,646.56
2016,7,3,12,30,410.0,436.0,5.1,36.0,843.0,830.78,589.48
2016,7,3,12,45,613.5,298.0,5.05,36.0,905.5,880.56,629.6
2016,7,3,13,0,817.0,160.0,5.0,36.0,968.0,920.8,657.27
2016,7,3,13,15,814.5,159.5,4.9,36.0,957.5,898.17,641.83
2016,7,3,13,30,812.0,159.0,4.8,36.0,947.0,873.27,625.33
2016,7,3,13,45,809.5,156.5,4.75,36.5,930.0,844.29,605.27
2016,7,3,14,0,807.0,154.0,4.7,37.0,913.0,813.26,583.97
2016,7,3,14,15,800.5,152.5,4.6,37.0,888.0,778.05,560.92
2016,7,3,14,30,794.0,151.0,4.5,37.0,863.0,741.3,536.76
2016,7,3,14,45,787.5,147.5,4.45,37.0,832.0,701.34,510.27
2016,7,3,15,0,781.0,144.0,4.4,37.0,801.0,660.2,481.46
2016,7,3,15,15,769.5,141.5,4.4,36.5,764.0,615.81,450.84
2016,7,3,15,30,758.0,139.0,4.4,36.0,727.0,571.03,419.16
2016,7,3,15,45,532.0,221.5,4.4,36.0,622.5,484.46,354.22
2016,7,3,16,0,306.0,304.0,4.4,36.0,518.0,421.05,306.35
2016,7,3,16,15,501.5,213.0,4.4,35.5,534.0,407.62,296.69
2016,7,3,16,30,697.0,122.0,4.4,35.0,550.0,376.65,271.14
2016,7,3,16,45,677.5,115.5,4.45,35.0,501.5,327.23,231.05
2016,7,3,17,0,658.0,109.0,4.5,35.0,453.0,279.45,191.67
2016,7,3,17,15,625.5,103.5,4.4,34.5,401.5,231.27,152.58
2016,7,3,17,30,593.0,98.0,4.3,34.0,350.0,186.44,116.71
2016,7,3,17,45,554.5,89.5,4.25,34.0,299.5,141.72,82.79
2016,7,3,18,0,516.0,81.0,4.2,34.0,249.0,101.26,55.64
2016,7,3,18,15,455.0,72.5,4.1,33.0,200.0,64.53,37.48
2016,7,3,18,30,394.0,64.0,4.0,32.0,151.0,46.44,33.07
2016,7,3,18,45,308.0,51.5,3.95,31.5,108.0,38.37,26.06
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,29.85,18.34
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,15.01,2.58
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,7.86,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,15.44,3.24
2016,7,4,6,15,6.0,37.5,4.45,25.0,38.5,40.33,26.0
2016,7,4,6,30,12.0,59.0,4.6,25.0,61.0,65.76,47.39
2016,7,4,6,45,36.5,81.0,4.75,25.5,90.5,104.44,79.29
2016,7,4,7,0,61.0,103.0,4.9,26.0,120.0,141.67,109.86
2016,7,4,7,15,54.5,123.5,5.0,26.5,141.5,161.99,126.08
2016,7,4,7,30,48.0,144.0,5.1,27.0,163.0,181.51,141.14
2016,7,4,7,45,127.5,171.0,5.2,27.5,230.0,270.61,212.09
2016,7,4,8,0,207.0,198.0,5.3,28.0,297.0,359.12,281.01
2016,7,4,8,15,259.5,215.0,5.35,28.5,354.0,430.98,335.19
2016,7,4,8,30,312.0,232.0,5.4,29.0,411.0,498.14,384.86
2016,7,4,8,45,314.0,255.5,5.5,29.5,450.0,535.14,410.24
2016,7,4,9,0,316.0,279.0,5.6,30.0,489.0,571.22,434.62
2016,7,4,9,15,520.0,215.5,5.6,30.5,589.0,695.11,527.59
2016,7,4,9,30,724.0,152.0,5.6,31.0,689.0,824.84,618.64
2016,7,4,9,45,745.0,151.0,5.65,31.5,730.5,856.1,637.2
2016,7,4,10,0,766.0,150.0,5.7,32.0,772.0,889.33,657.43
2016,7,4,10,15,776.5,152.5,5.65,32.5,806.5,914.5,671.51
2016,7,4,10,30,787.0,155.0,5.6,33.0,841.0,937.35,683.97
2016,7,4,10,45,801.0,152.5,5.55,33.5,871.0,955.91,693.53
2016,7,4,11,0,815.0,150.0,5.5,34.0,901.0,971.96,701.45
2016,7,4,11,15,820.5,151.5,5.45,34.5,922.5,981.05,704.83
2016,7,4,11,30,826.0,153.0,5.4,35.0,944.0,981.5,702.69
2016,7,4,11,45,615.5,290.5,5.35,35.5,885.0,916.18,656.27
2016,7,4,12,0,405.0,428.0,5.3,36.0,826.0,834.42,593.27
2016,7,4,12,15,417.0,434.0,5.2,36.0,845.5,847.21,601.46
2016,7,4,12,30,429.0,440.0,5.1,36.0,865.0,854.72,605.79
2016,7,4,12,45,402.5,441.0,5.1,36.5,839.5,818.05,579.76
2016,7,4,13,0,376.0,442.0,5.1,37.0,814.0,782.62,554.71
2016,7,4,13,15,372.0,439.0,5.05,37.0,804.0,763.86,542.2
2016,7,4,13,30,368.0,436.0,5.0,37.0,794.0,744.33,529.08
2016,7,4,13,45,603.0,289.5,5.0,37.5,862.5,792.42,567.64
2016,7,4,14,0,838.0,143.0,5.0,38.0,931.0,828.22,593.07
2016,7,4,14,15,647.0,253.0,5.0,38.0,851.5,749.06,538.38
2016,7,4,14,30,456.0,363.0,5.0,38.0,772.0,680.51,487.18
2016,7,4,14,45,399.5,371.5,5.0,38.0,720.5,629.55,451.63
2016,7,4,15,0,343.0,380.0,5.0,38.0,669.0,579.69,416.48
2016,7,4,15,15,414.5,330.0,4.95,37.5,663.0,559.75,405.01
2016,7,4,15,30,486.0,280.0,4.9,37.0,657.0,536.19,390.09
2016,7,4,15,45,438.0,280.5,4.9,37.0,605.5,485.6,353.19
2016,7,4,16,0,390.0,281.0,4.9,37.0,554.0,442.65,321.44
2016,7,4,16,15,547.5,203.5,4.8,36.5,556.5,419.74,304.44
2016,7,4,16,30,705.0,126.0,4.7,36.0,559.0,383.25,274.91
2016,7,4,16,45,624.5,136.0,4.65,36.0,495.0,327.02,230.81
2016,7,4,17,0,544.0,146.0,4.6,36.0,431.0,279.62,193.65
2016,7,4,17,15,495.5,139.0,4.4,35.5,376.5,231.94,156.48
2016,7,4,17,30,447.0,132.0,4.2,35.0,322.0,189.24,123.83
2016,7,4,17,45,410.0,119.5,4.05,34.5,275.0,148.6,93.76
2016,7,4,18,0,373.0,107.0,3.9,34.0,228.0,111.97,69.13
2016,7,4,18,15,325.5,91.5,3.7,33.0,182.5,76.67,49.4
2016,7,4,18,30,278.0,76.0,3.5,32.0,137.0,55.79,40.82
2016,7,4,18,45,207.0,59.0,3.35,31.5,97.5,47.45,33.52
2016,7,4,19,0,136.0,42.0,3.2,31.0,58.0,34.39,21.97
2016,7,4,19,15,68.0,21.0,3.3,30.5,29.0,17.73,3.96
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,32.0,12.5,4.15,25.0,15.0,20.4,0.0
2016,7,5,6,0,64.0,25.0,4.2,25.0,30.0,54.85,23.68
2016,7,5,6,15,147.0,43.5,4.35,25.0,65.5,111.49,79.48
2016,7,5,6,30,230.0,62.0,4.5,25.0,101.0,178.78,135.93
2016,7,5,6,45,325.0,69.5,4.65,25.5,147.0,240.49,187.84
2016,7,5,7,0,420.0,77.0,4.8,26.0,193.0,311.59,246.71
2016,7,5,7,15,323.5,111.0,4.9,26.5,212.0,316.95,251.33
2016,7,5,7,30,227.0,145.0,5.0,27.0,231.0,304.23,240.29
2016,7,5,7,45,329.0,151.5,5.1,27.5,297.5,385.19,304.31
2016,7,5,8,0,431.0,158.0,5.2,28.0,364.0,483.75,379.9
2016,7,5,8,15,448.0,175.5,5.25,28.5,411.5,531.98,414.6
2016,7,5,8,30,465.0,193.0,5.3,29.0,459.0,580.34,448.75
2016,7,5,8,45,625.0,148.5,5.35,29.5,540.5,678.9,522.53
2016,7,5,9,0,785.0,104.0,5.4,30.0,622.0,779.57,591.76
2016,7,5,9,15,799.5,106.5,5.4,30.5,667.0,817.75,615.21
2016,7,5,9,30,814.0,109.0,5.4,31.0,712.0,849.14,633.96
2016,7,5,9,45,830.5,108.0,5.4,31.5,753.5,882.01,653.58
2016,7,5,10,0,847.0,107.0,5.4,32.0,795.0,913.06,671.78
2016,7,5,10,15,855.0,109.0,5.4,32.5,829.5,937.15,685.18
2016,7,5,10,30,863.0,111.0,5.4,33.0,864.0,958.64,696.83
2016,7,5,10,45,872.0,110.5,5.4,33.5,892.5,975.76,705.61
2016,7,5,11,0,881.0,110.0,5.4,34.0,921.0,990.09,712.6
2016,7,5,11,15,885.0,110.5,5.35,34.5,941.5,997.56,714.84
2016,7,5,11,30,889.0,111.0,5.3,35.0,962.0,1001.96,715.21
2016,7,5,11,45,883.5,117.0,5.3,35.5,973.5,999.33,711.52
2016,7,5,12,0,878.0,123.0,5.3,36.0,985.0,993.54,705.96
2016,7,5,12,15,879.0,123.5,5.25,36.0,990.5,985.71,700.37
2016,7,5,12,30,880.0,124.0,5.2,36.0,996.0,974.95,693.02
2016,7,5,12,45,880.0,123.5,5.2,36.5,993.5,959.48,681.62
2016,7,5,13,0,880.0,123.0,5.2,37.0,991.0,941.33,668.63
2016,7,5,13,15,878.0,122.5,5.2,37.0,981.0,918.72,654.25
2016,7,5,13,30,876.0,122.0,5.2,37.0,971.0,893.58,638.25
2016,7,5,13,45,873.0,120.5,5.2,37.0,953.5,864.22,619.47
2016,7,5,14,0,870.0,119.0,5.2,37.0,936.0,832.58,599.15
2016,7,5,14,15,864.5,118.0,5.15,37.0,911.0,797.28,576.07
2016,7,5,14,30,859.0,117.0,5.1,37.0,886.0,760.15,551.66
2016,7,5,14,45,847.0,117.5,5.1,37.0,853.5,718.06,523.95
2016,7,5,15,0,835.0,118.0,5.1,37.0,821.0,675.0,494.62
2016,7,5,15,15,825.0,116.0,5.1,37.0,783.5,630.2,462.52
2016,7,5,15,30,815.0,114.0,5.1,37.0,746.0,584.7,429.22
2016,7,5,15,45,803.0,111.0,5.1,37.0,703.5,533.52,391.21
2016,7,5,16,0,791.0,108.0,5.1,37.0,661.0,485.2,354.26
2016,7,5,16,15,773.5,105.0,5.1,36.5,614.0,434.61,315.44
2016,7,5,16,30,756.0,102.0,5.1,36.0,567.0,384.97,276.22
2016,7,5,16,45,734.0,98.0,5.1,35.5,516.5,334.06,235.19
2016,7,5,17,0,712.0,94.0,5.1,35.0,466.0,284.99,194.83
2016,7,5,17,15,681.5,89.5,5.0,34.5,414.0,232.29,151.77
2016,7,5,17,30,651.0,85.0,4.9,34.0,362.0,185.69,114.04
2016,7,5,17,45,608.5,79.5,4.8,34.0,309.5,139.93,79.27
2016,7,5,18,0,566.0,74.0,4.7,34.0,257.0,98.82,52.03
2016,7,5,18,15,505.5,66.5,4.55,33.0,207.0,60.29,33.43
2016,7,5,18,30,445.0,59.0,4.4,32.0,157.0,41.89,29.3
2016,7,5,18,45,350.5,48.5,4.3,31.5,112.5,35.98,24.09
2016,7,5,19,0,256.0,38.0,4.2,31.0,68.0,29.06,17.69
2016,7,5,19,15,128.0,19.0,4.25,30.5,34.0,14.62,2.17
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,33.0,12.5,4.7,25.0,14.5,20.61,0.0
2016,7,6,6,0,66.0,25.0,4.8,25.0,29.0,55.32,22.52
2016,7,6,6,15,157.0,43.0,4.9,25.5,66.0,114.32,81.22
2016,7,6,6,30,248.0,61.0,5.0,26.0,103.0,184.63,139.85
2016,7,6,6,45,153.5,81.0,5.15,26.5,110.5,169.48,130.93
2016,7,6,7,0,59.0,101.0,5.3,27.0,118.0,138.3,106.65
2016,7,6,7,15,299.0,99.5,5.4,27.5,209.5,289.82,229.71
2016,7,6,7,30,539.0,98.0,5.5,28.0,301.0,447.69,354.88
2016,7,6,7,45,589.5,100.5,5.6,28.5,354.5,506.58,400.0
2016,7,6,8,0,640.0,103.0,5.7,29.0,408.0,568.48,446.51
2016,7,6,8,15,668.0,108.0,5.75,29.5,459.5,619.63,483.49
2016,7,6,8,30,696.0,113.0,5.8,30.0,511.0,671.36,519.08
2016,7,6,8,45,722.0,115.0,5.9,30.5,560.5,715.76,548.63
2016,7,6,9,0,748.0,117.0,6.0,31.0,610.0,762.72,579.62
2016,7,6,9,15,764.0,120.0,6.0,31.5,655.0,801.63,604.12
2016,7,6,9,30,780.0,123.0,6.0,32.0,700.0,839.15,627.37
2016,7,6,9,45,795.0,124.0,6.05,32.5,741.0,871.96,647.35
2016,7,6,10,0,810.0,125.0,6.1,33.0,782.0,902.9,665.92
2016,7,6,10,15,819.5,127.0,6.05,33.0,816.5,921.99,677.28
2016,7,6,10,30,829.0,129.0,6.0,33.0,851.0,944.25,690.86
2016,7,6,10,45,838.0,129.0,6.0,33.5,880.0,961.37,699.81
2016,7,6,11,0,847.0,129.0,6.0,34.0,909.0,975.8,707.02
2016,7,6,11,15,852.0,130.0,5.95,34.5,930.0,984.44,710.18
2016,7,6,11,30,857.0,131.0,5.9,35.0,951.0,990.12,711.5
2016,7,6,11,45,863.5,129.0,5.9,35.5,966.0,991.29,710.28
2016,7,6,12,0,870.0,127.0,5.9,36.0,981.0,989.47,707.25
2016,7,6,12,15,871.5,127.5,5.85,36.0,987.0,982.18,701.98
2016,7,6,12,30,873.0,128.0,5.8,36.0,993.0,971.97,694.94
2016,7,6,12,45,874.5,126.5,5.8,36.5,991.5,957.07,683.79
2016,7,6,13,0,876.0,125.0,5.8,37.0,990.0,939.47,671.01
2016,7,6,13,15,874.5,124.5,5.75,37.0,980.5,917.39,656.55
2016,7,6,13,30,873.0,124.0,5.7,37.0,971.0,892.78,640.47
2016,7,6,13,45,870.0,123.0,5.7,37.0,953.5,863.96,621.88
2016,7,6,14,0,867.0,122.0,5.7,37.0,936.0,832.87,601.74
2016,7,6,14,15,861.5,120.5,5.7,37.0,911.5,797.19,578.45
2016,7,6,14,30,856.0,119.0,5.7,37.0,887.0,759.7,553.8
2016,7,6,14,45,841.0,122.0,5.7,37.5,853.5,717.83,524.88
2016,7,6,15,0,826.0,125.0,5.7,38.0,820.0,675.21,494.37
2016,7,6,15,15,815.5,123.0,5.7,37.5,782.5,630.43,463.17
2016,7,6,15,30,805.0,121.0,5.7,37.0,745.0,582.23,428.81
2016,7,6,15,45,787.0,120.0,5.7,37.0,701.0,532.93,391.8
2016,7,6,16,0,769.0,119.0,5.7,37.0,657.0,484.17,354.37
2016,7,6,16,15,750.5,115.5,5.7,36.5,610.0,433.73,315.57
2016,7,6,16,30,732.0,112.0,5.7,36.0,563.0,384.38,276.54
2016,7,6,16,45,701.5,110.5,5.75,36.0,511.5,330.75,233.21
2016,7,6,17,0,671.0,109.0,5.8,36.0,460.0,282.81,193.68
2016,7,6,17,15,638.0,103.5,5.7,35.0,407.5,233.77,154.13
2016,7,6,17,30,605.0,98.0,5.6,34.0,355.0,188.14,117.77
2016,7,6,17,45,552.0,93.0,5.55,33.5,302.0,143.9,84.9
2016,7,6,18,0,499.0,88.0,5.5,33.0,249.0,105.53,60.01
2016,7,6,18,15,434.0,78.5,5.3,32.5,199.5,68.94,41.72
2016,7,6,18,30,369.0,69.0,5.1,32.0,150.0,50.35,36.32
2016,7,6,18,45,272.0,56.0,4.95,31.5,106.5,42.0,29.04
2016,7,6,19,0,175.0,43.0,4.8,31.0,63.0,33.18,20.98
2016,7,6,19,15,87.5,21.5,4.7,30.5,31.5,18.13,3.88
2016,7,6,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.0,4.9,25.0,8.0,7.86,0.0
2016,7,7,6,0,0.0,16.0,5.0,25.0,16.0,15.44,2.03
2016,7,7,6,15,5.5,36.0,5.1,25.5,37.0,38.59,24.42
2016,7,7,6,30,11.0,56.0,5.2,26.0,58.0,61.98,44.1
2016,7,7,6,45,29.0,78.0,5.35,26.5,85.5,97.5,73.34
2016,7,7,7,0,47.0,100.0,5.5,27.0,113.0,131.1,100.85
2016,7,7,7,15,171.0,117.5,5.55,27.5,179.5,225.43,177.56
2016,7,7,7,30,295.0,135.0,5.6,28.0,246.0,332.63,263.08
2016,7,7,7,45,297.5,159.0,5.65,29.0,286.0,373.22,293.16
2016,7,7,8,0,300.0,183.0,5.7,30.0,326.0,413.21,321.94
2016,7,7,8,15,524.0,139.5,5.75,30.5,424.0,545.81,424.88
2016,7,7,8,30,748.0,96.0,5.8,31.0,522.0,688.78,529.99
2016,7,7,8,45,773.0,96.5,5.85,31.5,572.5,735.29,560.22
2016,7,7,9,0,798.0,97.0,5.9,32.0,623.0,781.42,590.08
2016,7,7,9,15,812.5,99.5,5.9,32.5,668.0,815.07,610.59
2016,7,7,9,30,827.0,102.0,5.9,33.0,713.0,852.13,633.28
2016,7,7,9,45,839.5,103.0,5.9,33.5,753.5,883.96,652.13
2016,7,7,10,0,852.0,104.0,5.9,34.0,794.0,913.72,669.44
2016,7,7,10,15,860.0,105.5,5.85,34.5,828.5,937.47,682.34
2016,7,7,10,30,868.0,107.0,5.8,35.0,863.0,958.62,693.47
2016,7,7,10,45,874.0,108.0,5.8,35.5,891.0,974.53,701.43
2016,7,7,11,0,880.0,109.0,5.8,36.0,919.0,987.56,707.57
2016,7,7,11,15,884.0,110.0,5.75,36.0,940.0,995.62,711.74
2016,7,7,11,30,888.0,111.0,5.7,36.0,961.0,1000.6,714.04
2016,7,7,11,45,881.0,118.5,5.7,36.5,972.0,998.05,710.39
2016,7,7,12,0,874.0,126.0,5.7,37.0,983.0,992.31,704.84
2016,7,7,12,15,875.0,126.0,5.65,37.0,988.5,984.04,698.98
2016,7,7,12,30,876.0,126.0,5.6,37.0,994.0,972.86,691.36
2016,7,7,12,45,873.0,127.5,5.55,37.5,991.0,956.53,679.06
2016,7,7,13,0,870.0,129.0,5.5,38.0,988.0,937.6,665.24
2016,7,7,13,15,868.0,128.5,5.45,38.0,978.0,915.19,650.67
2016,7,7,13,30,866.0,128.0,5.4,38.0,968.0,890.28,634.53
2016,7,7,13,45,859.5,128.5,5.4,38.0,949.5,860.03,615.16
2016,7,7,14,0,853.0,129.0,5.4,38.0,931.0,827.73,594.4
2016,7,7,14,15,847.0,128.0,5.4,38.0,906.0,792.55,571.63
2016,7,7,14,30,841.0,127.0,5.4,38.0,881.0,755.62,547.55
2016,7,7,14,45,830.5,126.5,5.4,38.0,848.5,714.33,520.34
2016,7,7,15,0,820.0,126.0,5.4,38.0,816.0,671.98,491.17
2016,7,7,15,15,809.5,124.0,5.4,37.5,778.5,625.04,458.63
2016,7,7,15,30,799.0,122.0,5.4,37.0,741.0,579.51,426.17
2016,7,7,15,45,782.5,120.5,5.4,37.0,698.0,530.82,389.71
2016,7,7,16,0,766.0,119.0,5.4,37.0,655.0,482.55,352.73
2016,7,7,16,15,747.5,115.5,5.45,36.5,608.0,432.24,314.18
2016,7,7,16,30,729.0,112.0,5.5,36.0,561.0,383.02,275.37
2016,7,7,16,45,700.5,110.0,5.55,36.0,510.0,329.77,232.35
2016,7,7,17,0,672.0,108.0,5.6,36.0,459.0,282.01,192.94
2016,7,7,17,15,639.5,102.5,5.55,35.5,407.0,233.01,153.12
2016,7,7,17,30,607.0,97.0,5.5,35.0,355.0,187.37,116.58
2016,7,7,17,45,562.5,90.0,5.45,34.5,303.0,142.38,82.93
2016,7,7,18,0,518.0,83.0,5.4,34.0,251.0,102.3,56.6
2016,7,7,18,15,455.0,74.5,5.25,33.0,201.5,65.45,38.65
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,48.04,34.4
2016,7,7,18,45,301.0,53.5,5.0,31.5,108.5,40.02,27.4
2016,7,7,19,0,210.0,41.0,4.9,31.0,65.0,31.55,19.65
2016,7,7,19,15,105.0,20.5,4.75,30.5,32.5,15.86,2.51
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,3.0,3.85,24.5,3.0,2.95,0.0
2016,7,8,6,0,0.0,6.0,4.0,25.0,6.0,5.78,0.0
2016,7,8,6,15,0.0,15.0,4.15,25.5,15.0,14.46,5.65
2016,7,8,6,30,0.0,24.0,4.3,26.0,24.0,23.16,13.01
2016,7,8,6,45,0.0,35.5,4.5,27.0,35.5,34.27,22.19
2016,7,8,7,0,0.0,47.0,4.7,28.0,47.0,45.4,31.22
2016,7,8,7,15,0.0,59.0,4.75,28.5,59.0,57.01,40.54
2016,7,8,7,30,0.0,71.0,4.8,29.0,71.0,68.64,49.68
2016,7,8,7,45,0.0,94.5,4.85,29.5,94.5,92.26,68.18
2016,7,8,8,0,0.0,118.0,4.9,30.0,118.0,115.95,86.41
2016,7,8,8,15,59.5,183.5,4.9,30.5,217.5,233.62,178.67
2016,7,8,8,30,119.0,249.0,4.9,31.0,317.0,360.89,274.92
2016,7,8,8,45,442.0,180.5,4.95,31.5,466.0,562.62,430.54
2016,7,8,9,0,765.0,112.0,5.0,32.0,615.0,770.3,579.39
2016,7,8,9,15,780.5,115.0,5.0,32.5,660.5,809.37,602.57
2016,7,8,9,30,796.0,118.0,5.0,33.0,706.0,846.98,625.3
2016,7,8,9,45,814.0,117.0,5.0,33.5,747.5,875.36,641.54
2016,7,8,10,0,832.0,116.0,5.0,34.0,789.0,907.5,660.2
2016,7,8,10,15,840.5,118.0,4.95,34.0,824.0,931.81,674.6
2016,7,8,10,30,849.0,120.0,4.9,34.0,859.0,953.58,687.34
2016,7,8,10,45,859.0,119.0,4.9,34.5,888.0,971.02,696.18
2016,7,8,11,0,869.0,118.0,4.9,35.0,917.0,985.73,703.3
2016,7,8,11,15,873.5,119.0,4.85,35.0,938.0,994.16,707.56
2016,7,8,11,30,878.0,120.0,4.8,35.0,959.0,999.56,710.0
2016,7,8,11,45,879.5,121.5,4.8,35.5,972.5,999.38,707.89
2016,7,8,12,0,881.0,123.0,4.8,36.0,986.0,996.12,703.97
2016,7,8,12,15,882.0,123.0,4.8,36.0,992.0,987.84,698.48
2016,7,8,12,30,883.0,123.0,4.8,36.0,998.0,976.63,691.24
2016,7,8,12,45,884.0,122.5,4.8,36.5,996.0,962.12,680.55
2016,7,8,13,0,885.0,122.0,4.8,37.0,994.0,944.87,668.31
2016,7,8,13,15,883.0,121.5,4.8,37.0,984.5,922.17,653.92
2016,7,8,13,30,881.0,121.0,4.8,37.0,975.0,896.93,638.0
2016,7,8,13,45,877.0,120.5,4.8,37.5,957.0,867.51,618.02
2016,7,8,14,0,873.0,120.0,4.8,38.0,939.0,835.85,596.63
2016,7,8,14,15,867.5,118.5,4.8,38.0,914.5,799.97,573.68
2016,7,8,14,30,862.0,117.0,4.8,38.0,890.0,762.25,549.38
2016,7,8,14,45,848.5,119.0,4.8,38.0,857.0,720.31,522.05
2016,7,8,15,0,835.0,121.0,4.8,38.0,824.0,677.49,493.06
2016,7,8,15,15,825.0,119.0,4.8,37.5,786.5,632.63,462.18
2016,7,8,15,30,815.0,117.0,4.8,37.0,749.0,587.07,429.96
2016,7,8,15,45,799.0,115.5,4.8,37.0,705.5,535.05,391.48
2016,7,8,16,0,783.0,114.0,4.8,37.0,662.0,486.22,354.31
2016,7,8,16,15,765.0,111.0,4.8,36.5,614.5,435.72,315.71
2016,7,8,16,30,747.0,108.0,4.8,36.0,567.0,386.24,276.78
2016,7,8,16,45,719.0,105.5,4.8,36.0,515.5,335.03,235.28
2016,7,8,17,0,691.0,103.0,4.8,36.0,464.0,282.89,192.69
2016,7,8,17,15,659.5,98.0,4.7,35.5,412.0,233.56,152.57
2016,7,8,17,30,628.0,93.0,4.6,35.0,360.0,187.45,115.63
2016,7,8,17,45,580.0,87.5,4.5,34.5,307.0,142.17,81.96
2016,7,8,18,0,532.0,82.0,4.4,34.0,254.0,102.18,56.03
2016,7,8,18,15,468.5,73.5,4.15,33.0,204.0,64.58,37.88
2016,7,8,18,30,405.0,65.0,3.9,32.0,154.0,47.29,33.77
2016,7,8,18,45,309.5,53.0,3.7,31.5,109.5,39.64,27.08
2016,7,8,19,0,214.0,41.0,3.5,31.0,65.0,31.57,19.66
2016,7,8,19,15,107.0,20.5,3.55,30.5,32.5,15.87,2.31
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,6.5,3.45,24.5,6.5,6.39,0.0
2016,7,9,6,0,0.0,13.0,3.6,25.0,13.0,12.54,0.0
2016,7,9,6,15,0.0,31.0,3.75,25.5,31.0,30.64,18.21
2016,7,9,6,30,0.0,49.0,3.9,26.0,49.0,49.31,33.98
2016,7,9,6,45,4.5,70.5,4.05,26.5,72.0,73.65,54.05
2016,7,9,7,0,9.0,92.0,4.2,27.0,95.0,98.06,73.94
2016,7,9,7,15,17.0,113.5,4.2,27.5,119.5,124.58,95.19
2016,7,9,7,30,25.0,135.0,4.2,28.0,144.0,157.47,121.07
2016,7,9,7,45,140.5,161.5,4.2,28.5,227.0,267.59,208.85
2016,7,9,8,0,256.0,188.0,4.2,29.0,310.0,388.55,302.24
2016,7,9,8,15,486.5,148.5,4.2,29.5,413.5,528.09,409.64
2016,7,9,8,30,717.0,109.0,4.2,30.0,517.0,681.11,521.52
2016,7,9,8,45,359.0,134.5,4.2,30.5,339.0,444.42,342.63
2016,7,9,9,0,1.0,160.0,4.2,31.0,161.0,157.88,116.55
2016,7,9,9,15,3.5,177.0,4.15,31.5,180.0,176.93,130.88
2016,7,9,9,30,6.0,194.0,4.1,32.0,199.0,196.09,144.74
2016,7,9,9,45,8.5,215.0,4.1,32.5,222.5,219.37,161.52
2016,7,9,10,0,11.0,236.0,4.1,33.0,246.0,242.68,178.13
2016,7,9,10,15,25.0,299.5,4.05,33.5,321.5,327.74,239.79
2016,7,9,10,30,39.0,363.0,4.0,34.0,397.0,406.72,295.38
2016,7,9,10,45,101.0,411.5,4.0,34.5,503.5,516.89,373.31
2016,7,9,11,0,163.0,460.0,4.0,35.0,610.0,634.97,453.89
2016,7,9,11,15,253.5,450.5,3.95,35.0,690.0,719.68,512.46
2016,7,9,11,30,344.0,441.0,3.9,35.0,770.0,796.9,565.09
2016,7,9,11,45,239.5,469.0,3.85,35.5,700.0,717.16,507.15
2016,7,9,12,0,135.0,497.0,3.8,36.0,630.0,632.34,446.16
2016,7,9,12,15,220.5,488.5,3.75,36.0,706.5,702.88,496.02
2016,7,9,12,30,306.0,480.0,3.7,36.0,783.0,773.39,544.09
2016,7,9,12,45,303.0,483.5,3.65,36.5,783.0,764.66,536.45
2016,7,9,13,0,300.0,487.0,3.6,37.0,783.0,755.01,528.75
2016,7,9,13,15,247.0,489.5,3.55,37.0,731.5,698.11,490.01
2016,7,9,13,30,194.0,492.0,3.5,37.0,680.0,643.89,452.92
2016,7,9,13,45,497.0,327.0,3.5,37.0,796.5,738.24,525.53
2016,7,9,14,0,800.0,162.0,3.5,37.0,913.0,814.84,580.97
2016,7,9,14,15,793.5,160.0,3.45,37.0,888.5,779.34,557.5
2016,7,9,14,30,787.0,158.0,3.4,37.0,864.0,742.31,533.62
2016,7,9,14,45,785.5,151.5,3.35,37.0,834.0,703.36,508.0
2016,7,9,15,0,784.0,145.0,3.3,37.0,804.0,662.85,480.07
2016,7,9,15,15,772.5,142.5,3.2,36.5,767.0,618.24,449.41
2016,7,9,15,30,761.0,140.0,3.1,36.0,730.0,573.23,417.73
2016,7,9,15,45,743.0,138.5,3.05,36.0,686.5,525.42,382.54
2016,7,9,16,0,725.0,137.0,3.0,36.0,643.0,475.33,345.02
2016,7,9,16,15,705.5,133.0,3.0,35.5,596.5,425.8,307.74
2016,7,9,16,30,686.0,129.0,3.0,35.0,550.0,377.52,270.31
2016,7,9,16,45,376.0,172.0,3.0,35.0,400.0,273.86,195.52
2016,7,9,17,0,66.0,215.0,3.0,35.0,250.0,212.6,155.23
2016,7,9,17,15,309.5,163.0,2.85,34.5,297.5,212.11,147.63
2016,7,9,17,30,553.0,111.0,2.7,34.0,345.0,189.12,119.86
2016,7,9,17,45,502.0,103.5,2.55,33.5,293.5,146.34,88.5
2016,7,9,18,0,451.0,96.0,2.4,33.0,242.0,107.98,63.65
2016,7,9,18,15,386.5,85.0,2.35,32.5,193.5,71.93,45.26
2016,7,9,18,30,322.0,74.0,2.3,32.0,145.0,54.33,39.59
2016,7,9,18,45,232.5,58.5,2.25,31.5,102.5,44.08,30.72
2016,7,9,19,0,143.0,43.0,2.2,31.0,60.0,35.14,22.49
2016,7,9,19,15,71.5,21.5,2.5,30.5,30.0,18.11,3.15
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.0,2.35,24.5,11.0,12.18,0.0
2016,7,10,6,0,19.0,20.0,2.5,25.0,22.0,26.88,4.36
2016,7,10,6,15,86.0,43.0,2.75,25.0,56.5,84.52,58.64
2016,7,10,6,30,153.0,66.0,3.0,25.0,91.0,146.58,110.38
2016,7,10,6,45,221.0,84.0,3.3,25.5,135.5,203.41,157.77
2016,7,10,7,0,289.0,102.0,3.6,26.0,180.0,266.95,210.01
2016,7,10,7,15,144.5,105.0,3.7,26.5,144.0,195.67,153.65
2016,7,10,7,30,0.0,108.0,3.8,27.0,108.0,107.36,81.07
2016,7,10,7,45,4.5,132.5,3.9,27.5,134.5,135.14,102.89
2016,7,10,8,0,9.0,157.0,4.0,28.0,161.0,163.2,124.44
2016,7,10,8,15,6.0,161.0,4.0,28.5,164.0,164.37,124.53
2016,7,10,8,30,3.0,165.0,4.0,29.0,167.0,165.57,124.66
2016,7,10,8,45,65.5,231.5,4.0,29.5,274.5,292.11,222.36
2016,7,10,9,0,128.0,298.0,4.0,30.0,382.0,426.36,321.86
2016,7,10,9,15,172.0,320.0,3.95,30.5,441.5,489.95,367.12
2016,7,10,9,30,216.0,342.0,3.9,31.0,501.0,555.46,412.96
2016,7,10,9,45,242.5,359.0,3.9,31.5,547.5,610.03,449.7
2016,7,10,10,0,269.0,376.0,3.9,32.0,594.0,655.78,479.89
2016,7,10,10,15,221.0,402.0,3.9,32.5,586.5,631.5,459.63
2016,7,10,10,30,173.0,428.0,3.9,33.0,579.0,613.37,443.87
2016,7,10,10,45,245.5,429.5,3.9,33.5,651.0,693.16,498.84
2016,7,10,11,0,318.0,431.0,3.9,34.0,723.0,765.3,547.07
2016,7,10,11,15,199.0,445.5,3.9,34.0,629.5,653.67,467.96
2016,7,10,11,30,80.0,460.0,3.9,34.0,536.0,541.23,387.35
2016,7,10,11,45,122.5,479.5,3.9,34.5,598.5,606.38,432.47
2016,7,10,12,0,165.0,499.0,3.9,35.0,661.0,663.97,470.99
2016,7,10,12,15,208.0,497.0,3.9,35.0,702.5,699.06,495.31
2016,7,10,12,30,251.0,495.0,3.9,35.0,744.0,734.91,520.0
2016,7,10,12,45,261.5,491.5,3.95,35.5,750.5,732.93,517.88
2016,7,10,13,0,272.0,488.0,4.0,36.0,757.0,729.85,515.27
2016,7,10,13,15,535.5,329.0,4.05,36.0,851.0,808.37,576.25
2016,7,10,13,30,799.0,170.0,4.1,36.0,945.0,871.93,622.13
2016,7,10,13,45,794.5,169.0,4.15,36.0,927.5,842.96,603.37
2016,7,10,14,0,790.0,168.0,4.2,36.0,910.0,812.06,583.84
2016,7,10,14,15,783.5,166.5,4.2,36.0,885.5,777.32,561.45
2016,7,10,14,30,777.0,165.0,4.2,36.0,861.0,741.08,537.93
2016,7,10,14,45,765.0,164.5,4.2,36.0,829.5,700.48,510.44
2016,7,10,15,0,753.0,164.0,4.2,36.0,798.0,659.16,481.51
2016,7,10,15,15,741.0,161.0,4.2,36.0,761.0,615.04,450.14
2016,7,10,15,30,729.0,158.0,4.2,36.0,724.0,568.09,416.22
2016,7,10,15,45,705.0,158.5,4.25,36.0,679.5,519.88,380.59
2016,7,10,16,0,681.0,159.0,4.3,36.0,635.0,472.94,345.09
2016,7,10,16,15,660.0,154.5,4.3,35.5,588.5,424.4,308.33
2016,7,10,16,30,639.0,150.0,4.3,35.0,542.0,377.33,271.73
2016,7,10,16,45,595.5,150.0,4.3,35.0,490.0,328.32,232.78
2016,7,10,17,0,552.0,150.0,4.3,35.0,438.0,284.02,197.24
2016,7,10,17,15,514.5,141.5,4.1,34.5,387.0,237.17,160.22
2016,7,10,17,30,477.0,133.0,3.9,34.0,336.0,194.17,126.81
2016,7,10,17,45,407.0,127.0,3.75,33.5,283.0,153.01,97.67
2016,7,10,18,0,337.0,121.0,3.6,33.0,230.0,123.53,79.96
2016,7,10,18,15,273.0,105.0,3.4,32.0,182.5,88.87,60.7
2016,7,10,18,30,209.0,89.0,3.2,31.0,135.0,69.37,52.23
2016,7,10,18,45,128.0,67.5,3.0,30.5,93.0,56.13,40.77
2016,7,10,19,0,47.0,46.0,2.8,30.0,51.0,39.02,25.66
2016,7,10,19,15,23.5,23.0,2.9,29.5,25.5,21.23,4.31
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,10.0,10.44,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,20.0,22.62,1.68
2016,7,11,6,15,67.5,44.0,4.75,25.5,54.5,79.86,55.05
2016,7,11,6,30,126.0,69.0,4.9,26.0,89.0,134.72,100.88
2016,7,11,6,45,213.0,85.5,5.1,26.5,135.5,201.64,156.12
2016,7,11,7,0,300.0,102.0,5.3,27.0,182.0,272.19,214.09
2016,7,11,7,15,358.0,114.5,5.45,27.5,231.5,337.9,267.17
2016,7,11,7,30,416.0,127.0,5.6,28.0,281.0,402.01,317.9
2016,7,11,7,45,479.5,130.5,5.75,28.5,335.0,463.94,366.06
2016,7,11,8,0,543.0,134.0,5.9,29.0,389.0,530.5,416.66
2016,7,11,8,15,575.5,141.0,6.0,29.5,440.5,586.89,457.87
2016,7,11,8,30,608.0,148.0,6.1,30.0,492.0,640.88,496.52
2016,7,11,8,45,642.5,149.0,6.2,30.5,542.5,690.62,531.55
2016,7,11,9,0,677.0,150.0,6.3,31.0,593.0,740.85,565.29
2016,7,11,9,15,696.5,154.5,6.35,31.5,639.0,782.24,592.0
2016,7,11,9,30,716.0,159.0,6.4,32.0,685.0,822.6,617.71
2016,7,11,9,45,734.5,160.0,6.5,33.0,727.0,856.93,637.82
2016,7,11,10,0,753.0,161.0,6.6,34.0,769.0,886.31,654.33
2016,7,11,10,15,764.5,164.0,6.6,34.0,804.5,912.9,671.15
2016,7,11,10,30,776.0,167.0,6.6,34.0,840.0,937.21,686.44
2016,7,11,10,45,785.5,168.5,6.65,34.5,869.5,955.56,696.53
2016,7,11,11,0,795.0,170.0,6.7,35.0,899.0,971.3,704.93
2016,7,11,11,15,801.0,171.5,6.65,35.0,921.0,980.83,710.25
2016,7,11,11,30,807.0,173.0,6.6,35.0,943.0,987.49,713.79
2016,7,11,11,45,797.5,183.5,6.6,35.5,953.5,984.9,710.08
2016,7,11,12,0,788.0,194.0,6.6,36.0,964.0,979.29,704.54
2016,7,11,12,15,789.5,194.0,6.55,36.0,970.5,971.31,698.81
2016,7,11,12,30,791.0,194.0,6.5,36.0,977.0,960.61,691.39
2016,7,11,12,45,789.0,195.5,6.45,36.5,975.0,945.43,679.69
2016,7,11,13,0,787.0,197.0,6.4,37.0,973.0,927.87,666.57
2016,7,11,13,15,784.5,196.0,6.3,37.0,963.5,905.2,651.32
2016,7,11,13,30,782.0,195.0,6.2,37.0,954.0,880.35,634.72
2016,7,11,13,45,776.5,195.0,6.15,37.5,936.0,851.78,614.57
2016,7,11,14,0,771.0,195.0,6.1,38.0,918.0,821.4,593.3
2016,7,11,14,15,763.5,193.0,6.05,38.0,893.0,785.91,569.84
2016,7,11,14,30,756.0,191.0,6.0,38.0,868.0,749.06,544.9
2016,7,11,14,45,752.0,185.0,5.95,38.0,838.0,709.83,517.6
2016,7,11,15,0,748.0,179.0,5.9,38.0,808.0,667.38,487.71
