Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,15,735.0,176.0,5.85,37.5,770.0,622.37,456.29
2016,7,11,15,30,722.0,173.0,5.8,37.0,732.0,577.18,424.03
2016,7,11,15,45,704.5,169.5,5.8,37.0,688.5,529.16,388.22
2016,7,11,16,0,687.0,166.0,5.8,37.0,645.0,481.82,352.15
2016,7,11,16,15,665.0,161.0,5.75,36.5,598.0,432.06,314.23
2016,7,11,16,30,643.0,156.0,5.7,36.0,551.0,383.88,276.6
2016,7,11,16,45,612.0,151.0,5.7,35.5,500.0,334.45,237.5
2016,7,11,17,0,581.0,146.0,5.7,35.0,449.0,287.98,200.18
2016,7,11,17,15,543.5,138.0,5.6,34.5,396.5,240.64,162.39
2016,7,11,17,30,506.0,130.0,5.5,34.0,344.0,196.54,127.83
2016,7,11,17,45,451.0,121.0,5.45,33.5,292.0,153.33,96.35
2016,7,11,18,0,396.0,112.0,5.4,33.0,240.0,115.99,72.19
2016,7,11,18,15,328.5,98.5,5.3,32.5,191.0,80.61,53.41
2016,7,11,18,30,261.0,85.0,5.2,32.0,142.0,66.54,49.7
2016,7,11,18,45,173.5,66.0,5.1,31.5,99.5,52.6,37.69
2016,7,11,19,0,86.0,47.0,5.0,31.0,57.0,39.71,26.05
2016,7,11,19,15,43.0,23.5,5.0,30.5,28.5,20.72,3.57
2016,7,11,19,30,0.0,0.0,5.0,30.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,24.0,12.0,15.58,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,38.71,4.45
2016,7,12,6,15,129.0,41.5,5.15,24.5,60.5,102.7,71.71
2016,7,12,6,30,219.0,61.0,5.3,25.0,97.0,165.89,125.18
2016,7,12,6,45,317.0,72.0,5.45,25.5,145.0,237.67,185.2
2016,7,12,7,0,415.0,83.0,5.6,26.0,193.0,313.29,247.92
2016,7,12,7,15,236.5,112.5,5.6,26.5,178.0,261.57,207.23
2016,7,12,7,30,58.0,142.0,5.6,27.0,163.0,185.43,144.46
2016,7,12,7,45,111.5,169.0,5.7,28.0,218.0,257.79,201.6
2016,7,12,8,0,165.0,196.0,5.8,29.0,273.0,327.42,255.19
2016,7,12,8,15,220.0,215.0,5.85,29.5,331.5,392.81,305.02
2016,7,12,8,30,275.0,234.0,5.9,30.0,390.0,470.77,363.12
2016,7,12,8,45,514.0,175.5,5.95,30.5,500.0,612.99,472.44
2016,7,12,9,0,753.0,117.0,6.0,31.0,610.0,763.72,581.02
2016,7,12,9,15,769.0,120.5,6.0,31.5,655.0,803.52,605.68
2016,7,12,9,30,785.0,124.0,6.0,32.0,700.0,841.91,629.5
2016,7,12,9,45,800.0,125.0,6.0,32.5,741.5,875.03,649.42
2016,7,12,10,0,815.0,126.0,6.0,33.0,783.0,906.25,667.88
2016,7,12,10,15,824.0,128.0,5.95,33.5,817.5,925.12,677.62
2016,7,12,10,30,833.0,130.0,5.9,34.0,852.0,947.15,689.51
2016,7,12,10,45,842.0,130.0,5.9,34.5,881.0,964.49,698.52
2016,7,12,11,0,851.0,130.0,5.9,35.0,910.0,979.11,705.77
2016,7,12,11,15,855.5,131.0,5.85,35.0,931.0,987.43,710.16
2016,7,12,11,30,860.0,132.0,5.8,35.0,952.0,992.77,712.72
2016,7,12,11,45,596.5,296.5,5.8,35.5,869.5,902.4,649.21
2016,7,12,12,0,333.0,461.0,5.8,36.0,787.0,796.05,567.69
2016,7,12,12,15,607.0,292.5,5.75,36.0,891.0,893.1,642.19
2016,7,12,12,30,881.0,124.0,5.7,36.0,995.0,974.99,696.86
2016,7,12,12,45,589.5,302.0,5.7,36.5,884.5,861.21,617.77
2016,7,12,13,0,298.0,480.0,5.7,37.0,774.0,746.33,530.24
2016,7,12,13,15,590.0,299.0,5.65,37.0,873.0,827.56,594.91
2016,7,12,13,30,882.0,118.0,5.6,37.0,972.0,894.36,641.49
2016,7,12,13,45,879.5,116.5,5.6,37.5,955.0,865.26,620.97
2016,7,12,14,0,877.0,115.0,5.6,38.0,938.0,833.81,599.4
2016,7,12,14,15,871.0,113.5,5.55,38.0,913.0,797.38,575.53
2016,7,12,14,30,865.0,112.0,5.5,38.0,888.0,759.13,550.34
2016,7,12,14,45,858.5,110.0,5.5,38.0,856.0,718.4,523.51
2016,7,12,15,0,852.0,108.0,5.5,38.0,824.0,676.25,495.06
2016,7,12,15,15,842.0,106.0,5.5,37.5,786.5,630.63,463.28
2016,7,12,15,30,832.0,104.0,5.5,37.0,749.0,584.28,430.12
2016,7,12,15,45,815.0,103.5,5.5,37.0,705.0,534.95,393.04
2016,7,12,16,0,798.0,103.0,5.5,37.0,661.0,482.39,352.85
2016,7,12,16,15,780.5,100.5,5.5,36.5,613.5,431.75,313.74
2016,7,12,16,30,763.0,98.0,5.5,36.0,566.0,382.04,274.22
2016,7,12,16,45,733.0,96.5,5.55,36.0,514.0,330.12,231.88
2016,7,12,17,0,703.0,95.0,5.6,36.0,462.0,277.8,188.84
2016,7,12,17,15,672.0,90.5,5.55,35.5,409.5,228.33,148.33
2016,7,12,17,30,641.0,86.0,5.5,35.0,357.0,182.02,111.04
2016,7,12,17,45,590.5,81.5,5.5,34.5,304.0,136.56,77.34
2016,7,12,18,0,540.0,77.0,5.5,34.0,251.0,96.64,51.83
2016,7,12,18,15,477.5,69.0,5.4,33.5,201.0,59.11,34.26
2016,7,12,18,30,415.0,61.0,5.3,33.0,151.0,43.99,30.88
2016,7,12,18,45,320.5,49.5,5.25,32.5,107.0,36.94,24.71
2016,7,12,19,0,226.0,38.0,5.2,32.0,63.0,29.19,17.55
2016,7,12,19,15,113.0,19.0,5.15,31.5,31.5,14.7,0.49
2016,7,12,19,30,0.0,0.0,5.1,31.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,25.0,13.0,20.3,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,26.0,53.08,4.35
2016,7,13,6,15,191.5,36.5,4.35,25.5,63.0,123.37,85.87
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,192.84,144.83
2016,7,13,6,45,403.5,59.0,4.65,27.0,149.5,262.35,202.88
2016,7,13,7,0,506.0,66.0,4.8,28.0,199.0,340.83,267.06
2016,7,13,7,15,558.0,72.5,4.9,28.5,251.0,400.47,315.59
2016,7,13,7,30,610.0,79.0,5.0,29.0,303.0,464.08,365.67
2016,7,13,7,45,661.5,80.0,5.15,29.5,358.5,524.53,412.15
2016,7,13,8,0,713.0,81.0,5.3,30.0,414.0,586.23,458.38
2016,7,13,8,15,738.5,84.5,5.4,30.5,466.0,637.06,493.92
2016,7,13,8,30,764.0,88.0,5.5,31.0,518.0,688.13,528.46
2016,7,13,8,45,787.5,89.0,5.6,32.0,568.5,734.71,558.03
2016,7,13,9,0,811.0,90.0,5.7,33.0,619.0,775.99,583.3
2016,7,13,9,15,825.0,92.5,5.7,33.5,664.5,814.82,607.3
2016,7,13,9,30,839.0,95.0,5.7,34.0,710.0,852.05,629.89
2016,7,13,9,45,850.5,96.5,5.75,34.5,750.5,884.07,648.95
2016,7,13,10,0,862.0,98.0,5.8,35.0,791.0,913.94,666.45
2016,7,13,10,15,870.0,99.5,5.85,35.5,826.0,938.14,680.09
2016,7,13,10,30,878.0,101.0,5.9,36.0,861.0,959.69,691.99
2016,7,13,10,45,883.0,102.5,5.95,36.5,889.5,975.53,700.14
2016,7,13,11,0,888.0,104.0,6.0,37.0,918.0,988.41,706.44
2016,7,13,11,15,892.0,105.0,6.0,37.0,939.0,996.73,711.09
2016,7,13,11,30,896.0,106.0,6.0,37.0,960.0,1001.94,713.84
2016,7,13,11,45,875.5,122.5,6.0,37.5,967.5,995.25,707.48
2016,7,13,12,0,855.0,139.0,6.0,38.0,975.0,985.15,699.12
2016,7,13,12,15,856.0,139.5,6.0,38.0,981.0,977.5,693.98
2016,7,13,12,30,857.0,140.0,6.0,38.0,987.0,966.99,687.07
2016,7,13,12,45,856.0,140.5,6.05,38.5,985.0,951.82,676.06
2016,7,13,13,0,855.0,141.0,6.1,39.0,983.0,934.05,663.46
2016,7,13,13,15,852.5,140.5,6.1,39.0,973.0,911.42,648.94
2016,7,13,13,30,850.0,140.0,6.1,39.0,963.0,886.37,632.85
2016,7,13,13,45,845.0,139.5,6.1,39.0,945.0,856.83,613.8
2016,7,13,14,0,840.0,139.0,6.1,39.0,927.0,825.19,593.31
2016,7,13,14,15,834.5,137.5,6.05,39.0,902.5,790.27,570.37
2016,7,13,14,30,829.0,136.0,6.0,39.0,878.0,753.59,546.15
2016,7,13,14,45,810.0,140.5,6.0,39.0,844.0,709.79,517.08
2016,7,13,15,0,791.0,145.0,6.0,39.0,810.0,666.52,486.45
2016,7,13,15,15,779.5,142.5,5.95,38.5,772.5,621.53,455.01
2016,7,13,15,30,768.0,140.0,5.9,38.0,735.0,576.11,422.52
2016,7,13,15,45,748.0,139.5,5.9,38.0,691.0,527.71,386.29
2016,7,13,16,0,728.0,139.0,5.9,38.0,647.0,477.15,347.81
2016,7,13,16,15,708.0,135.0,5.85,37.5,600.0,427.16,309.52
2016,7,13,16,30,688.0,131.0,5.8,37.0,553.0,378.45,271.24
2016,7,13,16,45,654.0,129.0,5.75,36.5,501.5,328.28,231.31
2016,7,13,17,0,620.0,127.0,5.7,36.0,450.0,281.3,193.37
2016,7,13,17,15,585.0,120.5,5.6,35.5,398.0,233.54,154.97
2016,7,13,17,30,550.0,114.0,5.5,35.0,346.0,189.48,120.18
2016,7,13,17,45,494.0,107.5,5.4,34.5,293.5,146.8,89.18
2016,7,13,18,0,438.0,101.0,5.3,34.0,241.0,109.29,65.36
2016,7,13,18,15,371.0,89.0,5.0,33.5,192.0,73.12,47.08
2016,7,13,18,30,304.0,77.0,4.7,33.0,143.0,56.87,41.5
2016,7,13,18,45,212.5,60.5,4.45,32.5,100.5,48.55,34.19
2016,7,13,19,0,121.0,44.0,4.2,32.0,58.0,35.86,22.81
2016,7,13,19,15,60.5,22.0,4.05,31.5,29.0,18.48,1.52
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,24.5,13.0,23.99,0.0
2016,7,14,6,0,117.0,20.0,3.8,25.0,26.0,65.74,1.58
2016,7,14,6,15,239.0,33.5,3.95,25.5,64.5,135.43,93.85
2016,7,14,6,30,361.0,47.0,4.1,26.0,103.0,211.28,158.41
2016,7,14,6,45,444.0,55.0,4.25,26.5,152.5,275.4,213.01
2016,7,14,7,0,527.0,63.0,4.4,27.0,202.0,347.16,272.6
2016,7,14,7,15,579.0,69.5,4.5,27.5,254.5,407.72,321.97
2016,7,14,7,30,631.0,76.0,4.6,28.0,307.0,472.27,372.81
2016,7,14,7,45,667.5,81.0,4.75,29.0,360.5,528.85,415.31
2016,7,14,8,0,704.0,86.0,4.9,30.0,414.0,585.12,456.24
2016,7,14,8,15,730.5,90.0,4.9,30.5,466.5,636.9,492.31
2016,7,14,8,30,757.0,94.0,4.9,31.0,519.0,689.02,527.02
2016,7,14,8,45,775.0,98.0,4.95,31.5,568.5,734.42,556.44
2016,7,14,9,0,793.0,102.0,5.0,32.0,618.0,778.96,584.81
2016,7,14,9,15,808.0,104.5,4.95,32.5,664.0,818.11,608.53
2016,7,14,9,30,823.0,107.0,4.9,33.0,710.0,850.53,627.32
2016,7,14,9,45,832.0,110.5,4.85,34.0,750.0,881.96,643.9
2016,7,14,10,0,841.0,114.0,4.8,35.0,790.0,911.14,658.7
2016,7,14,10,15,849.5,115.5,4.75,35.5,825.0,935.3,671.51
2016,7,14,10,30,858.0,117.0,4.7,36.0,860.0,956.89,682.69
2016,7,14,10,45,862.0,120.0,4.7,36.5,888.0,972.94,690.53
2016,7,14,11,0,866.0,123.0,4.7,37.0,916.0,986.03,696.54
2016,7,14,11,15,870.0,124.0,4.7,37.0,937.0,994.06,700.87
2016,7,14,11,30,874.0,125.0,4.7,37.0,958.0,999.04,703.4
2016,7,14,11,45,875.0,126.5,4.7,37.5,971.0,998.45,701.07
2016,7,14,12,0,876.0,128.0,4.7,38.0,984.0,994.78,696.94
2016,7,14,12,15,876.5,128.5,4.7,38.0,989.5,986.59,691.55
2016,7,14,12,30,877.0,129.0,4.7,38.0,995.0,975.47,684.42
2016,7,14,12,45,874.5,130.0,4.75,38.5,992.5,959.15,672.91
2016,7,14,13,0,872.0,131.0,4.8,39.0,990.0,940.19,659.83
2016,7,14,13,15,869.5,130.5,4.85,39.0,979.5,917.25,645.6
2016,7,14,13,30,867.0,130.0,4.9,39.0,969.0,891.82,629.97
2016,7,14,13,45,861.0,130.5,4.95,39.0,950.5,861.91,611.39
2016,7,14,14,0,855.0,131.0,5.0,39.0,932.0,829.9,591.35
2016,7,14,14,15,849.0,129.5,5.05,38.5,907.5,794.1,569.89
2016,7,14,14,30,843.0,128.0,5.1,38.0,883.0,756.53,546.97
2016,7,14,14,45,832.5,128.0,5.15,38.0,850.5,715.5,520.26
2016,7,14,15,0,822.0,128.0,5.2,38.0,818.0,673.38,491.38
2016,7,14,15,15,811.5,126.0,5.25,37.5,780.5,626.22,458.9
2016,7,14,15,30,801.0,124.0,5.3,37.0,743.0,580.43,426.42
2016,7,14,15,45,785.5,122.0,5.35,37.0,699.5,531.56,389.96
2016,7,14,16,0,770.0,120.0,5.4,37.0,656.0,483.01,352.83
2016,7,14,16,15,751.5,116.5,5.35,36.5,609.0,432.33,313.82
2016,7,14,16,30,733.0,113.0,5.3,36.0,562.0,382.73,274.59
2016,7,14,16,45,706.5,109.5,5.25,36.0,511.0,328.45,230.69
2016,7,14,17,0,680.0,106.0,5.2,36.0,460.0,279.51,190.3
2016,7,14,17,15,647.5,101.0,5.05,35.5,407.5,230.42,150.39
2016,7,14,17,30,615.0,96.0,4.9,35.0,355.0,184.69,113.88
2016,7,14,17,45,565.5,90.0,4.8,34.5,302.0,139.51,80.61
2016,7,14,18,0,516.0,84.0,4.7,34.0,249.0,99.83,55.38
2016,7,14,18,15,450.5,75.0,4.45,33.5,199.0,62.8,38.14
2016,7,14,18,30,385.0,66.0,4.2,33.0,149.0,48.23,34.37
2016,7,14,18,45,284.5,53.0,4.0,32.5,105.0,39.8,27.03
2016,7,14,19,0,184.0,40.0,3.8,32.0,61.0,30.9,18.84
2016,7,14,19,15,92.0,20.0,3.8,31.5,30.5,15.56,0.0
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.5,12.59,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,21.0,30.83,0.0
2016,7,15,6,15,115.5,40.0,3.85,25.5,57.0,96.19,65.79
2016,7,15,6,30,204.0,61.0,3.9,26.0,93.0,159.76,119.4
2016,7,15,6,45,303.0,72.5,4.0,26.5,141.0,231.09,178.49
2016,7,15,7,0,402.0,84.0,4.1,27.0,189.0,306.74,240.55
2016,7,15,7,15,460.5,94.0,4.15,27.5,241.0,368.06,290.14
2016,7,15,7,30,519.0,104.0,4.2,28.0,293.0,434.32,342.09
2016,7,15,7,45,568.5,109.0,4.3,29.0,347.0,497.51,389.45
2016,7,15,8,0,618.0,114.0,4.4,30.0,401.0,560.7,435.34
2016,7,15,8,15,648.5,119.5,4.4,30.5,453.5,613.49,472.78
2016,7,15,8,30,679.0,125.0,4.4,31.0,506.0,667.06,509.72
2016,7,15,8,45,697.5,131.5,4.45,31.5,554.5,712.74,539.33
2016,7,15,9,0,716.0,138.0,4.5,32.0,603.0,757.74,567.99
2016,7,15,9,15,733.5,141.5,4.45,32.5,649.0,797.62,592.34
2016,7,15,9,30,751.0,145.0,4.4,33.0,695.0,833.07,613.33
2016,7,15,9,45,757.5,152.0,4.35,34.0,734.0,864.07,629.79
2016,7,15,10,0,764.0,159.0,4.3,35.0,773.0,892.82,644.52
2016,7,15,10,15,774.0,161.5,4.15,35.5,807.5,917.77,657.45
2016,7,15,10,30,784.0,164.0,4.0,36.0,842.0,940.37,668.72
2016,7,15,10,45,783.5,171.0,3.85,36.5,868.0,954.87,674.7
2016,7,15,11,0,783.0,178.0,3.7,37.0,894.0,966.46,678.86
2016,7,15,11,15,788.0,179.5,3.55,37.0,915.0,974.96,682.52
2016,7,15,11,30,793.0,181.0,3.4,37.0,936.0,980.62,684.45
2016,7,15,11,45,783.5,190.5,3.3,37.5,946.0,977.03,679.61
2016,7,15,12,0,774.0,200.0,3.2,38.0,956.0,970.49,673.12
2016,7,15,12,15,775.0,200.5,3.2,38.0,961.5,962.62,668.05
2016,7,15,12,30,776.0,201.0,3.2,38.0,967.0,952.07,661.42
2016,7,15,12,45,772.0,203.0,3.2,38.5,964.0,935.66,649.86
2016,7,15,13,0,768.0,205.0,3.2,39.0,961.0,916.97,637.01
2016,7,15,13,15,765.0,204.0,3.3,39.0,951.0,894.18,623.59
2016,7,15,13,30,762.0,203.0,3.4,39.0,941.0,869.29,608.81
2016,7,15,13,45,755.5,203.0,3.5,39.5,923.0,840.34,590.09
2016,7,15,14,0,749.0,203.0,3.6,40.0,905.0,809.69,570.23
2016,7,15,14,15,741.5,201.0,3.7,39.5,880.0,774.28,549.51
2016,7,15,14,30,734.0,199.0,3.8,39.0,855.0,737.62,526.8
2016,7,15,14,45,717.0,200.0,3.95,39.0,822.0,695.77,498.91
2016,7,15,15,0,700.0,201.0,4.1,39.0,789.0,653.71,470.31
2016,7,15,15,15,686.0,197.5,4.1,39.0,751.5,609.5,439.4
2016,7,15,15,30,672.0,194.0,4.1,39.0,714.0,565.32,407.9
2016,7,15,15,45,656.0,188.5,4.2,39.0,671.5,518.5,374.08
2016,7,15,16,0,640.0,183.0,4.3,39.0,629.0,472.32,339.92
2016,7,15,16,15,617.0,177.0,4.3,38.5,582.0,423.48,303.63
2016,7,15,16,30,594.0,171.0,4.3,38.0,535.0,376.4,267.77
2016,7,15,16,45,565.0,164.0,4.3,37.5,485.0,328.82,230.92
2016,7,15,17,0,536.0,157.0,4.3,37.0,435.0,283.14,195.05
2016,7,15,17,15,497.0,148.0,4.15,36.5,383.5,236.29,158.56
2016,7,15,17,30,458.0,139.0,4.0,36.0,332.0,193.49,125.83
2016,7,15,17,45,406.0,128.0,3.85,35.5,281.0,151.56,95.86
2016,7,15,18,0,354.0,117.0,3.7,35.0,230.0,115.23,72.67
2016,7,15,18,15,288.0,101.5,3.4,34.0,182.0,84.74,57.6
2016,7,15,18,30,222.0,86.0,3.1,33.0,134.0,67.23,49.99
2016,7,15,18,45,144.0,65.0,2.8,32.5,92.5,51.83,36.82
2016,7,15,19,0,66.0,44.0,2.5,32.0,51.0,37.41,23.92
2016,7,15,19,15,33.0,22.0,2.55,31.5,25.5,19.46,0.41
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,3.0,2.7,23.5,3.0,2.95,0.0
2016,7,16,6,0,0.0,6.0,2.9,24.0,6.0,5.78,0.0
2016,7,16,6,15,0.0,17.5,2.95,24.5,17.5,16.88,7.27
2016,7,16,6,30,0.0,29.0,3.0,25.0,29.0,28.0,16.88
2016,7,16,6,45,0.0,44.5,3.15,25.5,44.5,42.99,29.37
2016,7,16,7,0,0.0,60.0,3.3,26.0,60.0,58.48,42.12
2016,7,16,7,15,0.0,76.5,3.3,26.5,76.5,75.06,55.51
2016,7,16,7,30,0.0,93.0,3.3,27.0,93.0,91.57,68.56
2016,7,16,7,45,67.5,143.5,3.35,28.0,174.5,192.94,149.63
2016,7,16,8,0,135.0,194.0,3.4,29.0,256.0,304.57,235.69
2016,7,16,8,15,240.0,206.0,3.4,29.5,333.5,404.76,311.97
2016,7,16,8,30,345.0,218.0,3.4,30.0,411.0,504.8,386.0
2016,7,16,8,45,336.5,244.0,3.45,31.0,447.0,537.81,406.51
2016,7,16,9,0,328.0,270.0,3.5,32.0,483.0,569.03,425.54
2016,7,16,9,15,556.5,197.0,3.45,32.5,590.5,705.94,525.16
2016,7,16,9,30,785.0,124.0,3.4,33.0,698.0,839.89,614.15
2016,7,16,9,45,800.5,125.0,3.4,33.5,739.5,873.56,632.82
2016,7,16,10,0,816.0,126.0,3.4,34.0,781.0,905.37,650.77
2016,7,16,10,15,825.5,128.0,3.35,34.5,816.5,924.84,660.29
2016,7,16,10,30,835.0,130.0,3.3,35.0,852.0,947.48,671.9
2016,7,16,10,45,843.5,130.5,3.3,35.5,881.0,964.97,680.5
2016,7,16,11,0,852.0,131.0,3.3,36.0,910.0,979.7,687.42
2016,7,16,11,15,857.0,132.5,3.3,36.5,932.0,989.11,691.07
2016,7,16,11,30,862.0,134.0,3.3,37.0,954.0,995.51,692.96
2016,7,16,11,45,851.5,144.0,3.3,37.5,964.0,991.9,688.77
2016,7,16,12,0,841.0,154.0,3.3,38.0,974.0,985.12,682.81
2016,7,16,12,15,842.0,154.0,3.35,38.0,980.0,976.99,677.92
2016,7,16,12,30,843.0,154.0,3.4,38.0,986.0,966.04,671.37
2016,7,16,12,45,841.5,154.5,3.5,38.0,984.0,950.48,662.34
2016,7,16,13,0,840.0,155.0,3.6,38.0,982.0,932.38,651.74
2016,7,16,13,15,657.5,285.5,3.65,38.0,928.5,875.42,614.83
2016,7,16,13,30,475.0,416.0,3.7,38.0,875.0,818.6,572.62
2016,7,16,13,45,650.5,284.5,3.8,38.5,900.5,827.12,583.72
2016,7,16,14,0,826.0,153.0,3.9,39.0,926.0,826.07,584.68
2016,7,16,14,15,819.5,151.5,4.0,39.0,901.0,790.1,562.14
2016,7,16,14,30,813.0,150.0,4.1,39.0,876.0,752.5,538.52
2016,7,16,14,45,807.0,146.0,4.2,39.0,845.0,711.51,512.24
2016,7,16,15,0,801.0,142.0,4.3,39.0,814.0,669.22,483.39
2016,7,16,15,15,789.5,139.5,4.35,38.5,776.0,623.72,452.43
2016,7,16,15,30,778.0,137.0,4.4,38.0,738.0,577.78,420.3
2016,7,16,15,45,763.5,133.5,4.45,38.0,695.0,529.08,384.5
2016,7,16,16,0,749.0,130.0,4.5,38.0,652.0,480.64,347.99
2016,7,16,16,15,729.5,126.5,4.55,37.5,604.0,427.44,307.87
2016,7,16,16,30,710.0,123.0,4.6,37.0,556.0,378.23,269.5
2016,7,16,16,45,684.0,118.0,4.65,37.0,505.5,326.95,228.34
2016,7,16,17,0,658.0,113.0,4.7,37.0,455.0,277.99,188.46
2016,7,16,17,15,624.0,107.0,4.65,36.5,402.0,228.84,149.02
2016,7,16,17,30,590.0,101.0,4.6,36.0,349.0,183.24,113.09
2016,7,16,17,45,543.0,94.0,4.55,35.5,296.5,138.89,80.71
2016,7,16,18,0,496.0,87.0,4.5,35.0,244.0,99.8,56.08
2016,7,16,18,15,431.0,77.0,4.25,34.0,194.5,63.17,39.31
2016,7,16,18,30,366.0,67.0,4.0,33.0,145.0,49.1,35.07
2016,7,16,18,45,274.0,53.0,3.75,32.5,101.5,39.88,27.07
2016,7,16,19,0,182.0,39.0,3.5,32.0,58.0,30.15,18.15
2016,7,16,19,15,91.0,19.5,3.4,31.5,29.0,15.2,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,11.0,16.58,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,22.0,43.2,0.0
2016,7,17,6,15,171.5,35.0,2.95,24.5,58.5,114.28,78.01
2016,7,17,6,30,278.0,52.0,3.0,25.0,95.0,182.72,136.76
2016,7,17,6,45,370.0,62.5,3.15,26.0,143.5,247.77,191.22
2016,7,17,7,0,462.0,73.0,3.3,27.0,192.0,324.53,253.84
2016,7,17,7,15,517.5,81.0,3.3,27.5,244.0,385.76,303.23
2016,7,17,7,30,573.0,89.0,3.3,28.0,296.0,451.27,354.27
2016,7,17,7,45,416.0,136.0,3.3,28.5,299.5,427.41,333.8
2016,7,17,8,0,259.0,183.0,3.3,29.0,303.0,383.38,297.1
2016,7,17,8,15,490.0,145.5,3.3,29.5,406.5,523.89,405.14
2016,7,17,8,30,721.0,108.0,3.3,30.0,510.0,678.19,517.06
2016,7,17,8,45,744.0,111.0,3.35,31.0,560.5,722.56,543.66
2016,7,17,9,0,767.0,114.0,3.4,32.0,611.0,769.12,571.81
2016,7,17,9,15,783.0,117.5,3.4,32.5,657.0,809.49,596.13
2016,7,17,9,30,799.0,121.0,3.4,33.0,703.0,848.43,619.16
2016,7,17,9,45,812.0,123.0,3.45,33.5,744.5,881.31,638.18
2016,7,17,10,0,825.0,125.0,3.5,34.0,786.0,912.17,655.76
2016,7,17,10,15,834.0,127.0,3.5,34.5,821.5,931.39,665.42
2016,7,17,10,30,843.0,129.0,3.5,35.0,857.0,953.71,677.15
2016,7,17,10,45,850.0,130.0,3.55,35.5,885.5,970.38,685.55
2016,7,17,11,0,857.0,131.0,3.6,36.0,914.0,984.23,692.26
2016,7,17,11,15,861.5,132.0,3.65,36.0,935.5,992.68,697.1
2016,7,17,11,30,866.0,133.0,3.7,36.0,957.0,998.1,700.18
2016,7,17,11,45,872.5,131.0,3.75,36.5,971.5,999.45,699.39
2016,7,17,12,0,879.0,129.0,3.8,37.0,986.0,997.74,696.81
2016,7,17,12,15,879.5,129.0,3.85,37.0,991.5,989.06,691.45
2016,7,17,12,30,880.0,129.0,3.9,37.0,997.0,977.42,684.36
2016,7,17,12,45,880.0,128.0,4.0,37.5,994.5,961.51,673.53
2016,7,17,13,0,880.0,127.0,4.1,38.0,992.0,942.87,661.05
2016,7,17,13,15,877.0,126.5,4.1,38.0,981.5,919.29,646.35
2016,7,17,13,30,874.0,126.0,4.1,38.0,971.0,893.21,630.08
2016,7,17,13,45,870.0,125.0,4.2,38.0,953.0,863.39,611.82
2016,7,17,14,0,866.0,124.0,4.3,38.0,935.0,831.33,591.99
2016,7,17,14,15,860.0,123.0,4.3,38.0,910.0,795.59,569.22
2016,7,17,14,30,854.0,122.0,4.3,38.0,885.0,758.03,545.12
2016,7,17,14,45,845.5,120.0,4.35,38.0,852.5,716.13,518.06
2016,7,17,15,0,837.0,118.0,4.4,38.0,820.0,672.98,489.0
2016,7,17,15,15,826.5,116.0,4.4,37.5,782.0,627.51,457.7
2016,7,17,15,30,816.0,114.0,4.4,37.0,744.0,581.36,425.07
2016,7,17,15,45,802.0,111.5,4.4,37.0,700.5,529.17,386.5
2016,7,17,16,0,788.0,109.0,4.4,37.0,657.0,480.04,349.09
2016,7,17,16,15,770.0,106.0,4.4,36.5,609.5,429.07,310.08
2016,7,17,16,30,752.0,103.0,4.4,36.0,562.0,379.09,270.68
2016,7,17,16,45,728.0,99.5,4.4,36.0,511.0,327.88,229.04
2016,7,17,17,0,704.0,96.0,4.4,36.0,460.0,275.56,186.12
2016,7,17,17,15,672.5,91.0,4.3,35.5,407.5,225.43,145.35
2016,7,17,17,30,641.0,86.0,4.2,35.0,355.0,178.52,107.9
2016,7,17,17,45,595.0,80.5,4.15,35.0,302.0,132.82,74.11
2016,7,17,18,0,549.0,75.0,4.1,35.0,249.0,92.2,48.55
2016,7,17,18,15,486.0,66.5,3.85,34.0,198.5,53.94,31.88
2016,7,17,18,30,423.0,58.0,3.6,33.0,148.0,41.66,28.92
2016,7,17,18,45,325.5,47.0,3.35,32.5,104.0,35.12,23.16
2016,7,17,19,0,228.0,36.0,3.1,32.0,60.0,27.71,16.18
2016,7,17,19,15,114.0,18.0,3.05,31.5,30.0,13.98,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,24.5,10.0,15.46,0.0
2016,7,18,6,0,60.0,17.0,2.0,25.0,20.0,40.2,0.0
2016,7,18,6,15,165.5,33.5,2.15,25.5,55.5,110.17,74.22
2016,7,18,6,30,271.0,50.0,2.3,26.0,91.0,177.22,131.69
2016,7,18,6,45,358.0,60.5,2.5,26.5,138.0,239.63,184.13
2016,7,18,7,0,445.0,71.0,2.7,27.0,185.0,313.49,244.75
2016,7,18,7,15,500.0,79.0,2.75,27.5,236.0,373.53,293.16
2016,7,18,7,30,555.0,87.0,2.8,28.0,287.0,437.87,343.28
2016,7,18,7,45,356.0,139.5,2.85,28.5,275.5,393.23,306.63
2016,7,18,8,0,157.0,192.0,2.9,29.0,264.0,316.95,244.62
2016,7,18,8,15,434.0,147.5,2.9,29.5,381.5,485.75,375.79
2016,7,18,8,30,711.0,103.0,2.9,30.0,499.0,664.24,505.98
2016,7,18,8,45,420.0,198.0,2.95,30.5,437.5,561.38,424.75
2016,7,18,9,0,129.0,293.0,3.0,31.0,376.0,421.38,314.87
2016,7,18,9,15,459.0,204.0,2.95,31.5,532.5,625.85,469.02
2016,7,18,9,30,789.0,115.0,2.9,32.0,689.0,832.43,609.64
2016,7,18,9,45,799.5,118.5,2.9,32.5,729.5,864.49,626.58
2016,7,18,10,0,810.0,122.0,2.9,33.0,770.0,894.44,643.28
2016,7,18,10,15,819.5,124.0,2.9,33.5,805.0,913.99,653.17
2016,7,18,10,30,829.0,126.0,2.9,34.0,840.0,936.62,665.09
2016,7,18,10,45,834.5,128.0,2.9,34.5,868.5,952.74,672.83
2016,7,18,11,0,840.0,130.0,2.9,35.0,897.0,966.04,678.87
2016,7,18,11,15,542.0,300.5,2.9,35.0,800.0,856.85,605.55
2016,7,18,11,30,244.0,471.0,2.9,35.0,703.0,727.47,511.4
2016,7,18,11,45,544.5,306.0,2.9,35.5,834.0,858.93,606.55
2016,7,18,12,0,845.0,141.0,2.9,36.0,965.0,975.68,680.82
2016,7,18,12,15,577.0,308.5,2.9,36.0,873.0,878.18,615.66
2016,7,18,12,30,309.0,476.0,2.9,36.0,781.0,771.7,538.58
2016,7,18,12,45,577.5,309.0,2.95,36.0,877.0,855.38,602.7
2016,7,18,13,0,846.0,142.0,3.0,36.0,973.0,925.06,649.53
2016,7,18,13,15,843.5,141.5,3.05,36.0,963.5,902.57,635.24
2016,7,18,13,30,841.0,141.0,3.1,36.0,954.0,877.66,620.12
2016,7,18,13,45,839.0,139.0,3.15,36.0,937.0,849.45,602.82
2016,7,18,14,0,837.0,137.0,3.2,36.0,920.0,818.99,583.99
2016,7,18,14,15,831.0,135.5,3.25,36.0,895.5,783.68,561.85
2016,7,18,14,30,825.0,134.0,3.3,36.0,871.0,746.64,538.38
2016,7,18,14,45,809.0,136.5,3.35,36.0,837.5,703.13,510.34
2016,7,18,15,0,793.0,139.0,3.4,36.0,804.0,659.99,480.59
2016,7,18,15,15,781.5,136.5,3.45,36.0,766.5,614.8,448.79
2016,7,18,15,30,770.0,134.0,3.5,36.0,729.0,569.16,415.92
2016,7,18,15,45,753.0,132.5,3.55,36.0,685.5,521.27,380.59
2016,7,18,16,0,736.0,131.0,3.6,36.0,642.0,473.88,344.75
2016,7,18,16,15,716.5,127.0,3.65,35.5,595.0,420.8,304.63
2016,7,18,16,30,697.0,123.0,3.7,35.0,548.0,371.76,266.29
2016,7,18,16,45,670.0,118.5,3.8,35.0,497.5,321.23,225.61
2016,7,18,17,0,643.0,114.0,3.9,35.0,447.0,273.12,186.27
2016,7,18,17,15,606.5,108.0,3.9,34.5,394.0,224.2,146.98
2016,7,18,17,30,570.0,102.0,3.9,34.0,341.0,179.1,111.46
2016,7,18,17,45,522.5,95.0,3.95,34.0,289.5,135.82,79.7
2016,7,18,18,0,475.0,88.0,4.0,34.0,238.0,98.33,56.2
2016,7,18,18,15,410.5,77.5,3.9,33.5,189.0,61.88,39.43
2016,7,18,18,30,346.0,67.0,3.8,33.0,140.0,49.18,35.12
2016,7,18,18,45,259.0,52.5,3.75,32.5,98.0,39.57,26.77
2016,7,18,19,0,172.0,38.0,3.7,32.0,56.0,29.4,17.44
2016,7,18,19,15,86.0,19.0,3.7,31.5,28.0,14.83,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.5,10.5,10.32,0.0
2016,7,19,6,0,0.0,21.0,1.4,26.0,21.0,22.53,0.0
2016,7,19,6,15,167.5,32.0,1.35,26.0,57.0,108.73,72.43
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,194.52,143.88
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,259.31,198.01
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,332.52,257.44
2016,7,19,7,15,564.5,65.0,1.3,27.5,240.5,391.33,304.15
2016,7,19,7,30,616.0,71.0,1.3,28.0,292.0,454.17,352.06
2016,7,19,7,45,658.5,74.5,1.3,29.0,346.0,512.01,393.71
2016,7,19,8,0,701.0,78.0,1.3,30.0,400.0,570.52,434.19
2016,7,19,8,15,727.0,81.5,1.35,30.5,451.5,621.3,467.95
2016,7,19,8,30,753.0,85.0,1.4,31.0,503.0,672.42,500.51
2016,7,19,8,45,775.0,87.0,1.5,31.5,553.0,718.68,529.48
2016,7,19,9,0,797.0,89.0,1.6,32.0,603.0,759.61,554.47
2016,7,19,9,15,811.5,91.5,1.75,32.5,649.0,798.62,578.36
2016,7,19,9,30,826.0,94.0,1.9,33.0,695.0,836.08,601.02
2016,7,19,9,45,838.5,95.0,2.1,33.5,736.5,868.32,620.57
2016,7,19,10,0,851.0,96.0,2.3,34.0,778.0,898.49,638.72
2016,7,19,10,15,859.5,98.0,2.45,34.5,813.0,923.67,653.21
2016,7,19,10,30,868.0,100.0,2.6,35.0,848.0,946.25,666.07
2016,7,19,10,45,874.5,101.0,2.8,35.5,876.5,963.06,675.72
2016,7,19,11,0,881.0,102.0,3.0,36.0,905.0,976.96,683.61
2016,7,19,11,15,885.5,103.0,3.15,36.0,927.0,985.87,689.49
2016,7,19,11,30,890.0,104.0,3.3,36.0,949.0,991.68,693.55
2016,7,19,11,45,890.5,106.0,3.45,36.5,962.5,991.39,692.46
2016,7,19,12,0,891.0,108.0,3.6,37.0,976.0,987.93,689.5
2016,7,19,12,15,892.0,108.0,3.75,37.0,982.0,979.86,685.17
2016,7,19,12,30,893.0,108.0,3.9,37.0,988.0,968.77,679.0
2016,7,19,12,45,891.5,108.5,4.05,37.5,986.0,952.86,668.41
2016,7,19,13,0,890.0,109.0,4.2,38.0,984.0,934.17,656.1
2016,7,19,13,15,888.0,109.0,4.25,38.0,974.5,911.84,642.38
2016,7,19,13,30,886.0,109.0,4.3,38.0,965.0,886.9,627.0
2016,7,19,13,45,881.0,109.0,4.4,38.0,947.0,856.87,608.48
2016,7,19,14,0,876.0,109.0,4.5,38.0,929.0,824.62,588.4
2016,7,19,14,15,871.0,108.0,4.55,37.5,904.5,789.34,567.2
2016,7,19,14,30,866.0,107.0,4.6,37.0,880.0,752.15,544.45
2016,7,19,14,45,857.0,106.5,4.65,37.0,848.0,710.81,517.5
2016,7,19,15,0,848.0,106.0,4.7,37.0,816.0,668.22,488.88
2016,7,19,15,15,838.0,104.0,4.7,36.5,778.5,622.57,457.13
2016,7,19,15,30,828.0,102.0,4.7,36.0,741.0,576.18,424.02
2016,7,19,15,45,614.0,189.0,4.75,36.0,647.5,494.26,362.22
2016,7,19,16,0,400.0,276.0,4.8,36.0,554.0,439.83,320.44
2016,7,19,16,15,391.0,255.0,4.8,35.5,510.5,395.42,287.96
2016,7,19,16,30,382.0,234.0,4.8,35.0,467.0,351.69,255.19
2016,7,19,16,45,518.0,172.5,4.8,35.0,457.5,317.95,226.22
2016,7,19,17,0,654.0,111.0,4.8,35.0,448.0,272.76,186.03
2016,7,19,17,15,487.5,131.0,4.7,34.5,366.5,217.37,145.86
2016,7,19,17,30,321.0,151.0,4.6,34.0,285.0,181.96,123.42
2016,7,19,17,45,300.5,130.5,4.6,33.5,242.0,143.37,94.79
2016,7,19,18,0,280.0,110.0,4.6,33.0,199.0,107.22,70.01
2016,7,19,18,15,347.5,83.5,4.35,32.5,171.5,65.03,43.09
2016,7,19,18,30,415.0,57.0,4.1,32.0,144.0,40.94,28.44
2016,7,19,18,45,315.0,46.0,3.95,31.5,100.5,34.4,22.65
2016,7,19,19,0,215.0,35.0,3.8,31.0,57.0,26.96,15.55
2016,7,19,19,15,107.5,17.5,3.7,30.5,28.5,13.62,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,29.0,8.0,1.45,25.5,9.5,7.86,0.0
2016,7,20,6,0,58.0,16.0,1.7,26.0,19.0,37.96,0.0
2016,7,20,6,15,168.5,32.0,1.75,26.0,54.0,109.05,72.08
2016,7,20,6,30,279.0,48.0,1.8,26.0,89.0,177.25,131.14
2016,7,20,6,45,376.0,57.0,1.85,26.5,137.0,242.32,185.51
2016,7,20,7,0,473.0,66.0,1.9,27.0,185.0,320.47,249.12
2016,7,20,7,15,528.0,73.5,1.9,27.5,237.0,381.1,297.6
2016,7,20,7,30,583.0,81.0,1.9,28.0,289.0,446.06,347.62
2016,7,20,7,45,629.5,84.5,1.9,29.0,343.0,505.01,390.7
2016,7,20,8,0,676.0,88.0,1.9,30.0,397.0,566.77,434.12
2016,7,20,8,15,703.5,92.0,1.95,30.5,449.0,615.83,467.76
2016,7,20,8,30,731.0,96.0,2.0,31.0,501.0,667.75,501.4
2016,7,20,8,45,753.5,99.0,2.05,31.5,551.5,714.77,530.9
2016,7,20,9,0,776.0,102.0,2.1,32.0,602.0,761.3,559.55
2016,7,20,9,15,791.5,104.5,2.2,32.5,647.5,800.51,583.23
2016,7,20,9,30,807.0,107.0,2.3,33.0,693.0,838.26,605.74
2016,7,20,9,45,821.0,108.5,2.45,33.5,735.0,866.62,622.33
2016,7,20,10,0,835.0,110.0,2.6,34.0,777.0,898.24,641.01
2016,7,20,10,15,843.5,111.5,2.75,34.5,812.0,922.46,654.86
2016,7,20,10,30,852.0,113.0,2.9,35.0,847.0,944.14,667.12
2016,7,20,10,45,859.5,114.0,3.05,35.5,876.0,961.61,676.76
2016,7,20,11,0,867.0,115.0,3.2,36.0,905.0,976.24,684.67
2016,7,20,11,15,624.0,266.0,3.3,36.0,842.0,903.52,637.63
2016,7,20,11,30,381.0,417.0,3.4,36.0,779.0,807.82,568.15
2016,7,20,11,45,616.5,278.0,3.5,36.5,874.0,901.99,636.42
2016,7,20,12,0,852.0,139.0,3.6,37.0,969.0,979.81,685.09
2016,7,20,12,15,853.5,139.0,3.65,37.0,975.0,972.23,679.84
2016,7,20,12,30,855.0,139.0,3.7,37.0,981.0,961.77,673.48
2016,7,20,12,45,855.0,138.5,3.8,37.5,979.5,946.61,663.15
2016,7,20,13,0,855.0,138.0,3.9,38.0,978.0,928.79,651.21
2016,7,20,13,15,546.0,310.0,3.95,38.0,845.0,797.83,563.79
2016,7,20,13,30,237.0,482.0,4.0,38.0,712.0,671.59,471.64
2016,7,20,13,45,538.0,309.5,4.05,38.0,817.0,754.72,537.1
2016,7,20,14,0,839.0,137.0,4.1,38.0,922.0,819.58,584.2
2016,7,20,14,15,833.0,136.0,4.1,38.0,897.0,784.61,561.35
2016,7,20,14,30,827.0,135.0,4.1,38.0,872.0,747.88,537.79
2016,7,20,14,45,793.5,148.0,4.2,38.0,834.5,701.48,507.47
2016,7,20,15,0,760.0,161.0,4.3,38.0,797.0,656.8,476.18
2016,7,20,15,15,748.0,158.0,4.3,37.5,759.5,612.14,445.53
2016,7,20,15,30,736.0,155.0,4.3,37.0,722.0,567.16,413.84
2016,7,20,15,45,624.0,192.0,4.3,37.0,653.0,501.66,365.22
2016,7,20,16,0,512.0,229.0,4.3,37.0,584.0,448.74,325.37
2016,7,20,16,15,548.0,198.0,4.25,36.5,553.0,409.65,296.14
2016,7,20,16,30,584.0,167.0,4.2,36.0,522.0,365.79,262.07
2016,7,20,16,45,541.0,162.5,4.2,36.0,468.0,316.32,223.24
2016,7,20,17,0,498.0,158.0,4.2,36.0,414.0,270.1,186.78
2016,7,20,17,15,462.0,145.0,4.1,35.5,362.0,222.64,149.81
2016,7,20,17,30,426.0,132.0,4.0,35.0,310.0,178.98,116.41
2016,7,20,17,45,382.5,120.5,3.95,34.5,262.5,139.57,88.13
2016,7,20,18,0,339.0,109.0,3.9,34.0,215.0,104.88,66.08
2016,7,20,18,15,319.5,91.0,3.6,33.5,175.5,69.97,47.38
2016,7,20,18,30,300.0,73.0,3.3,33.0,136.0,54.06,39.11
2016,7,20,18,45,215.5,56.0,3.0,32.5,94.0,42.53,29.14
2016,7,20,19,0,131.0,39.0,2.7,32.0,52.0,32.0,19.31
2016,7,20,19,15,65.5,19.5,2.7,31.5,26.0,16.44,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,8.0,2.25,24.5,9.5,7.86,0.0
2016,7,21,6,0,96.0,16.0,2.5,25.0,19.0,42.65,0.0
2016,7,21,6,15,219.0,29.5,2.6,25.5,56.0,122.24,80.39
2016,7,21,6,30,342.0,43.0,2.7,26.0,93.0,196.25,145.24
2016,7,21,6,45,432.5,51.0,2.8,27.0,141.5,261.91,200.49
2016,7,21,7,0,523.0,59.0,2.9,28.0,190.0,336.1,261.15
2016,7,21,7,15,576.0,65.5,2.8,28.5,242.5,396.74,309.97
2016,7,21,7,30,629.0,72.0,2.7,29.0,295.0,461.54,360.04
2016,7,21,7,45,669.5,76.0,2.6,30.0,349.5,519.3,402.19
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,577.4,442.84
2016,7,21,8,15,736.0,83.5,2.3,31.5,456.5,628.6,476.54
2016,7,21,8,30,762.0,87.0,2.1,32.0,509.0,680.1,508.44
2016,7,21,8,45,782.5,90.0,1.9,33.0,559.0,726.7,534.72
2016,7,21,9,0,803.0,93.0,1.7,34.0,609.0,772.62,559.41
2016,7,21,9,15,817.5,95.5,1.7,34.5,655.5,806.94,578.58
2016,7,21,9,30,832.0,98.0,1.7,35.0,702.0,844.59,599.71
2016,7,21,9,45,842.5,100.5,1.75,35.5,743.0,876.81,617.59
2016,7,21,10,0,853.0,103.0,1.8,36.0,784.0,906.83,634.0
2016,7,21,10,15,861.5,104.5,1.95,36.0,819.5,931.49,649.41
2016,7,21,10,30,870.0,106.0,2.1,36.0,855.0,953.53,663.28
2016,7,21,10,45,875.5,108.0,2.25,36.5,884.0,970.41,672.64
2016,7,21,11,0,881.0,110.0,2.4,37.0,913.0,984.33,680.24
2016,7,21,11,15,885.5,111.0,2.45,37.0,934.5,993.18,685.3
2016,7,21,11,30,890.0,112.0,2.5,37.0,956.0,998.91,688.62
2016,7,21,11,45,891.0,114.0,2.65,37.5,970.0,999.03,688.1
