Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,0,892.0,116.0,2.8,38.0,984.0,995.97,685.73
2016,7,21,12,15,893.0,116.0,2.9,38.0,990.0,987.8,681.32
2016,7,21,12,30,894.0,116.0,3.0,38.0,996.0,976.6,675.14
2016,7,21,12,45,893.0,116.0,3.1,38.5,994.0,960.57,664.61
2016,7,21,13,0,892.0,116.0,3.2,39.0,992.0,941.74,652.41
2016,7,21,13,15,890.0,116.0,3.25,39.0,982.0,919.27,639.02
2016,7,21,13,30,888.0,116.0,3.3,39.0,972.0,894.18,623.97
2016,7,21,13,45,887.5,113.0,3.4,39.0,955.0,865.03,606.57
2016,7,21,14,0,887.0,110.0,3.5,39.0,938.0,833.38,587.45
2016,7,21,14,15,881.5,109.0,3.55,39.0,913.0,797.27,565.04
2016,7,21,14,30,876.0,108.0,3.6,39.0,888.0,759.25,541.2
2016,7,21,14,45,869.5,105.5,3.65,39.0,856.5,717.38,514.58
2016,7,21,15,0,863.0,103.0,3.7,39.0,825.0,674.05,486.19
2016,7,21,15,15,853.5,101.5,3.7,38.5,787.0,628.46,455.1
2016,7,21,15,30,844.0,100.0,3.7,38.0,749.0,582.04,422.54
2016,7,21,15,45,831.5,97.5,3.7,38.0,705.5,532.5,386.01
2016,7,21,16,0,819.0,95.0,3.7,38.0,662.0,482.85,348.43
2016,7,21,16,15,802.5,92.0,3.65,37.5,614.0,431.14,308.97
2016,7,21,16,30,786.0,89.0,3.6,37.0,566.0,376.09,266.01
2016,7,21,16,45,764.0,86.0,3.6,37.0,515.0,324.14,223.82
2016,7,21,17,0,742.0,83.0,3.6,37.0,464.0,273.99,182.42
2016,7,21,17,15,712.5,78.5,3.5,36.5,411.0,222.88,140.88
2016,7,21,17,30,683.0,74.0,3.4,36.0,358.0,174.78,102.63
2016,7,21,17,45,641.5,69.0,3.35,36.0,304.5,124.9,65.96
2016,7,21,18,0,600.0,64.0,3.3,36.0,251.0,82.56,40.12
2016,7,21,18,15,539.5,57.0,2.9,35.0,200.0,43.08,29.99
2016,7,21,18,30,479.0,50.0,2.5,34.0,149.0,34.97,23.25
2016,7,21,18,45,384.0,40.0,2.15,33.0,104.0,29.19,18.21
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,22.99,12.23
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,11.37,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,116.0,15.0,2.4,25.0,19.0,47.11,0.0
2016,7,22,6,15,242.0,27.5,2.35,26.0,55.5,128.51,83.51
2016,7,22,6,30,368.0,40.0,2.3,27.0,92.0,202.48,148.81
2016,7,22,6,45,452.5,48.0,2.3,28.0,140.5,266.54,202.69
2016,7,22,7,0,537.0,56.0,2.3,29.0,189.0,338.67,261.32
2016,7,22,7,15,588.5,62.0,2.15,29.5,241.5,398.52,309.02
2016,7,22,7,30,640.0,68.0,2.0,30.0,294.0,462.4,357.67
2016,7,22,7,45,679.0,71.5,1.9,31.0,348.0,517.22,397.07
2016,7,22,8,0,718.0,75.0,1.8,32.0,402.0,576.26,437.64
2016,7,22,8,15,743.5,79.0,1.85,32.5,454.5,628.02,472.04
2016,7,22,8,30,769.0,83.0,1.9,33.0,507.0,680.03,505.21
2016,7,22,8,45,790.0,85.0,2.0,33.5,557.5,726.16,533.98
2016,7,22,9,0,811.0,87.0,2.1,34.0,608.0,766.88,558.73
2016,7,22,9,15,825.5,89.5,2.2,34.5,654.0,806.42,582.41
2016,7,22,9,30,840.0,92.0,2.3,35.0,700.0,844.37,604.79
2016,7,22,9,45,852.0,93.5,2.4,35.5,741.5,877.14,623.63
2016,7,22,10,0,864.0,95.0,2.5,36.0,783.0,907.77,641.02
2016,7,22,10,15,872.0,96.5,2.55,36.5,818.5,932.26,654.07
2016,7,22,10,30,880.0,98.0,2.6,37.0,854.0,954.08,665.47
2016,7,22,10,45,886.5,99.0,2.65,37.5,883.0,971.1,673.92
2016,7,22,11,0,893.0,100.0,2.7,38.0,912.0,985.17,680.62
2016,7,22,11,15,897.0,101.0,2.75,38.0,934.0,993.7,685.46
2016,7,22,11,30,901.0,102.0,2.8,38.0,956.0,999.08,688.52
2016,7,22,11,45,898.0,106.5,2.85,38.5,968.5,997.88,686.24
2016,7,22,12,0,895.0,111.0,2.9,39.0,981.0,993.43,682.15
2016,7,22,12,15,896.0,111.0,2.95,39.0,987.5,985.29,677.36
2016,7,22,12,30,897.0,111.0,3.0,39.0,994.0,974.1,670.81
2016,7,22,12,45,896.5,111.0,3.05,39.5,992.0,958.53,660.24
2016,7,22,13,0,896.0,111.0,3.1,40.0,990.0,940.11,648.02
2016,7,22,13,15,894.0,111.0,3.15,40.0,980.5,917.57,634.66
2016,7,22,13,30,892.0,111.0,3.2,40.0,971.0,892.38,619.65
2016,7,22,13,45,888.5,110.0,3.25,40.0,953.5,862.43,601.59
2016,7,22,14,0,885.0,109.0,3.3,40.0,936.0,830.14,581.95
2016,7,22,14,15,880.0,108.0,3.3,40.0,911.0,794.46,559.75
2016,7,22,14,30,875.0,107.0,3.3,40.0,886.0,756.83,536.14
2016,7,22,14,45,860.0,110.0,3.35,40.0,852.5,713.98,509.1
2016,7,22,15,0,845.0,113.0,3.4,40.0,819.0,670.3,480.31
2016,7,22,15,15,835.0,111.0,3.4,39.5,781.0,624.63,449.44
2016,7,22,15,30,825.0,109.0,3.4,39.0,743.0,578.22,417.16
2016,7,22,15,45,812.0,106.5,3.4,39.0,699.5,529.23,381.3
2016,7,22,16,0,799.0,104.0,3.4,39.0,656.0,476.61,342.02
2016,7,22,16,15,781.5,101.0,3.4,38.5,608.5,425.17,303.13
2016,7,22,16,30,764.0,98.0,3.4,38.0,561.0,374.65,263.75
2016,7,22,16,45,740.5,94.5,3.4,38.0,509.5,322.87,222.08
2016,7,22,17,0,717.0,91.0,3.4,38.0,458.0,273.09,181.38
2016,7,22,17,15,686.0,86.0,3.3,37.5,405.5,219.36,138.35
2016,7,22,17,30,655.0,81.0,3.2,37.0,353.0,171.8,100.93
2016,7,22,17,45,611.0,75.5,3.15,36.5,299.5,125.69,67.69
2016,7,22,18,0,567.0,70.0,3.1,36.0,246.0,84.45,42.92
2016,7,22,18,15,504.5,62.0,2.75,35.0,195.5,45.96,32.35
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,38.58,26.21
2016,7,22,18,45,344.5,43.0,2.05,33.5,100.5,32.05,20.47
2016,7,22,19,0,247.0,32.0,1.7,33.0,56.0,24.63,13.34
2016,7,22,19,15,123.5,16.0,1.75,32.5,28.0,12.46,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,7.0,2.35,25.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,14.0,2.6,26.0,16.0,35.13,0.0
2016,7,23,6,15,188.5,29.0,2.6,26.5,51.5,111.34,71.13
2016,7,23,6,30,300.0,44.0,2.6,27.0,87.0,179.28,131.62
2016,7,23,6,45,385.5,54.5,2.65,27.5,134.5,244.36,186.35
2016,7,23,7,0,471.0,65.0,2.7,28.0,182.0,316.59,245.71
2016,7,23,7,15,525.5,73.0,2.55,28.5,233.5,377.31,294.46
2016,7,23,7,30,580.0,81.0,2.4,29.0,285.0,442.34,344.57
2016,7,23,7,45,624.5,85.0,2.3,30.0,339.0,500.46,387.01
2016,7,23,8,0,669.0,89.0,2.2,31.0,393.0,561.21,429.56
2016,7,23,8,15,697.0,93.5,2.2,31.5,445.5,613.15,465.35
2016,7,23,8,30,725.0,98.0,2.2,32.0,498.0,663.48,497.66
2016,7,23,8,45,750.5,100.0,2.2,33.0,548.5,711.57,526.59
2016,7,23,9,0,776.0,102.0,2.2,34.0,599.0,759.38,554.57
2016,7,23,9,15,792.0,104.5,2.25,34.5,645.5,799.08,578.05
2016,7,23,9,30,808.0,107.0,2.3,35.0,692.0,837.34,600.33
2016,7,23,9,45,823.5,107.5,2.35,35.5,734.0,866.06,616.23
2016,7,23,10,0,839.0,108.0,2.4,36.0,776.0,898.1,634.22
2016,7,23,10,15,848.0,110.0,2.45,36.5,811.5,923.48,647.85
2016,7,23,10,30,857.0,112.0,2.5,37.0,847.0,946.3,659.89
2016,7,23,10,45,866.0,111.5,2.65,37.5,877.0,963.77,669.47
2016,7,23,11,0,875.0,111.0,2.8,38.0,907.0,978.42,677.38
2016,7,23,11,15,879.5,112.0,2.9,38.0,928.5,987.24,682.79
2016,7,23,11,30,884.0,113.0,3.0,38.0,950.0,992.96,686.45
2016,7,23,11,45,887.0,113.5,3.1,38.5,964.5,993.54,685.62
2016,7,23,12,0,890.0,114.0,3.2,39.0,979.0,990.98,682.98
2016,7,23,12,15,891.0,114.5,3.25,39.0,985.0,983.33,678.41
2016,7,23,12,30,892.0,115.0,3.3,39.0,991.0,972.64,672.08
2016,7,23,12,45,892.0,114.5,3.4,39.5,989.5,957.08,661.74
2016,7,23,13,0,892.0,114.0,3.5,40.0,988.0,938.69,649.71
2016,7,23,13,15,890.0,113.5,3.55,40.0,978.5,915.71,635.93
2016,7,23,13,30,888.0,113.0,3.6,40.0,969.0,890.11,620.5
2016,7,23,13,45,884.5,112.5,3.65,40.0,951.0,860.69,602.6
2016,7,23,14,0,881.0,112.0,3.7,40.0,933.0,828.94,583.12
2016,7,23,14,15,875.5,110.5,3.7,40.0,908.0,792.49,560.26
2016,7,23,14,30,870.0,109.0,3.7,40.0,883.0,754.14,536.02
2016,7,23,14,45,854.5,112.0,3.7,40.0,849.5,711.08,508.47
2016,7,23,15,0,839.0,115.0,3.7,40.0,816.0,667.24,479.12
2016,7,23,15,15,828.5,113.0,3.7,39.5,777.5,621.48,448.04
2016,7,23,15,30,818.0,111.0,3.7,39.0,739.0,575.03,415.58
2016,7,23,15,45,804.0,108.5,3.75,39.0,695.5,522.48,377.29
2016,7,23,16,0,790.0,106.0,3.8,39.0,652.0,473.05,340.09
2016,7,23,16,15,772.5,103.0,3.8,38.5,604.0,422.02,301.35
2016,7,23,16,30,755.0,100.0,3.8,38.0,556.0,371.93,262.16
2016,7,23,16,45,731.5,96.0,3.8,38.0,505.0,320.15,220.41
2016,7,23,17,0,708.0,92.0,3.8,38.0,454.0,270.39,179.68
2016,7,23,17,15,676.5,87.5,3.75,37.5,401.0,217.38,137.21
2016,7,23,17,30,645.0,83.0,3.7,37.0,348.0,170.67,100.48
2016,7,23,17,45,600.5,77.0,3.65,36.5,295.5,124.64,67.41
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,83.56,42.89
2016,7,23,18,15,493.0,62.5,3.3,35.5,192.5,45.3,31.73
2016,7,23,18,30,430.0,54.0,3.0,35.0,142.0,38.69,26.16
2016,7,23,18,45,333.5,42.5,2.75,34.5,98.0,31.7,20.05
2016,7,23,19,0,237.0,31.0,2.5,34.0,54.0,23.85,12.56
2016,7,23,19,15,118.5,15.5,2.6,33.5,27.0,12.08,0.0
2016,7,23,19,30,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,25.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,26.0,15.0,28.51,0.0
2016,7,24,6,15,168.0,29.0,2.65,26.0,49.5,104.62,65.96
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,172.35,126.83
2016,7,24,6,45,367.0,56.0,2.75,26.5,131.5,235.53,180.24
2016,7,24,7,0,455.0,67.0,2.8,27.0,179.0,310.5,241.97
2016,7,24,7,15,511.0,75.0,2.75,27.5,230.5,371.27,291.15
2016,7,24,7,30,567.0,83.0,2.7,28.0,282.0,436.48,342.0
2016,7,24,7,45,614.5,87.0,2.65,29.0,336.0,495.89,386.0
2016,7,24,8,0,662.0,91.0,2.6,30.0,390.0,558.21,430.4
2016,7,24,8,15,690.5,95.5,2.55,30.5,442.5,610.22,466.49
2016,7,24,8,30,719.0,100.0,2.5,31.0,495.0,660.55,499.15
2016,7,24,8,45,745.5,101.5,2.45,32.0,546.0,708.66,528.2
2016,7,24,9,0,772.0,103.0,2.4,33.0,597.0,756.57,556.27
2016,7,24,9,15,788.0,105.5,2.35,33.5,643.0,796.17,579.24
2016,7,24,9,30,804.0,108.0,2.3,34.0,689.0,834.32,600.9
2016,7,24,9,45,818.5,109.0,2.3,34.5,730.5,862.56,616.2
2016,7,24,10,0,833.0,110.0,2.3,35.0,772.0,894.1,633.54
2016,7,24,10,15,841.5,112.0,2.3,35.5,807.5,918.9,646.44
2016,7,24,10,30,850.0,114.0,2.3,36.0,843.0,941.12,657.71
2016,7,24,10,45,857.0,115.0,2.35,36.5,872.0,958.12,666.21
2016,7,24,11,0,864.0,116.0,2.4,37.0,901.0,972.26,673.02
2016,7,24,11,15,868.5,117.0,2.45,37.0,922.5,980.97,678.01
2016,7,24,11,30,873.0,118.0,2.5,37.0,944.0,986.62,681.27
2016,7,24,11,45,872.0,121.5,2.6,37.5,957.0,986.23,680.0
2016,7,24,12,0,871.0,125.0,2.7,38.0,970.0,982.7,676.93
2016,7,24,12,15,872.0,125.0,2.7,38.0,976.5,974.6,671.75
2016,7,24,12,30,873.0,125.0,2.7,38.0,983.0,963.53,664.89
2016,7,24,12,45,870.5,126.5,2.75,38.5,980.5,947.72,654.22
2016,7,24,13,0,868.0,128.0,2.8,39.0,978.0,929.2,641.99
2016,7,24,13,15,865.5,127.5,2.8,39.0,968.0,906.17,627.99
2016,7,24,13,30,863.0,127.0,2.8,39.0,958.0,880.63,612.46
2016,7,24,13,45,858.0,126.5,2.85,39.0,940.0,850.53,594.35
2016,7,24,14,0,853.0,126.0,2.9,39.0,922.0,818.27,574.75
2016,7,24,14,15,847.0,125.0,2.9,39.0,897.0,782.73,552.64
2016,7,24,14,30,841.0,124.0,2.9,39.0,872.0,745.4,529.22
2016,7,24,14,45,822.0,129.0,2.9,39.0,837.5,702.67,502.03
2016,7,24,15,0,803.0,134.0,2.9,39.0,803.0,657.6,471.34
2016,7,24,15,15,791.5,131.5,2.9,38.5,765.0,611.78,440.44
2016,7,24,15,30,780.0,129.0,2.9,38.0,727.0,565.49,408.31
2016,7,24,15,45,762.5,127.0,2.9,38.0,683.0,516.24,372.35
2016,7,24,16,0,745.0,125.0,2.9,38.0,639.0,467.53,335.88
2016,7,24,16,15,725.5,121.0,2.9,37.5,591.5,416.94,297.81
2016,7,24,16,30,706.0,117.0,2.9,37.0,544.0,364.33,257.24
2016,7,24,16,45,675.5,114.5,2.95,37.0,492.5,313.86,216.99
2016,7,24,17,0,645.0,112.0,3.0,37.0,441.0,266.19,178.42
2016,7,24,17,15,611.0,105.5,3.0,36.5,388.5,217.31,139.57
2016,7,24,17,30,577.0,99.0,3.0,36.0,336.0,172.02,104.42
2016,7,24,17,45,525.0,92.0,3.0,36.0,283.5,128.06,73.2
2016,7,24,18,0,473.0,85.0,3.0,36.0,231.0,89.96,50.65
2016,7,24,18,15,408.0,74.5,2.85,35.5,182.0,54.61,39.36
2016,7,24,18,30,343.0,64.0,2.7,35.0,133.0,47.19,33.1
2016,7,24,18,45,249.0,49.0,2.55,34.5,91.0,37.07,24.36
2016,7,24,19,0,155.0,34.0,2.4,34.0,49.0,26.37,14.34
2016,7,24,19,15,77.5,17.0,2.45,33.5,24.5,13.35,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,27.0,7.0,6.88,0.0
2016,7,25,6,15,28.5,29.5,2.05,27.0,33.0,42.88,24.0
2016,7,25,6,30,57.0,52.0,2.0,27.0,59.0,85.73,61.3
2016,7,25,6,45,95.5,77.0,2.0,27.0,96.5,133.0,100.4
2016,7,25,7,0,134.0,102.0,2.0,27.0,134.0,183.25,141.66
2016,7,25,7,15,198.0,115.0,2.0,27.0,176.5,241.98,189.19
2016,7,25,7,30,262.0,128.0,2.0,27.0,219.0,300.88,236.09
2016,7,25,7,45,329.0,148.5,2.0,27.5,283.5,376.19,293.75
2016,7,25,8,0,396.0,169.0,2.0,28.0,348.0,464.9,359.3
2016,7,25,8,15,430.0,181.0,1.9,28.0,397.5,517.66,396.94
2016,7,25,8,30,464.0,193.0,1.8,28.0,447.0,572.06,434.92
2016,7,25,8,45,501.5,197.5,1.75,28.5,496.5,622.25,468.51
2016,7,25,9,0,539.0,202.0,1.7,29.0,546.0,673.67,502.07
2016,7,25,9,15,560.5,209.0,1.6,29.5,590.5,715.1,527.28
2016,7,25,9,30,582.0,216.0,1.5,30.0,635.0,759.25,553.53
2016,7,25,9,45,621.5,208.0,1.4,30.5,680.0,800.02,577.62
2016,7,25,10,0,661.0,200.0,1.3,31.0,725.0,840.34,599.94
2016,7,25,10,15,673.5,204.0,1.35,31.5,760.5,867.18,614.8
2016,7,25,10,30,686.0,208.0,1.4,32.0,796.0,892.0,628.47
2016,7,25,10,45,715.5,197.5,1.45,33.0,829.5,915.87,640.21
2016,7,25,11,0,745.0,187.0,1.5,34.0,863.0,934.15,648.44
2016,7,25,11,15,751.0,188.5,1.65,34.5,884.5,943.45,653.81
2016,7,25,11,30,757.0,190.0,1.8,35.0,906.0,950.02,657.6
2016,7,25,11,45,783.0,175.5,1.95,36.0,926.5,957.43,660.57
2016,7,25,12,0,809.0,161.0,2.1,37.0,947.0,961.95,661.76
2016,7,25,12,15,811.0,161.5,2.2,37.0,953.5,955.1,658.29
2016,7,25,12,30,813.0,162.0,2.3,37.0,960.0,945.4,653.21
2016,7,25,12,45,817.5,158.5,2.45,37.5,960.0,931.38,644.59
2016,7,25,13,0,822.0,155.0,2.6,38.0,960.0,911.47,632.29
2016,7,25,13,15,820.0,154.5,2.7,38.0,950.5,889.7,619.75
2016,7,25,13,30,818.0,154.0,2.8,38.0,941.0,867.39,606.81
2016,7,25,13,45,816.5,151.0,2.9,38.5,924.5,837.21,587.52
2016,7,25,14,0,815.0,148.0,3.0,39.0,908.0,806.65,567.95
2016,7,25,14,15,808.5,146.5,3.1,38.5,883.0,771.24,547.42
2016,7,25,14,30,802.0,145.0,3.2,38.0,858.0,733.78,525.22
2016,7,25,14,45,535.5,269.0,3.35,38.0,737.5,625.79,448.5
2016,7,25,15,0,269.0,393.0,3.5,38.0,617.0,537.66,383.4
2016,7,25,15,15,339.5,350.0,3.6,37.5,619.0,528.53,379.78
2016,7,25,15,30,410.0,307.0,3.7,37.0,621.0,509.49,368.29
2016,7,25,15,45,536.5,234.5,3.8,37.0,620.0,490.32,355.58
2016,7,25,16,0,663.0,162.0,3.9,37.0,619.0,457.28,331.37
2016,7,25,16,15,331.5,139.5,4.0,36.5,368.0,262.46,190.39
2016,7,25,16,30,0.0,117.0,4.1,36.0,117.0,112.55,80.61
2016,7,25,16,45,0.0,121.5,4.2,35.5,121.5,116.45,84.19
2016,7,25,17,0,0.0,126.0,4.3,35.0,126.0,120.1,87.49
2016,7,25,17,15,0.0,66.0,4.25,34.5,66.0,63.8,44.39
2016,7,25,17,30,0.0,6.0,4.2,34.0,6.0,5.79,0.0
2016,7,25,17,45,0.0,5.0,4.2,33.5,5.0,4.82,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.86,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.89,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.93,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.96,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,9.34,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,38.0,57.86,33.64
2016,7,26,6,30,112.0,52.0,2.3,25.0,68.0,112.12,81.84
2016,7,26,6,45,173.5,74.5,2.4,25.5,111.0,168.85,129.06
2016,7,26,7,0,235.0,97.0,2.5,26.0,154.0,231.26,180.37
2016,7,26,7,15,131.5,111.5,2.5,26.0,145.0,195.68,153.14
2016,7,26,7,30,28.0,126.0,2.5,26.0,136.0,149.83,115.76
2016,7,26,7,45,21.0,141.0,2.55,26.5,149.5,155.41,119.68
2016,7,26,8,0,14.0,156.0,2.6,27.0,163.0,166.08,127.27
2016,7,26,8,15,81.0,197.0,2.6,27.0,241.0,264.23,204.58
2016,7,26,8,30,148.0,238.0,2.6,27.0,319.0,369.53,284.85
2016,7,26,8,45,163.5,263.0,2.65,27.5,361.0,412.69,315.41
2016,7,26,9,0,179.0,288.0,2.7,28.0,403.0,456.31,345.97
2016,7,26,9,15,388.5,247.0,2.7,28.0,519.5,610.16,461.06
2016,7,26,9,30,598.0,206.0,2.7,28.0,636.0,762.33,569.96
2016,7,26,9,45,623.0,206.0,2.75,28.5,678.0,798.79,592.18
2016,7,26,10,0,648.0,206.0,2.8,29.0,720.0,834.21,613.83
2016,7,26,10,15,660.5,210.0,2.8,29.0,755.0,860.79,630.1
2016,7,26,10,30,673.0,214.0,2.8,29.0,790.0,885.38,645.09
2016,7,26,10,45,689.5,212.0,2.8,29.5,820.0,905.41,655.79
2016,7,26,11,0,706.0,210.0,2.8,30.0,850.0,923.26,665.09
2016,7,26,11,15,712.5,212.0,2.8,30.0,871.5,933.04,670.56
2016,7,26,11,30,719.0,214.0,2.8,30.0,893.0,940.18,674.51
2016,7,26,11,45,735.5,206.0,2.8,30.5,910.0,944.24,675.24
2016,7,26,12,0,752.0,198.0,2.8,31.0,927.0,942.46,672.36
2016,7,26,12,15,423.5,342.0,2.8,31.0,753.0,760.23,547.0
2016,7,26,12,30,95.0,486.0,2.8,31.0,579.0,569.11,407.83
2016,7,26,12,45,67.5,454.5,2.8,31.0,520.5,508.12,366.22
2016,7,26,13,0,40.0,423.0,2.8,31.0,462.0,448.42,324.19
2016,7,26,13,15,85.0,454.0,2.8,31.0,536.5,515.66,372.72
2016,7,26,13,30,130.0,485.0,2.8,31.0,611.0,579.46,417.47
2016,7,26,13,45,442.0,335.0,2.85,31.0,749.0,694.51,505.77
2016,7,26,14,0,754.0,185.0,2.9,31.0,887.0,791.15,577.14
2016,7,26,14,15,484.0,311.5,2.9,31.0,757.5,670.11,489.07
2016,7,26,14,30,214.0,438.0,2.9,31.0,628.0,568.19,412.43
2016,7,26,14,45,125.0,389.5,2.9,31.0,500.0,450.35,329.31
2016,7,26,15,0,36.0,341.0,2.9,31.0,372.0,343.15,251.66
2016,7,26,15,15,196.0,334.5,2.85,30.5,486.5,429.42,317.89
2016,7,26,15,30,356.0,328.0,2.8,30.0,601.0,499.77,369.88
2016,7,26,15,45,520.0,239.0,2.8,30.0,610.5,484.8,359.91
2016,7,26,16,0,684.0,150.0,2.8,30.0,620.0,455.6,338.03
2016,7,26,16,15,620.0,162.0,2.75,29.5,564.0,402.94,297.37
2016,7,26,16,30,556.0,174.0,2.7,29.0,508.0,356.86,261.26
2016,7,26,16,45,482.0,176.0,2.7,29.0,446.5,303.62,219.6
2016,7,26,17,0,408.0,178.0,2.7,29.0,385.0,257.81,183.98
2016,7,26,17,15,393.5,158.0,2.6,28.5,339.0,213.86,148.85
2016,7,26,17,30,379.0,138.0,2.5,28.0,293.0,171.56,115.43
2016,7,26,17,45,410.5,113.5,2.4,28.0,258.5,132.21,83.77
2016,7,26,18,0,442.0,89.0,2.3,28.0,224.0,89.92,53.97
2016,7,26,18,15,376.0,77.0,2.1,27.5,175.5,55.32,41.38
2016,7,26,18,30,310.0,65.0,1.9,27.0,127.0,48.12,35.09
2016,7,26,18,45,225.0,48.5,1.7,27.0,86.0,36.79,24.97
2016,7,26,19,0,140.0,32.0,1.5,27.0,45.0,24.81,13.39
2016,7,26,19,15,70.0,16.0,1.5,26.5,22.5,15.73,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,6.44,0.0
2016,7,27,6,15,45.0,30.0,0.8,24.0,36.0,53.65,30.47
2016,7,27,6,30,88.0,54.0,1.0,24.0,66.0,100.77,73.3
2016,7,27,6,45,120.0,77.0,1.2,24.5,101.0,143.69,109.47
2016,7,27,7,0,152.0,100.0,1.4,25.0,136.0,189.28,147.23
2016,7,27,7,15,221.0,111.5,1.45,25.5,179.5,249.52,195.87
2016,7,27,7,30,290.0,123.0,1.5,26.0,223.0,310.5,244.05
2016,7,27,7,45,243.0,153.0,1.55,26.5,247.0,327.69,255.96
2016,7,27,8,0,196.0,183.0,1.6,27.0,271.0,331.69,257.31
2016,7,27,8,15,196.5,209.0,1.6,27.5,306.5,367.41,282.82
2016,7,27,8,30,197.0,235.0,1.6,28.0,342.0,402.5,307.04
2016,7,27,8,45,211.5,259.0,1.65,28.5,384.5,445.58,337.01
2016,7,27,9,0,226.0,283.0,1.7,29.0,427.0,488.95,366.53
2016,7,27,9,15,152.5,303.0,1.75,29.5,403.5,453.49,337.45
2016,7,27,9,30,79.0,323.0,1.8,30.0,380.0,404.06,298.7
2016,7,27,9,45,146.0,350.5,1.85,30.5,463.5,502.95,369.48
2016,7,27,10,0,213.0,378.0,1.9,31.0,547.0,595.27,432.82
2016,7,27,10,15,175.0,398.5,2.0,31.0,542.0,582.89,422.07
2016,7,27,10,30,137.0,419.0,2.1,31.0,537.0,568.35,410.53
2016,7,27,10,45,78.5,368.5,2.25,31.0,437.0,449.65,327.14
2016,7,27,11,0,20.0,318.0,2.4,31.0,337.0,332.6,242.58
2016,7,27,11,15,85.5,397.5,2.5,31.0,478.5,484.1,352.25
2016,7,27,11,30,151.0,477.0,2.6,31.0,620.0,634.66,456.0
2016,7,27,11,45,392.0,380.5,2.75,31.5,759.0,780.79,560.26
2016,7,27,12,0,633.0,284.0,2.9,32.0,898.0,914.67,652.85
2016,7,27,12,15,635.0,285.0,2.95,32.0,904.5,908.42,647.85
2016,7,27,12,30,637.0,286.0,3.0,32.0,911.0,899.82,642.52
2016,7,27,12,45,640.5,283.0,3.15,32.0,910.0,886.54,634.96
2016,7,27,13,0,644.0,280.0,3.3,32.0,909.0,871.13,625.96
2016,7,27,13,15,641.0,278.5,3.35,32.0,899.5,849.23,611.92
2016,7,27,13,30,638.0,277.0,3.4,32.0,890.0,825.61,596.68
2016,7,27,13,45,636.5,272.0,3.45,32.0,874.0,798.39,579.03
2016,7,27,14,0,635.0,267.0,3.5,32.0,858.0,769.59,560.13
2016,7,27,14,15,626.5,264.0,3.5,31.5,833.5,735.69,538.29
2016,7,27,14,30,618.0,261.0,3.5,31.0,809.0,700.9,515.46
2016,7,27,14,45,634.5,239.5,3.5,31.0,784.0,666.07,491.89
2016,7,27,15,0,651.0,218.0,3.5,31.0,759.0,628.71,466.03
2016,7,27,15,15,344.0,264.0,3.45,31.0,549.0,450.66,335.22
2016,7,27,15,30,37.0,310.0,3.4,31.0,339.0,308.86,228.0
2016,7,27,15,45,26.5,271.5,3.35,31.0,291.5,265.72,196.88
2016,7,27,16,0,16.0,233.0,3.3,31.0,244.0,227.9,169.14
2016,7,27,16,15,167.0,239.5,3.15,30.5,340.5,287.05,213.69
2016,7,27,16,30,318.0,246.0,3.0,30.0,437.0,333.0,245.67
2016,7,27,16,45,401.5,205.0,2.85,30.0,423.5,301.74,218.88
2016,7,27,17,0,485.0,164.0,2.7,30.0,410.0,265.62,186.94
2016,7,27,17,15,445.5,154.0,2.3,29.5,359.5,220.71,151.43
2016,7,27,17,30,406.0,144.0,1.9,29.0,309.0,179.97,120.17
2016,7,27,17,45,360.5,129.0,1.55,29.0,259.5,138.74,90.46
2016,7,27,18,0,315.0,114.0,1.2,29.0,210.0,106.82,70.97
2016,7,27,18,15,249.0,97.0,1.1,28.5,163.0,75.02,57.64
2016,7,27,18,30,183.0,80.0,1.0,28.0,116.0,62.87,47.21
2016,7,27,18,45,114.5,57.0,0.9,27.5,77.0,47.87,34.02
2016,7,27,19,0,46.0,34.0,0.8,27.0,38.0,29.42,16.68
2016,7,27,19,15,23.0,17.0,0.8,26.5,19.0,16.71,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.1,24.5,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.3,25.0,6.0,5.9,0.0
2016,7,28,6,15,16.0,25.5,2.4,25.0,28.0,33.13,16.29
2016,7,28,6,30,32.0,45.0,2.5,25.0,50.0,61.93,43.1
2016,7,28,6,45,60.5,67.5,2.7,25.5,81.0,105.56,79.23
2016,7,28,7,0,89.0,90.0,2.9,26.0,112.0,146.38,113.0
2016,7,28,7,15,111.0,112.5,2.95,26.0,146.5,186.14,145.65
2016,7,28,7,30,133.0,135.0,3.0,26.0,181.0,227.64,179.06
2016,7,28,7,45,181.5,157.0,3.15,26.5,231.5,286.57,225.47
2016,7,28,8,0,230.0,179.0,3.3,27.0,282.0,357.44,279.87
2016,7,28,8,15,232.5,204.5,3.25,27.5,320.0,395.79,307.36
2016,7,28,8,30,235.0,230.0,3.2,28.0,358.0,433.54,333.81
2016,7,28,8,45,308.5,239.5,3.2,28.5,424.5,508.01,388.49
2016,7,28,9,0,382.0,249.0,3.2,29.0,491.0,586.96,444.83
2016,7,28,9,15,567.5,189.0,3.1,29.5,580.5,701.56,527.74
2016,7,28,9,30,753.0,129.0,3.0,30.0,670.0,810.28,600.03
2016,7,28,9,45,477.0,254.0,2.9,30.5,604.0,714.44,527.08
2016,7,28,10,0,201.0,379.0,2.8,31.0,538.0,585.15,427.67
2016,7,28,10,15,505.0,257.0,2.75,31.0,682.0,759.93,556.55
2016,7,28,10,30,809.0,135.0,2.7,31.0,826.0,927.2,667.31
2016,7,28,10,45,818.5,135.5,2.7,31.5,855.5,939.7,671.58
2016,7,28,11,0,828.0,136.0,2.7,32.0,885.0,955.23,679.17
2016,7,28,11,15,833.0,137.0,2.75,32.0,907.0,964.03,684.32
2016,7,28,11,30,838.0,138.0,2.8,32.0,929.0,969.87,687.76
2016,7,28,11,45,843.5,137.5,2.85,32.5,943.5,971.7,687.41
2016,7,28,12,0,849.0,137.0,2.9,33.0,958.0,970.51,685.29
2016,7,28,12,15,850.5,137.0,2.95,33.0,964.5,962.92,680.65
2016,7,28,12,30,852.0,137.0,3.0,33.0,971.0,952.4,674.29
2016,7,28,12,45,531.0,316.5,3.1,33.0,836.0,816.28,583.34
2016,7,28,13,0,210.0,496.0,3.2,33.0,701.0,677.01,481.48
2016,7,28,13,15,326.0,454.5,3.25,33.0,769.0,733.49,523.82
2016,7,28,13,30,442.0,413.0,3.3,33.0,837.0,782.75,559.61
2016,7,28,13,45,232.5,378.5,3.4,33.0,601.5,557.73,403.92
2016,7,28,14,0,23.0,344.0,3.5,33.0,366.0,348.96,252.65
2016,7,28,14,15,177.0,376.0,3.55,32.5,534.0,493.03,360.58
2016,7,28,14,30,331.0,408.0,3.6,32.0,702.0,624.41,455.13
2016,7,28,14,45,570.5,267.5,3.7,32.0,750.5,645.84,475.6
2016,7,28,15,0,810.0,127.0,3.8,32.0,799.0,653.81,485.87
2016,7,28,15,15,405.0,120.5,3.8,31.5,456.5,357.4,270.16
2016,7,28,15,30,0.0,114.0,3.8,31.0,114.0,110.13,79.45
2016,7,28,15,45,219.0,184.5,3.85,31.0,334.5,281.46,211.49
2016,7,28,16,0,438.0,255.0,3.9,31.0,555.0,430.37,319.7
2016,7,28,16,15,519.5,206.5,3.85,30.5,536.0,398.22,294.22
2016,7,28,16,30,601.0,158.0,3.8,30.0,517.0,356.66,260.48
2016,7,28,16,45,369.5,186.5,3.8,30.0,401.0,274.92,199.9
2016,7,28,17,0,138.0,215.0,3.8,30.0,285.0,224.21,165.57
2016,7,28,17,15,133.5,189.5,3.65,29.5,251.0,192.15,141.01
2016,7,28,17,30,129.0,164.0,3.5,29.0,217.0,160.77,116.91
2016,7,28,17,45,117.5,140.0,3.35,28.5,182.5,130.55,94.3
2016,7,28,18,0,106.0,116.0,3.2,28.0,148.0,101.85,73.57
2016,7,28,18,15,87.5,93.0,3.0,27.5,116.0,76.38,59.11
2016,7,28,18,30,69.0,70.0,2.8,27.0,84.0,58.75,43.97
2016,7,28,18,45,39.0,49.0,2.6,27.0,56.5,43.95,30.81
2016,7,28,19,0,9.0,28.0,2.4,27.0,29.0,25.93,13.77
2016,7,28,19,15,4.5,14.0,2.4,26.5,14.5,13.76,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,9.83,0.0
2016,7,29,6,15,100.0,28.0,1.95,24.0,41.5,72.8,40.38
2016,7,29,6,30,200.0,46.0,2.1,24.0,73.0,143.05,104.82
2016,7,29,6,45,284.0,60.5,2.25,24.5,117.5,204.02,156.42
2016,7,29,7,0,368.0,75.0,2.4,25.0,162.0,273.59,214.22
2016,7,29,7,15,209.5,102.5,2.45,25.0,155.0,232.14,183.07
2016,7,29,7,30,51.0,130.0,2.5,25.0,148.0,167.99,131.01
2016,7,29,7,45,313.5,120.5,2.6,25.5,258.0,341.46,271.08
2016,7,29,8,0,576.0,111.0,2.7,26.0,368.0,520.69,409.27
2016,7,29,8,15,608.0,117.5,2.7,26.0,419.5,573.97,447.71
2016,7,29,8,30,640.0,124.0,2.7,26.0,471.0,628.26,486.64
2016,7,29,8,45,475.5,195.0,2.75,26.5,467.0,597.45,458.41
2016,7,29,9,0,311.0,266.0,2.8,27.0,463.0,547.83,416.67
2016,7,29,9,15,520.0,203.0,2.75,27.5,563.0,672.44,509.28
2016,7,29,9,30,729.0,140.0,2.7,28.0,663.0,800.57,596.77
2016,7,29,9,45,425.5,258.5,2.7,28.5,568.5,672.58,500.48
2016,7,29,10,0,122.0,377.0,2.7,29.0,474.0,510.07,375.97
2016,7,29,10,15,95.5,384.5,2.65,29.0,463.0,484.26,356.92
2016,7,29,10,30,69.0,392.0,2.6,29.0,452.0,466.16,342.53
2016,7,29,10,45,157.0,417.5,2.55,29.5,558.0,584.94,427.0
2016,7,29,11,0,245.0,443.0,2.5,30.0,664.0,703.58,507.41
2016,7,29,11,15,258.0,452.0,2.35,30.0,690.0,723.47,518.79
2016,7,29,11,30,271.0,461.0,2.2,30.0,716.0,742.26,529.98
2016,7,29,11,45,346.0,439.0,2.1,30.5,770.5,789.34,560.93
2016,7,29,12,0,421.0,417.0,2.0,31.0,825.0,838.5,592.15
2016,7,29,12,15,371.5,443.0,1.85,31.0,805.0,805.37,567.38
2016,7,29,12,30,322.0,469.0,1.7,31.0,785.0,774.91,544.99
2016,7,29,12,45,367.5,425.5,1.6,31.5,785.0,765.91,539.43
2016,7,29,13,0,413.0,382.0,1.5,32.0,785.0,756.06,533.08
2016,7,29,13,15,399.5,402.0,1.45,32.0,788.5,749.35,527.65
2016,7,29,13,30,386.0,422.0,1.4,32.0,792.0,742.49,522.13
2016,7,29,13,45,326.5,437.5,1.4,32.5,746.5,691.99,487.06
2016,7,29,14,0,267.0,453.0,1.4,33.0,701.0,643.86,453.67
2016,7,29,14,15,554.5,288.0,1.5,33.0,784.0,701.59,500.92
2016,7,29,14,30,842.0,123.0,1.6,33.0,867.0,740.38,531.78
2016,7,29,14,45,806.5,137.5,1.7,33.0,829.0,693.04,501.33
2016,7,29,15,0,771.0,152.0,1.8,33.0,791.0,647.82,470.52
2016,7,29,15,15,759.0,149.5,1.9,33.0,753.0,602.83,439.58
2016,7,29,15,30,747.0,147.0,2.0,33.0,715.0,557.51,407.45
2016,7,29,15,45,739.5,139.5,2.1,33.0,673.5,509.84,372.78
2016,7,29,16,0,732.0,132.0,2.2,33.0,632.0,461.82,336.71
2016,7,29,16,15,712.5,127.5,2.25,33.0,584.5,408.08,295.35
2016,7,29,16,30,693.0,123.0,2.3,33.0,537.0,358.54,255.96
2016,7,29,16,45,673.0,116.0,2.35,33.0,487.0,308.13,215.1
2016,7,29,17,0,653.0,109.0,2.4,33.0,437.0,259.46,175.03
2016,7,29,17,15,618.5,102.5,2.15,32.5,384.5,210.11,135.25
2016,7,29,17,30,584.0,96.0,1.9,32.0,332.0,164.43,99.58
2016,7,29,17,45,541.5,87.0,1.7,31.5,280.0,119.6,67.76
2016,7,29,18,0,499.0,78.0,1.5,31.0,228.0,79.58,44.65
2016,7,29,18,15,432.5,68.0,1.4,30.0,178.0,48.19,34.94
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,42.83,30.31
2016,7,29,18,45,271.0,43.5,1.25,28.5,86.0,32.95,21.54
2016,7,29,19,0,176.0,29.0,1.2,28.0,44.0,22.5,10.89
2016,7,29,19,15,88.0,14.5,1.2,27.5,22.0,14.25,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,13.65,0.0
2016,7,30,6,15,112.5,27.5,2.25,24.5,40.5,75.77,40.59
2016,7,30,6,30,207.0,46.0,2.4,25.0,72.0,145.5,106.04
2016,7,30,6,45,304.5,58.5,2.6,25.5,118.5,209.89,160.28
2016,7,30,7,0,402.0,71.0,2.8,26.0,165.0,284.37,221.97
2016,7,30,7,15,462.0,80.5,2.8,26.5,216.5,347.93,273.78
2016,7,30,7,30,522.0,90.0,2.8,27.0,268.0,414.68,326.4
2016,7,30,7,45,574.0,94.5,2.85,27.5,322.5,475.43,372.95
2016,7,30,8,0,626.0,99.0,2.9,28.0,377.0,539.49,420.5
2016,7,30,8,15,656.5,104.5,2.85,28.5,429.5,592.6,458.11
2016,7,30,8,30,687.0,110.0,2.8,29.0,482.0,646.54,494.88
2016,7,30,8,45,473.0,193.0,2.75,29.5,461.0,592.86,449.65
2016,7,30,9,0,259.0,276.0,2.7,30.0,440.0,516.49,387.75
2016,7,30,9,15,518.0,198.5,2.65,30.5,558.5,665.34,498.22
2016,7,30,9,30,777.0,121.0,2.6,31.0,677.0,821.17,602.96
2016,7,30,9,45,794.5,121.5,2.55,31.5,719.5,856.1,621.79
2016,7,30,10,0,812.0,122.0,2.5,32.0,762.0,889.26,640.14
2016,7,30,10,15,821.5,124.0,2.5,32.0,798.0,909.03,651.4
2016,7,30,10,30,831.0,126.0,2.5,32.0,834.0,931.8,664.73
2016,7,30,10,45,842.0,125.0,2.5,32.5,864.0,950.26,673.93
2016,7,30,11,0,853.0,124.0,2.5,33.0,894.0,966.0,681.47
2016,7,30,11,15,571.5,289.5,2.55,33.5,811.5,871.37,617.22
2016,7,30,11,30,290.0,455.0,2.6,34.0,729.0,754.59,531.33
2016,7,30,11,45,324.5,432.0,2.65,34.5,742.5,760.83,536.45
2016,7,30,12,0,359.0,409.0,2.7,35.0,756.0,765.95,539.97
2016,7,30,12,15,341.0,439.0,2.8,35.0,770.0,771.53,542.78
2016,7,30,12,30,323.0,469.0,2.9,35.0,784.0,775.54,544.65
2016,7,30,12,45,278.5,480.0,3.0,35.5,751.5,734.9,516.17
2016,7,30,13,0,234.0,491.0,3.1,36.0,719.0,693.82,487.53
2016,7,30,13,15,562.0,300.5,3.15,36.0,840.5,797.13,566.63
2016,7,30,13,30,890.0,110.0,3.2,36.0,962.0,883.23,625.34
2016,7,30,13,45,571.0,283.0,3.3,36.0,826.0,751.27,536.44
2016,7,30,14,0,252.0,456.0,3.4,36.0,690.0,634.08,450.0
2016,7,30,14,15,561.5,281.0,3.45,36.0,783.0,698.5,502.99
2016,7,30,14,30,871.0,106.0,3.5,36.0,876.0,745.09,538.99
2016,7,30,14,45,863.0,105.0,3.55,36.0,843.5,703.34,511.52
2016,7,30,15,0,855.0,104.0,3.6,36.0,811.0,660.23,482.28
2016,7,30,15,15,844.5,102.5,3.65,35.5,773.0,613.97,450.26
2016,7,30,15,30,834.0,101.0,3.7,35.0,735.0,566.97,416.75
2016,7,30,15,45,819.5,99.0,3.75,35.0,690.5,516.92,379.22
2016,7,30,16,0,805.0,97.0,3.8,35.0,646.0,466.97,340.74
2016,7,30,16,15,787.5,94.0,3.75,34.5,598.0,411.28,297.64
2016,7,30,16,30,770.0,91.0,3.7,34.0,550.0,360.22,256.68
2016,7,30,16,45,744.0,88.5,3.7,34.0,498.0,308.08,213.7
2016,7,30,17,0,718.0,86.0,3.7,34.0,446.0,258.22,172.09
2016,7,30,17,15,686.0,81.5,3.45,33.5,392.5,207.86,130.91
2016,7,30,17,30,654.0,77.0,3.2,33.0,339.0,157.54,91.28
2016,7,30,17,45,606.5,71.5,3.0,32.5,285.5,111.44,58.85
2016,7,30,18,0,559.0,66.0,2.8,32.0,232.0,70.63,36.39
2016,7,30,18,15,491.5,58.0,2.55,31.0,181.5,39.63,27.63
2016,7,30,18,30,424.0,50.0,2.3,30.0,131.0,36.04,24.49
2016,7,30,18,45,320.0,38.5,2.1,29.5,88.0,28.9,18.08
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,21.22,9.59
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,13.27,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,16.81,0.0
2016,7,31,6,15,147.0,25.0,3.4,25.0,42.0,88.33,45.95
2016,7,31,6,30,264.0,41.0,3.5,25.0,74.0,159.84,116.35
2016,7,31,6,45,376.0,49.0,3.65,25.5,122.5,230.1,175.92
2016,7,31,7,0,488.0,57.0,3.8,26.0,171.0,310.63,242.99
2016,7,31,7,15,545.0,64.5,3.8,26.5,223.5,372.45,294.09
2016,7,31,7,30,602.0,72.0,3.8,27.0,276.0,438.91,347.03
2016,7,31,7,45,653.5,73.5,3.85,27.5,331.5,499.09,393.63
2016,7,31,8,0,705.0,75.0,3.9,28.0,387.0,560.75,439.93
2016,7,31,8,15,732.0,79.0,3.9,28.5,440.0,613.11,477.01
2016,7,31,8,30,759.0,83.0,3.9,29.0,493.0,665.87,512.39
2016,7,31,8,45,778.0,86.5,3.95,29.5,543.0,711.93,542.37
2016,7,31,9,0,797.0,90.0,4.0,30.0,593.0,757.2,571.28
