Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,15,812.0,92.5,4.0,30.5,639.5,792.02,592.32
2016,7,31,9,30,827.0,95.0,4.0,31.0,686.0,830.12,615.4
2016,7,31,9,45,840.0,96.5,4.05,31.5,728.0,863.55,635.23
2016,7,31,10,0,853.0,98.0,4.1,32.0,770.0,894.89,653.54
2016,7,31,10,15,861.5,99.5,4.1,32.0,806.0,919.71,668.52
2016,7,31,10,30,870.0,101.0,4.1,32.0,842.0,941.88,681.81
2016,7,31,10,45,877.5,101.5,4.15,32.5,871.5,959.22,690.87
2016,7,31,11,0,885.0,102.0,4.2,33.0,901.0,973.63,698.1
2016,7,31,11,15,889.5,103.0,4.2,33.5,922.5,982.58,701.61
2016,7,31,11,30,894.0,104.0,4.2,34.0,944.0,988.36,703.21
2016,7,31,11,45,899.0,103.0,4.25,34.5,959.0,989.38,702.18
2016,7,31,12,0,904.0,102.0,4.3,35.0,974.0,987.21,699.24
2016,7,31,12,15,905.0,102.0,4.35,35.0,980.0,978.95,693.99
2016,7,31,12,30,906.0,102.0,4.4,35.0,986.0,967.56,686.88
2016,7,31,12,45,904.5,103.0,4.45,35.5,984.0,951.74,675.6
2016,7,31,13,0,903.0,104.0,4.5,36.0,982.0,933.0,662.57
2016,7,31,13,15,900.5,103.5,4.55,36.0,972.0,909.11,647.64
2016,7,31,13,30,898.0,103.0,4.6,36.0,962.0,882.54,630.97
2016,7,31,13,45,892.5,103.5,4.65,36.0,943.5,851.83,611.53
2016,7,31,14,0,887.0,104.0,4.7,36.0,925.0,818.83,590.51
2016,7,31,14,15,881.5,103.0,4.7,36.0,900.0,782.32,566.85
2016,7,31,14,30,876.0,102.0,4.7,36.0,875.0,743.86,541.73
2016,7,31,14,45,854.0,109.5,4.7,36.0,839.5,699.9,512.67
2016,7,31,15,0,832.0,117.0,4.7,36.0,804.0,655.61,481.49
2016,7,31,15,15,821.0,114.5,4.7,35.5,765.5,609.03,448.8
2016,7,31,15,30,810.0,112.0,4.7,35.0,727.0,561.82,414.74
2016,7,31,15,45,792.5,111.5,4.75,35.0,682.5,509.29,375.21
2016,7,31,16,0,775.0,111.0,4.8,35.0,638.0,460.26,337.14
2016,7,31,16,15,756.5,107.5,4.8,34.5,590.0,408.86,296.97
2016,7,31,16,30,738.0,104.0,4.8,34.0,542.0,358.54,256.51
2016,7,31,16,45,709.5,101.0,4.8,34.0,490.0,303.72,211.57
2016,7,31,17,0,681.0,98.0,4.8,34.0,438.0,254.34,170.45
2016,7,31,17,15,647.0,92.5,4.65,33.5,385.0,204.5,129.87
2016,7,31,17,30,613.0,87.0,4.5,33.0,332.0,158.24,93.59
2016,7,31,17,45,562.0,81.0,4.35,32.5,278.5,113.68,62.59
2016,7,31,18,0,511.0,75.0,4.2,32.0,225.0,74.89,41.54
2016,7,31,18,15,441.5,65.0,4.05,31.5,175.0,45.85,32.75
2016,7,31,18,30,372.0,55.0,3.9,31.0,125.0,40.81,28.3
2016,7,31,18,45,265.0,41.5,3.75,30.5,83.0,31.46,20.02
2016,7,31,19,0,158.0,28.0,3.6,30.0,41.0,21.78,9.55
2016,7,31,19,15,79.0,14.0,3.7,29.5,20.5,13.76,0.0
2016,7,31,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,2.5,3.05,23.5,2.5,0.0,0.0
2016,8,1,6,0,1.0,5.0,3.3,24.0,5.0,5.18,0.0
2016,8,1,6,15,62.5,28.0,3.45,24.0,35.5,56.04,26.37
2016,8,1,6,30,124.0,51.0,3.6,24.0,66.0,115.92,84.13
2016,8,1,6,45,252.0,63.0,3.75,24.5,115.0,192.82,147.79
2016,8,1,7,0,380.0,75.0,3.9,25.0,164.0,277.97,218.19
2016,8,1,7,15,444.0,85.5,3.95,25.5,216.0,340.69,269.99
2016,8,1,7,30,508.0,96.0,4.0,26.0,268.0,411.97,326.88
2016,8,1,7,45,578.5,96.5,4.1,27.0,325.5,479.1,378.54
2016,8,1,8,0,649.0,97.0,4.2,28.0,383.0,550.92,432.05
2016,8,1,8,15,680.0,102.0,4.25,28.5,436.5,604.75,470.96
2016,8,1,8,30,711.0,107.0,4.3,29.0,490.0,659.42,508.91
2016,8,1,8,45,741.5,108.0,4.35,30.0,542.5,707.12,539.18
2016,8,1,9,0,772.0,109.0,4.4,31.0,595.0,757.64,570.74
2016,8,1,9,15,789.5,112.0,4.4,31.5,642.5,799.14,596.39
2016,8,1,9,30,807.0,115.0,4.4,32.0,690.0,839.26,620.76
2016,8,1,9,45,822.5,116.0,4.4,32.5,733.0,873.74,641.02
2016,8,1,10,0,838.0,117.0,4.4,33.0,776.0,900.89,656.22
2016,8,1,10,15,847.5,119.0,4.4,33.5,813.0,926.7,670.5
2016,8,1,10,30,857.0,121.0,4.4,34.0,850.0,949.93,683.03
2016,8,1,10,45,866.0,121.5,4.4,34.5,880.0,968.36,692.43
2016,8,1,11,0,875.0,122.0,4.4,35.0,910.0,983.92,700.03
2016,8,1,11,15,880.0,123.0,4.4,35.0,932.5,993.07,705.06
2016,8,1,11,30,885.0,124.0,4.4,35.0,955.0,999.09,708.23
2016,8,1,11,45,889.5,123.5,4.45,35.5,970.5,999.92,707.04
2016,8,1,12,0,894.0,123.0,4.5,36.0,986.0,997.57,703.97
2016,8,1,12,15,895.0,123.5,4.5,36.0,992.0,989.64,698.69
2016,8,1,12,30,896.0,124.0,4.5,36.0,998.0,978.61,691.57
2016,8,1,12,45,897.0,123.0,4.5,36.5,996.5,963.11,680.3
2016,8,1,13,0,898.0,122.0,4.5,37.0,995.0,944.69,667.3
2016,8,1,13,15,896.0,121.5,4.5,37.0,985.0,921.18,652.5
2016,8,1,13,30,894.0,121.0,4.5,37.0,975.0,894.99,636.01
2016,8,1,13,45,891.5,119.0,4.5,37.5,957.0,864.4,615.35
2016,8,1,14,0,889.0,117.0,4.5,38.0,939.0,831.39,593.16
2016,8,1,14,15,883.0,116.0,4.5,38.0,913.0,794.3,569.44
2016,8,1,14,30,877.0,115.0,4.5,38.0,887.0,755.29,544.32
2016,8,1,14,45,870.0,112.5,4.5,38.0,854.5,712.48,516.43
2016,8,1,15,0,863.0,110.0,4.5,38.0,822.0,668.22,485.93
2016,8,1,15,15,852.5,108.0,4.45,37.5,782.5,621.01,453.02
2016,8,1,15,30,842.0,106.0,4.4,37.0,743.0,573.06,418.68
2016,8,1,15,45,829.0,103.0,4.4,37.0,698.5,522.39,380.7
2016,8,1,16,0,816.0,100.0,4.4,37.0,654.0,467.98,339.13
2016,8,1,16,15,798.0,97.0,4.35,36.5,604.5,415.15,298.13
2016,8,1,16,30,780.0,94.0,4.3,36.0,555.0,363.29,256.71
2016,8,1,16,45,756.0,90.0,4.3,36.0,502.5,309.88,212.91
2016,8,1,17,0,732.0,86.0,4.3,36.0,450.0,258.55,170.31
2016,8,1,17,15,699.0,81.5,4.0,35.0,395.5,207.25,128.99
2016,8,1,17,30,666.0,77.0,3.7,34.0,341.0,156.08,89.27
2016,8,1,17,45,618.5,71.5,3.4,33.5,287.0,109.44,57.0
2016,8,1,18,0,571.0,66.0,3.1,33.0,233.0,68.12,35.17
2016,8,1,18,15,501.0,58.0,2.9,32.0,181.5,39.93,27.74
2016,8,1,18,30,431.0,50.0,2.7,31.0,130.0,36.37,24.61
2016,8,1,18,45,317.0,38.0,2.5,30.0,86.0,28.75,17.82
2016,8,1,19,0,203.0,26.0,2.3,29.0,42.0,20.19,8.09
2016,8,1,19,15,101.5,13.0,2.5,29.0,21.0,12.78,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,110.5,22.0,2.55,23.5,35.5,71.59,32.77
2016,8,2,6,30,221.0,44.0,2.8,24.0,71.0,147.64,107.28
2016,8,2,6,45,339.5,53.5,3.1,25.0,119.5,217.24,165.88
2016,8,2,7,0,458.0,63.0,3.4,26.0,168.0,302.05,235.76
2016,8,2,7,15,518.0,71.0,3.45,26.5,220.5,364.61,287.35
2016,8,2,7,30,578.0,79.0,3.5,27.0,273.0,432.05,341.01
2016,8,2,7,45,635.5,80.5,3.55,28.0,329.5,494.9,388.83
2016,8,2,8,0,693.0,82.0,3.6,29.0,386.0,561.51,437.71
2016,8,2,8,15,721.0,86.5,3.55,29.5,439.5,612.43,473.8
2016,8,2,8,30,749.0,91.0,3.5,30.0,493.0,666.07,509.37
2016,8,2,8,45,775.5,92.0,3.5,30.5,545.0,714.73,540.71
2016,8,2,9,0,802.0,93.0,3.5,31.0,597.0,763.12,571.25
2016,8,2,9,15,817.0,95.5,3.45,31.5,644.0,798.04,591.78
2016,8,2,9,30,832.0,98.0,3.4,32.0,691.0,836.26,614.31
2016,8,2,9,45,846.0,99.0,3.35,33.0,733.5,870.14,632.3
2016,8,2,10,0,860.0,100.0,3.3,34.0,776.0,901.97,648.64
2016,8,2,10,15,868.5,102.0,3.25,34.0,812.0,927.44,663.33
2016,8,2,10,30,877.0,104.0,3.2,34.0,848.0,950.21,676.31
2016,8,2,10,45,884.5,104.0,3.2,34.5,877.5,967.07,684.48
2016,8,2,11,0,892.0,104.0,3.2,35.0,907.0,980.97,690.85
2016,8,2,11,15,896.5,105.0,3.2,35.5,929.0,989.9,694.19
2016,8,2,11,30,901.0,106.0,3.2,36.0,951.0,995.63,695.66
2016,8,2,11,45,902.5,107.0,3.25,36.5,965.0,995.17,693.77
2016,8,2,12,0,904.0,108.0,3.3,37.0,979.0,991.48,690.04
2016,8,2,12,15,905.0,108.5,3.35,37.0,985.0,983.59,685.26
2016,8,2,12,30,906.0,109.0,3.4,37.0,991.0,972.56,678.63
2016,8,2,12,45,905.5,108.5,3.45,37.0,989.0,956.08,668.68
2016,8,2,13,0,905.0,108.0,3.5,37.0,987.0,936.67,656.96
2016,8,2,13,15,903.0,107.5,3.55,37.0,976.5,913.05,642.59
2016,8,2,13,30,901.0,107.0,3.6,37.0,966.0,886.73,626.49
2016,8,2,13,45,897.0,106.0,3.7,37.5,948.0,855.65,606.25
2016,8,2,14,0,893.0,105.0,3.8,38.0,930.0,822.2,584.42
2016,8,2,14,15,887.5,104.0,3.85,37.5,904.5,785.36,562.42
2016,8,2,14,30,882.0,103.0,3.9,37.0,879.0,746.57,538.83
2016,8,2,14,45,874.5,101.5,3.95,37.0,846.5,704.13,511.37
2016,8,2,15,0,867.0,100.0,4.0,37.0,814.0,660.26,481.5
2016,8,2,15,15,857.0,98.0,4.0,37.0,775.0,613.19,447.78
2016,8,2,15,30,847.0,96.0,4.0,37.0,736.0,565.31,412.68
2016,8,2,15,45,834.0,94.0,4.05,37.0,691.5,515.32,375.25
2016,8,2,16,0,821.0,92.0,4.1,37.0,647.0,465.25,336.72
2016,8,2,16,15,803.5,89.0,4.05,36.5,598.5,412.59,295.82
2016,8,2,16,30,786.0,86.0,4.0,36.0,550.0,356.64,251.42
2016,8,2,16,45,762.5,83.0,4.0,35.5,498.0,303.96,208.51
2016,8,2,17,0,739.0,80.0,4.0,35.0,446.0,253.29,166.59
2016,8,2,17,15,707.5,75.5,3.8,34.5,392.0,201.92,124.71
2016,8,2,17,30,676.0,71.0,3.6,34.0,338.0,153.85,87.12
2016,8,2,17,45,630.0,66.0,3.45,34.0,284.0,104.28,52.66
2016,8,2,18,0,584.0,61.0,3.3,34.0,230.0,62.86,31.28
2016,8,2,18,15,515.5,53.5,3.0,33.0,179.0,36.29,24.57
2016,8,2,18,30,447.0,46.0,2.7,32.0,128.0,32.93,21.63
2016,8,2,18,45,333.5,35.0,2.4,31.0,84.5,26.1,15.54
2016,8,2,19,0,220.0,24.0,2.1,30.0,41.0,18.73,6.57
2016,8,2,19,15,110.0,12.0,2.2,29.5,20.5,11.8,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.5,18.5,2.35,25.5,36.5,77.53,32.66
2016,8,3,6,30,295.0,37.0,2.5,26.0,73.0,166.32,119.45
2016,8,3,6,45,398.0,46.0,2.65,26.5,121.0,234.33,177.45
2016,8,3,7,0,501.0,55.0,2.8,27.0,169.0,312.45,242.3
2016,8,3,7,15,559.0,62.0,2.75,27.5,222.0,374.67,293.28
2016,8,3,7,30,617.0,69.0,2.7,28.0,275.0,441.63,345.97
2016,8,3,7,45,663.0,72.5,2.7,29.0,330.5,501.41,390.7
2016,8,3,8,0,709.0,76.0,2.7,30.0,386.0,562.12,434.38
2016,8,3,8,15,737.0,80.0,2.7,30.5,439.5,615.35,471.38
2016,8,3,8,30,765.0,84.0,2.7,31.0,493.0,669.05,506.49
2016,8,3,8,45,786.0,86.5,2.7,31.5,544.5,715.75,535.88
2016,8,3,9,0,807.0,89.0,2.7,32.0,596.0,761.78,564.24
2016,8,3,9,15,822.5,91.5,2.65,32.5,643.0,797.4,584.78
2016,8,3,9,30,838.0,94.0,2.6,33.0,690.0,836.25,607.19
2016,8,3,9,45,849.5,96.0,2.6,34.0,732.0,869.19,624.42
2016,8,3,10,0,861.0,98.0,2.6,35.0,774.0,899.91,639.99
2016,8,3,10,15,870.0,100.0,2.6,35.0,810.5,925.88,655.03
2016,8,3,10,30,879.0,102.0,2.6,35.0,847.0,949.17,668.41
2016,8,3,10,45,885.5,103.0,2.65,35.5,876.5,966.15,676.9
2016,8,3,11,0,892.0,104.0,2.7,36.0,906.0,980.13,683.62
2016,8,3,11,15,896.5,105.0,2.75,36.0,928.0,989.04,688.73
2016,8,3,11,30,901.0,106.0,2.8,36.0,950.0,994.75,692.01
2016,8,3,11,45,902.0,107.5,2.85,36.5,964.0,994.29,690.18
2016,8,3,12,0,903.0,109.0,2.9,37.0,978.0,990.58,686.5
2016,8,3,12,15,904.0,109.0,2.95,37.0,984.5,982.16,681.48
2016,8,3,12,30,905.0,109.0,3.0,37.0,991.0,970.61,674.64
2016,8,3,12,45,905.0,108.5,3.1,37.5,989.0,954.57,664.06
2016,8,3,13,0,905.0,108.0,3.2,38.0,987.0,935.58,651.7
2016,8,3,13,15,903.0,108.0,3.25,38.0,976.5,912.4,637.77
2016,8,3,13,30,901.0,108.0,3.3,38.0,966.0,886.49,622.11
2016,8,3,13,45,898.0,106.5,3.4,38.0,948.0,855.72,603.56
2016,8,3,14,0,895.0,105.0,3.5,38.0,930.0,822.51,583.3
2016,8,3,14,15,889.5,104.0,3.55,38.0,904.5,785.55,560.18
2016,8,3,14,30,884.0,103.0,3.6,38.0,879.0,746.62,535.56
2016,8,3,14,45,873.5,103.0,3.65,38.0,846.0,703.35,507.78
2016,8,3,15,0,863.0,103.0,3.7,38.0,813.0,658.87,477.56
2016,8,3,15,15,853.0,101.0,3.75,38.0,774.0,611.9,444.28
2016,8,3,15,30,843.0,99.0,3.8,38.0,735.0,564.14,409.59
2016,8,3,15,45,830.0,96.5,3.9,38.0,690.5,513.83,372.24
2016,8,3,16,0,817.0,94.0,4.0,38.0,646.0,463.45,333.76
2016,8,3,16,15,799.5,91.0,4.0,37.5,597.5,406.98,290.4
2016,8,3,16,30,782.0,88.0,4.0,37.0,549.0,355.18,249.16
2016,8,3,16,45,759.5,84.5,4.0,36.5,496.5,302.56,206.44
2016,8,3,17,0,737.0,81.0,4.0,36.0,444.0,251.84,164.65
2016,8,3,17,15,705.0,76.5,3.9,35.5,390.0,200.5,123.06
2016,8,3,17,30,673.0,72.0,3.8,35.0,336.0,152.52,85.85
2016,8,3,17,45,627.0,66.5,3.7,34.5,282.0,102.68,51.68
2016,8,3,18,0,581.0,61.0,3.6,34.0,228.0,61.08,30.7
2016,8,3,18,15,512.5,53.5,3.3,33.0,177.0,36.43,24.68
2016,8,3,18,30,444.0,46.0,3.0,32.0,126.0,33.09,21.74
2016,8,3,18,45,332.0,35.0,2.7,31.5,83.0,26.26,15.57
2016,8,3,19,0,220.0,24.0,2.4,31.0,40.0,18.9,6.04
2016,8,3,19,15,110.0,12.0,2.3,30.5,20.0,11.8,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.5,2.65,24.5,36.5,82.47,32.03
2016,8,4,6,30,324.0,35.0,2.8,25.0,73.0,174.31,125.36
2016,8,4,6,45,424.0,43.0,3.0,26.0,121.5,241.1,182.84
2016,8,4,7,0,524.0,51.0,3.2,27.0,170.0,317.75,246.56
2016,8,4,7,15,581.0,57.5,3.2,27.5,223.0,379.87,297.83
2016,8,4,7,30,638.0,64.0,3.2,28.0,276.0,446.66,350.79
2016,8,4,7,45,679.0,68.0,3.25,29.0,331.0,503.04,393.37
2016,8,4,8,0,720.0,72.0,3.3,30.0,386.0,563.86,437.51
2016,8,4,8,15,747.0,75.5,3.3,30.5,439.5,616.27,474.07
2016,8,4,8,30,774.0,79.0,3.3,31.0,493.0,669.06,508.87
2016,8,4,8,45,793.0,82.5,3.3,32.0,544.0,715.72,537.47
2016,8,4,9,0,812.0,86.0,3.3,33.0,595.0,756.82,561.56
2016,8,4,9,15,827.0,88.5,3.3,33.5,642.0,797.0,585.72
2016,8,4,9,30,842.0,91.0,3.3,34.0,689.0,835.58,608.46
2016,8,4,9,45,851.0,94.5,3.3,34.5,730.5,868.06,626.88
2016,8,4,10,0,860.0,98.0,3.3,35.0,772.0,898.17,643.62
2016,8,4,10,15,869.0,99.5,3.3,35.0,808.0,923.58,658.56
2016,8,4,10,30,878.0,101.0,3.3,35.0,844.0,946.31,671.82
2016,8,4,10,45,880.0,105.0,3.35,35.5,872.5,962.11,679.65
2016,8,4,11,0,882.0,109.0,3.4,36.0,901.0,974.76,685.59
2016,8,4,11,15,886.5,110.0,3.45,36.0,923.0,983.54,690.64
2016,8,4,11,30,891.0,111.0,3.5,36.0,945.0,989.15,693.83
2016,8,4,11,45,891.5,113.0,3.6,36.5,958.5,988.65,692.21
2016,8,4,12,0,892.0,115.0,3.7,37.0,972.0,984.91,688.7
2016,8,4,12,15,893.5,115.0,3.75,37.0,978.5,976.98,683.81
2016,8,4,12,30,895.0,115.0,3.8,37.0,985.0,965.94,677.08
2016,8,4,12,45,889.0,118.5,3.9,37.5,981.5,948.23,665.1
2016,8,4,13,0,883.0,122.0,4.0,38.0,978.0,927.75,651.47
2016,8,4,13,15,880.5,121.5,4.05,38.0,967.5,903.99,636.87
2016,8,4,13,30,878.0,121.0,4.1,38.0,957.0,877.61,620.59
2016,8,4,13,45,869.0,123.5,4.15,38.0,937.5,846.08,600.92
2016,8,4,14,0,860.0,126.0,4.2,38.0,918.0,812.53,579.85
2016,8,4,14,15,854.0,124.5,4.2,38.0,892.5,775.77,556.33
2016,8,4,14,30,848.0,123.0,4.2,38.0,867.0,737.17,531.44
2016,8,4,14,45,838.5,122.0,4.25,38.0,834.0,694.95,503.9
2016,8,4,15,0,829.0,121.0,4.3,38.0,801.0,651.53,473.52
2016,8,4,15,15,818.0,118.5,4.3,37.5,762.0,604.87,441.04
2016,8,4,15,30,807.0,116.0,4.3,37.0,723.0,554.57,405.17
2016,8,4,15,45,795.5,112.0,4.3,37.0,679.5,504.96,367.9
2016,8,4,16,0,784.0,108.0,4.3,37.0,636.0,455.27,329.58
2016,8,4,16,15,765.5,104.5,4.2,36.5,587.5,403.3,289.15
2016,8,4,16,30,747.0,101.0,4.1,36.0,539.0,352.42,248.47
2016,8,4,16,45,569.0,138.0,4.1,36.0,453.0,286.72,199.01
2016,8,4,17,0,391.0,175.0,4.1,36.0,367.0,242.27,167.47
2016,8,4,17,15,516.0,127.0,3.95,35.5,348.0,202.99,131.69
2016,8,4,17,30,641.0,79.0,3.8,35.0,329.0,148.92,84.36
2016,8,4,17,45,600.5,71.5,3.7,34.5,276.5,102.77,53.02
2016,8,4,18,0,560.0,64.0,3.6,34.0,224.0,61.21,32.02
2016,8,4,18,15,490.5,55.5,3.25,33.0,173.0,38.26,26.19
2016,8,4,18,30,421.0,47.0,2.9,32.0,122.0,34.14,22.59
2016,8,4,18,45,315.0,35.0,2.6,31.5,79.5,26.42,15.65
2016,8,4,19,0,209.0,23.0,2.3,31.0,37.0,18.07,4.82
2016,8,4,19,15,104.5,11.5,2.4,30.5,18.5,11.3,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,79.7,27.11
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,168.36,120.15
2016,8,5,6,45,401.5,46.0,2.65,26.5,119.0,234.67,177.28
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,310.42,240.42
2016,8,5,7,15,556.5,63.0,2.8,27.5,220.5,373.15,291.97
2016,8,5,7,30,616.0,70.0,2.8,28.0,274.0,440.75,345.34
2016,8,5,7,45,658.5,75.0,2.8,28.5,329.5,500.11,390.59
2016,8,5,8,0,701.0,80.0,2.8,29.0,385.0,559.82,434.53
2016,8,5,8,15,729.5,84.0,2.75,29.5,439.0,613.08,471.93
2016,8,5,8,30,758.0,88.0,2.7,30.0,493.0,666.84,507.09
2016,8,5,8,45,779.5,91.5,2.65,30.5,544.5,714.82,537.27
2016,8,5,9,0,801.0,95.0,2.6,31.0,596.0,762.15,566.33
2016,8,5,9,15,817.0,98.0,2.55,31.5,643.5,803.37,590.65
2016,8,5,9,30,833.0,101.0,2.5,32.0,691.0,838.01,610.19
2016,8,5,9,45,844.5,103.0,2.45,32.5,733.0,870.74,628.23
2016,8,5,10,0,856.0,105.0,2.4,33.0,775.0,901.27,644.62
2016,8,5,10,15,865.0,107.0,2.4,33.0,811.5,927.06,659.58
2016,8,5,10,30,874.0,109.0,2.4,33.0,848.0,950.17,672.88
2016,8,5,10,45,880.0,110.5,2.4,33.5,877.0,967.03,680.9
2016,8,5,11,0,886.0,112.0,2.4,34.0,906.0,980.88,687.12
2016,8,5,11,15,890.0,113.0,2.45,34.0,928.0,989.14,691.87
2016,8,5,11,30,894.0,114.0,2.5,34.0,950.0,994.21,694.8
2016,8,5,11,45,891.0,118.0,2.55,34.5,962.5,992.23,692.09
2016,8,5,12,0,888.0,122.0,2.6,35.0,975.0,987.0,687.54
2016,8,5,12,15,888.5,122.5,2.65,35.0,980.5,978.53,682.53
2016,8,5,12,30,889.0,123.0,2.7,35.0,986.0,966.97,675.71
2016,8,5,12,45,886.5,123.5,2.8,35.5,983.0,949.61,664.36
2016,8,5,13,0,884.0,124.0,2.9,36.0,980.0,929.42,651.31
2016,8,5,13,15,881.0,123.5,2.95,36.0,969.0,905.13,636.66
2016,8,5,13,30,878.0,123.0,3.0,36.0,958.0,878.23,620.34
2016,8,5,13,45,872.5,123.0,3.1,36.0,939.0,847.24,601.6
2016,8,5,14,0,867.0,123.0,3.2,36.0,920.0,814.02,581.26
2016,8,5,14,15,860.5,121.5,3.25,35.5,894.0,776.59,558.86
2016,8,5,14,30,854.0,120.0,3.3,35.0,868.0,737.34,534.95
2016,8,5,14,45,832.0,126.0,3.35,35.0,831.5,692.56,505.49
2016,8,5,15,0,810.0,132.0,3.4,35.0,795.0,645.5,472.41
2016,8,5,15,15,798.0,129.5,3.45,35.0,756.0,598.56,438.89
2016,8,5,15,30,786.0,127.0,3.5,35.0,717.0,551.19,404.21
2016,8,5,15,45,769.5,124.0,3.55,35.0,672.0,500.87,366.51
2016,8,5,16,0,753.0,121.0,3.6,35.0,627.0,451.01,328.15
2016,8,5,16,15,732.5,117.5,3.65,34.5,578.0,399.78,288.42
2016,8,5,16,30,712.0,114.0,3.7,34.0,529.0,346.57,246.19
2016,8,5,16,45,685.0,109.0,3.75,34.0,477.5,294.71,203.75
2016,8,5,17,0,658.0,104.0,3.8,34.0,426.0,245.33,162.96
2016,8,5,17,15,621.5,98.0,3.7,33.5,372.5,195.96,123.35
2016,8,5,17,30,585.0,92.0,3.6,33.0,319.0,150.5,88.57
2016,8,5,17,45,539.0,83.0,3.5,33.0,266.5,105.76,58.26
2016,8,5,18,0,493.0,74.0,3.4,33.0,214.0,66.26,38.18
2016,8,5,18,15,418.5,64.0,3.15,32.5,164.0,45.92,32.6
2016,8,5,18,30,344.0,54.0,2.9,32.0,114.0,40.26,27.59
2016,8,5,18,45,242.0,39.0,2.65,31.5,73.5,29.81,18.31
2016,8,5,19,0,140.0,24.0,2.4,31.0,33.0,18.76,4.29
2016,8,5,19,15,70.0,12.0,2.35,30.5,16.5,11.8,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.5,32.5,67.75,18.84
2016,8,6,6,30,235.0,38.0,2.6,26.0,65.0,144.16,102.37
2016,8,6,6,45,329.5,50.0,2.8,26.5,110.5,207.18,156.38
2016,8,6,7,0,424.0,62.0,3.0,27.0,156.0,282.71,219.13
2016,8,6,7,15,486.0,70.5,3.05,27.5,208.0,344.98,270.35
2016,8,6,7,30,548.0,79.0,3.1,28.0,260.0,412.38,323.87
2016,8,6,7,45,595.5,84.5,3.15,28.5,314.0,472.3,369.99
2016,8,6,8,0,643.0,90.0,3.2,29.0,368.0,535.22,416.83
2016,8,6,8,15,673.5,94.5,3.15,29.5,421.0,587.8,454.3
2016,8,6,8,30,704.0,99.0,3.1,30.0,474.0,641.22,490.59
2016,8,6,8,45,730.5,101.5,3.1,30.5,525.0,687.53,520.4
2016,8,6,9,0,757.0,104.0,3.1,31.0,576.0,736.05,551.16
2016,8,6,9,15,774.0,107.0,3.05,31.5,623.0,776.67,575.67
2016,8,6,9,30,791.0,110.0,3.0,32.0,670.0,815.91,598.86
2016,8,6,9,45,805.0,112.5,3.0,33.0,712.5,850.3,617.49
2016,8,6,10,0,819.0,115.0,3.0,34.0,755.0,877.38,631.09
2016,8,6,10,15,829.0,117.0,3.0,34.5,791.0,903.28,645.13
2016,8,6,10,30,839.0,119.0,3.0,35.0,827.0,926.66,657.48
2016,8,6,10,45,845.5,121.0,3.0,35.5,856.5,943.97,665.96
2016,8,6,11,0,852.0,123.0,3.0,36.0,886.0,958.38,672.69
2016,8,6,11,15,857.0,124.0,3.0,36.0,908.0,967.3,677.45
2016,8,6,11,30,862.0,125.0,3.0,36.0,930.0,973.15,680.45
2016,8,6,11,45,864.5,126.0,3.05,36.5,944.5,973.43,679.07
2016,8,6,12,0,867.0,127.0,3.1,37.0,959.0,970.58,675.89
2016,8,6,12,15,868.0,127.5,3.1,37.0,965.0,962.69,670.75
2016,8,6,12,30,869.0,128.0,3.1,37.0,971.0,951.77,663.87
2016,8,6,12,45,867.0,129.0,3.15,37.5,968.5,935.59,652.76
2016,8,6,13,0,865.0,130.0,3.2,38.0,966.0,916.62,640.02
2016,8,6,13,15,862.5,129.5,3.2,38.0,956.0,893.1,625.5
2016,8,6,13,30,860.0,129.0,3.2,38.0,946.0,867.02,609.37
2016,8,6,13,45,854.5,129.0,3.25,38.0,927.5,836.45,590.62
2016,8,6,14,0,849.0,129.0,3.3,38.0,909.0,803.72,570.36
2016,8,6,14,15,842.5,128.0,3.25,38.0,883.0,767.28,547.1
2016,8,6,14,30,836.0,127.0,3.2,38.0,857.0,729.08,522.54
2016,8,6,14,45,825.0,126.5,3.2,38.0,824.0,686.62,494.67
2016,8,6,15,0,814.0,126.0,3.2,38.0,791.0,640.97,463.03
2016,8,6,15,15,802.5,123.5,3.15,37.5,752.0,594.13,430.63
2016,8,6,15,30,791.0,121.0,3.1,37.0,713.0,546.81,396.97
2016,8,6,15,45,775.5,118.0,3.1,37.0,669.0,496.74,359.73
2016,8,6,16,0,760.0,115.0,3.1,37.0,625.0,447.02,321.76
2016,8,6,16,15,740.0,111.5,3.05,36.5,576.0,395.62,282.16
2016,8,6,16,30,720.0,108.0,3.0,36.0,527.0,345.5,242.45
2016,8,6,16,45,694.0,103.5,3.0,36.0,475.5,290.85,198.36
2016,8,6,17,0,668.0,99.0,3.0,36.0,424.0,241.67,158.07
2016,8,6,17,15,631.5,93.0,2.9,35.5,370.5,191.8,118.48
2016,8,6,17,30,595.0,87.0,2.8,35.0,317.0,145.83,83.75
2016,8,6,17,45,545.0,79.5,2.7,35.0,264.0,101.58,54.56
2016,8,6,18,0,495.0,72.0,2.6,35.0,211.0,63.03,36.05
2016,8,6,18,15,420.0,62.0,2.3,34.0,161.5,44.31,31.03
2016,8,6,18,30,345.0,52.0,2.0,33.0,112.0,38.76,26.21
2016,8,6,18,45,234.5,37.5,1.75,32.5,71.5,28.66,17.23
2016,8,6,19,0,124.0,23.0,1.5,32.0,31.0,17.99,2.72
2016,8,6,19,15,62.0,11.5,1.55,31.5,15.5,11.3,0.0
2016,8,6,19,30,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,62.51,13.26
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,132.03,93.37
2016,8,7,6,45,301.5,52.0,3.1,26.5,108.5,197.92,149.29
2016,8,7,7,0,409.0,64.0,3.3,27.0,155.0,275.25,213.42
2016,8,7,7,15,472.0,73.5,3.3,27.5,206.5,340.53,267.0
2016,8,7,7,30,535.0,83.0,3.3,28.0,258.0,408.95,321.33
2016,8,7,7,45,590.0,86.5,3.35,29.0,313.5,470.56,368.19
2016,8,7,8,0,645.0,90.0,3.4,30.0,369.0,535.76,416.03
2016,8,7,8,15,676.0,95.0,3.3,30.5,422.0,589.35,454.03
2016,8,7,8,30,707.0,100.0,3.2,31.0,475.0,643.8,490.86
2016,8,7,8,45,734.5,102.0,3.15,32.0,526.5,690.37,519.48
2016,8,7,9,0,762.0,104.0,3.1,33.0,578.0,739.26,548.95
2016,8,7,9,15,779.0,107.5,2.95,33.5,625.5,780.59,573.18
2016,8,7,9,30,796.0,111.0,2.8,34.0,673.0,820.53,595.93
2016,8,7,9,45,811.0,112.0,2.7,34.5,715.5,854.25,614.43
2016,8,7,10,0,826.0,113.0,2.6,35.0,758.0,880.78,628.0
2016,8,7,10,15,835.5,115.0,2.55,35.5,794.0,906.35,641.22
2016,8,7,10,30,845.0,117.0,2.5,36.0,830.0,929.35,652.71
2016,8,7,10,45,853.0,118.0,2.45,36.5,859.5,947.14,660.88
2016,8,7,11,0,861.0,119.0,2.4,37.0,889.0,962.04,667.3
2016,8,7,11,15,866.0,120.0,2.45,37.0,911.0,971.02,672.44
2016,8,7,11,30,871.0,121.0,2.5,37.0,933.0,976.89,675.84
2016,8,7,11,45,875.5,120.5,2.55,37.5,948.0,977.61,674.79
2016,8,7,12,0,880.0,120.0,2.6,38.0,963.0,975.16,671.96
2016,8,7,12,15,881.0,120.0,2.65,38.0,969.0,966.7,666.97
2016,8,7,12,30,882.0,120.0,2.7,38.0,975.0,955.16,660.22
2016,8,7,12,45,882.0,119.5,2.8,38.5,973.0,939.21,649.84
2016,8,7,13,0,882.0,119.0,2.9,39.0,971.0,920.37,637.72
2016,8,7,13,15,879.5,118.5,2.95,39.0,960.5,896.5,623.46
2016,8,7,13,30,877.0,118.0,3.0,39.0,950.0,869.99,607.54
2016,8,7,13,45,873.0,117.0,3.1,39.0,931.5,839.26,589.15
2016,8,7,14,0,869.0,116.0,3.2,39.0,913.0,806.22,569.13
2016,8,7,14,15,863.5,115.0,3.2,39.0,887.5,769.86,546.29
2016,8,7,14,30,858.0,114.0,3.2,39.0,862.0,731.6,522.06
2016,8,7,14,45,841.5,117.0,3.25,39.0,827.0,687.71,493.82
2016,8,7,15,0,825.0,120.0,3.3,39.0,792.0,643.14,462.96
2016,8,7,15,15,813.5,117.5,3.3,38.5,753.0,596.21,430.69
2016,8,7,15,30,802.0,115.0,3.3,38.0,714.0,545.67,395.03
2016,8,7,15,45,786.5,112.5,3.3,38.0,669.5,495.5,357.72
2016,8,7,16,0,771.0,110.0,3.3,38.0,625.0,445.66,319.64
2016,8,7,16,15,751.5,106.5,3.3,37.5,576.0,393.88,279.81
2016,8,7,16,30,732.0,103.0,3.3,37.0,527.0,343.32,239.77
2016,8,7,16,45,705.0,99.0,3.3,37.0,475.0,288.35,195.42
2016,8,7,17,0,678.0,95.0,3.3,37.0,423.0,238.79,154.87
2016,8,7,17,15,642.0,89.5,3.2,36.5,369.5,188.94,115.37
2016,8,7,17,30,606.0,84.0,3.1,36.0,316.0,142.93,80.8
2016,8,7,17,45,554.5,77.0,3.05,36.0,262.5,98.48,51.94
2016,8,7,18,0,503.0,70.0,3.0,36.0,209.0,59.89,34.17
2016,8,7,18,15,428.5,60.0,2.7,35.0,159.5,42.73,29.57
2016,8,7,18,30,354.0,50.0,2.4,34.0,110.0,37.51,25.03
2016,8,7,18,45,240.5,36.0,2.1,33.5,70.0,27.52,16.14
2016,8,7,19,0,127.0,22.0,1.8,33.0,30.0,17.22,0.94
2016,8,7,19,15,63.5,11.0,1.85,32.5,15.0,10.81,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,29.0,51.14,6.21
2016,8,8,6,30,142.0,42.0,2.8,26.0,58.0,109.99,77.0
2016,8,8,6,45,243.5,57.0,2.95,26.5,103.0,180.24,135.7
2016,8,8,7,0,345.0,72.0,3.1,27.0,148.0,255.19,197.59
2016,8,8,7,15,410.0,83.5,3.1,27.5,199.0,317.32,248.57
2016,8,8,7,30,475.0,95.0,3.1,28.0,250.0,385.33,302.56
2016,8,8,7,45,534.5,99.5,3.1,29.0,304.5,450.96,352.39
2016,8,8,8,0,594.0,104.0,3.1,30.0,359.0,517.95,401.49
2016,8,8,8,15,627.0,110.0,3.05,30.5,412.0,571.97,439.9
2016,8,8,8,30,660.0,116.0,3.0,31.0,465.0,627.06,477.94
2016,8,8,8,45,689.5,119.0,2.95,32.0,516.5,676.8,509.34
2016,8,8,9,0,719.0,122.0,2.9,33.0,568.0,726.66,539.54
2016,8,8,9,15,737.5,125.5,2.85,33.5,615.0,764.97,562.26
2016,8,8,9,30,756.0,129.0,2.8,34.0,662.0,804.93,585.75
2016,8,8,9,45,771.0,131.5,2.8,34.5,704.0,839.21,605.4
2016,8,8,10,0,786.0,134.0,2.8,35.0,746.0,871.6,623.64
2016,8,8,10,15,796.5,136.5,2.8,35.5,782.0,897.68,637.66
2016,8,8,10,30,807.0,139.0,2.8,36.0,818.0,921.29,650.07
2016,8,8,10,45,814.5,140.5,2.8,36.5,847.5,938.34,658.32
2016,8,8,11,0,822.0,142.0,2.8,37.0,877.0,947.01,661.41
2016,8,8,11,15,827.5,143.5,2.85,37.0,899.0,956.52,666.95
2016,8,8,11,30,833.0,145.0,2.9,37.0,921.0,963.03,670.73
2016,8,8,11,45,841.0,142.5,2.95,37.5,936.5,964.97,670.39
2016,8,8,12,0,849.0,140.0,3.0,38.0,952.0,963.88,668.32
2016,8,8,12,15,850.0,140.0,3.0,38.0,958.0,955.45,662.87
2016,8,8,12,30,851.0,140.0,3.0,38.0,964.0,944.07,655.73
2016,8,8,12,45,848.0,141.5,3.05,38.5,961.0,927.52,644.46
2016,8,8,13,0,845.0,143.0,3.1,39.0,958.0,908.27,631.61
2016,8,8,13,15,842.5,142.5,3.1,39.0,947.5,885.01,617.3
2016,8,8,13,30,840.0,142.0,3.1,39.0,937.0,859.25,601.44
2016,8,8,13,45,832.0,143.5,3.1,39.0,918.0,828.37,582.29
2016,8,8,14,0,824.0,145.0,3.1,39.0,899.0,795.53,561.83
2016,8,8,14,15,817.0,143.0,3.1,39.0,873.0,758.04,538.21
2016,8,8,14,30,810.0,141.0,3.1,39.0,847.0,718.76,513.27
2016,8,8,14,45,797.0,141.5,3.1,39.0,813.5,676.25,484.77
2016,8,8,15,0,784.0,142.0,3.1,39.0,780.0,632.98,454.77
2016,8,8,15,15,771.5,139.0,3.1,38.5,741.0,586.28,422.75
2016,8,8,15,30,759.0,136.0,3.1,38.0,702.0,539.26,389.57
2016,8,8,15,45,579.0,199.0,3.15,38.0,615.0,464.47,334.43
2016,8,8,16,0,399.0,262.0,3.2,38.0,528.0,411.86,295.3
2016,8,8,16,15,538.5,192.5,3.15,37.5,521.0,380.53,271.28
2016,8,8,16,30,678.0,123.0,3.1,37.0,514.0,337.01,235.59
2016,8,8,16,45,648.5,118.0,3.1,36.5,462.5,286.24,195.18
2016,8,8,17,0,619.0,113.0,3.1,36.0,411.0,238.29,156.66
2016,8,8,17,15,580.0,106.0,3.0,35.5,358.0,189.88,118.71
2016,8,8,17,30,541.0,99.0,2.9,35.0,305.0,145.74,85.94
2016,8,8,17,45,489.0,89.5,2.8,35.0,252.5,102.87,58.19
2016,8,8,18,0,437.0,80.0,2.7,35.0,200.0,65.98,40.84
2016,8,8,18,15,359.5,68.0,2.5,34.5,151.5,49.64,35.3
2016,8,8,18,30,282.0,56.0,2.3,34.0,103.0,42.16,28.78
2016,8,8,18,45,179.5,39.0,2.15,33.5,64.5,30.06,18.05
2016,8,8,19,0,77.0,22.0,2.0,33.0,26.0,18.47,0.0
2016,8,8,19,15,38.5,11.0,2.1,32.5,13.0,10.81,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,30.0,60.94,3.28
2016,8,9,6,30,198.0,38.0,3.0,27.0,60.0,130.6,91.16
2016,8,9,6,45,303.0,50.5,3.2,27.5,105.5,196.0,146.88
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,274.65,211.87
2016,8,9,7,15,472.0,72.0,3.4,28.5,203.0,337.61,263.62
2016,8,9,7,30,536.0,81.0,3.4,29.0,255.0,405.89,317.8
2016,8,9,7,45,590.0,85.0,3.4,29.5,310.0,467.39,365.16
2016,8,9,8,0,644.0,89.0,3.4,30.0,365.0,532.42,413.59
2016,8,9,8,15,675.5,94.0,3.35,30.5,418.5,586.28,452.0
2016,8,9,8,30,707.0,99.0,3.3,31.0,472.0,641.04,489.34
2016,8,9,8,45,736.5,100.5,3.25,32.0,524.5,688.58,518.73
2016,8,9,9,0,766.0,102.0,3.2,33.0,577.0,738.54,549.02
2016,8,9,9,15,783.0,105.0,3.15,33.5,624.0,779.44,573.51
2016,8,9,9,30,800.0,108.0,3.1,34.0,671.0,818.91,596.67
2016,8,9,9,45,816.0,109.0,3.05,34.5,714.0,848.43,612.91
2016,8,9,10,0,832.0,110.0,3.0,35.0,757.0,881.23,631.16
2016,8,9,10,15,841.5,112.0,2.95,35.5,793.5,906.92,644.58
2016,8,9,10,30,851.0,114.0,2.9,36.0,830.0,930.0,656.29
2016,8,9,10,45,860.0,114.0,2.9,36.5,860.0,947.75,664.96
2016,8,9,11,0,869.0,114.0,2.9,37.0,890.0,962.62,671.89
2016,8,9,11,15,874.0,115.0,2.95,37.0,912.0,971.63,677.05
2016,8,9,11,30,879.0,116.0,3.0,37.0,934.0,977.5,680.42
2016,8,9,11,45,888.0,112.5,3.1,37.5,950.0,979.51,680.48
2016,8,9,12,0,897.0,109.0,3.2,38.0,966.0,978.34,678.68
2016,8,9,12,15,898.0,109.5,3.3,38.0,972.5,970.24,674.11
2016,8,9,12,30,899.0,110.0,3.4,38.0,979.0,958.99,667.69
2016,8,9,12,45,899.5,109.0,3.5,38.5,977.0,942.73,656.8
2016,8,9,13,0,900.0,108.0,3.6,39.0,975.0,923.5,644.13
2016,8,9,13,15,898.0,107.5,3.65,39.0,964.5,899.61,629.63
2016,8,9,13,30,896.0,107.0,3.7,39.0,954.0,873.01,613.39
2016,8,9,13,45,892.5,106.0,3.8,39.0,936.0,842.07,594.54
2016,8,9,14,0,889.0,105.0,3.9,39.0,918.0,808.74,574.0
2016,8,9,14,15,883.5,104.0,3.95,39.0,892.0,771.62,550.62
2016,8,9,14,30,878.0,103.0,4.0,39.0,866.0,732.54,525.74
2016,8,9,14,45,870.0,101.5,4.05,39.0,833.0,689.51,497.96
2016,8,9,15,0,862.0,100.0,4.1,39.0,800.0,645.1,467.11
2016,8,9,15,15,851.5,98.0,4.1,38.5,760.5,597.57,433.98
2016,8,9,15,30,841.0,96.0,4.1,38.0,721.0,549.3,399.34
2016,8,9,15,45,827.0,94.0,4.15,38.0,676.0,498.76,361.32
2016,8,9,16,0,813.0,92.0,4.2,38.0,631.0,448.28,322.29
2016,8,9,16,15,795.0,89.0,4.15,37.5,582.0,391.58,278.32
2016,8,9,16,30,777.0,86.0,4.1,37.0,533.0,339.68,236.62
2016,8,9,16,45,751.0,83.0,4.1,37.0,480.0,286.7,193.07
2016,8,9,17,0,725.0,80.0,4.1,37.0,427.0,236.02,151.16
2016,8,9,17,15,691.5,75.5,4.0,36.5,373.0,185.22,110.57
2016,8,9,17,30,658.0,71.0,3.9,36.0,319.0,134.8,72.64
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.0,88.94,43.7
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,48.89,27.2
2016,8,9,18,15,480.0,51.5,3.35,34.5,160.5,35.68,23.82
2016,8,9,18,30,405.0,43.0,3.0,34.0,110.0,31.42,20.01
2016,8,9,18,45,282.0,31.0,2.65,33.5,69.0,23.52,12.81
2016,8,9,19,0,159.0,19.0,2.3,33.0,28.0,14.97,0.0
2016,8,9,19,15,79.5,9.5,2.25,32.5,14.0,9.34,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,26.0,29.5,60.42,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,59.0,130.17,90.78
2016,8,10,6,45,296.5,51.5,2.9,26.5,104.5,194.33,145.96
2016,8,10,7,0,396.0,65.0,3.1,27.0,150.0,269.11,208.13
2016,8,10,7,15,460.0,74.5,3.15,27.5,201.5,333.64,261.23
2016,8,10,7,30,524.0,84.0,3.2,28.0,253.0,401.9,315.6
2016,8,10,7,45,577.5,88.5,3.3,28.5,308.0,463.15,363.07
2016,8,10,8,0,631.0,93.0,3.4,29.0,363.0,527.89,411.67
2016,8,10,8,15,662.5,98.5,3.4,29.5,416.0,581.78,450.41
2016,8,10,8,30,694.0,104.0,3.4,30.0,469.0,636.57,488.48
2016,8,10,8,45,721.0,106.5,3.45,31.0,520.5,682.54,517.37
2016,8,10,9,0,748.0,109.0,3.5,32.0,572.0,731.09,547.41
2016,8,10,9,15,765.5,112.5,3.45,32.5,619.0,772.36,572.51
2016,8,10,9,30,783.0,116.0,3.4,33.0,666.0,812.27,596.29
2016,8,10,9,45,797.5,117.5,3.35,33.5,708.0,845.7,615.38
2016,8,10,10,0,812.0,119.0,3.3,34.0,750.0,877.16,632.97
2016,8,10,10,15,822.0,121.0,3.25,34.5,786.0,897.45,643.12
