Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,10,30,832.0,123.0,3.2,35.0,822.0,920.58,655.15
2016,8,10,10,45,840.5,124.0,3.2,35.5,851.5,938.55,664.12
2016,8,10,11,0,849.0,125.0,3.2,36.0,881.0,953.67,671.34
2016,8,10,11,15,854.0,126.0,3.2,36.5,903.0,962.43,674.63
2016,8,10,11,30,859.0,127.0,3.2,37.0,925.0,968.11,676.13
2016,8,10,11,45,863.5,127.0,3.2,37.5,939.5,969.18,674.87
2016,8,10,12,0,868.0,127.0,3.2,38.0,954.0,967.1,671.81
2016,8,10,12,15,869.0,127.0,3.25,38.0,960.0,958.55,666.6
2016,8,10,12,30,870.0,127.0,3.3,38.0,966.0,946.95,659.63
2016,8,10,12,45,869.5,127.0,3.4,38.5,964.0,931.0,648.95
2016,8,10,13,0,869.0,127.0,3.5,39.0,962.0,912.2,636.55
2016,8,10,13,15,866.5,126.5,3.55,39.0,951.5,888.38,622.07
2016,8,10,13,30,864.0,126.0,3.6,39.0,941.0,861.98,605.94
2016,8,10,13,45,860.5,124.5,3.65,39.0,923.0,831.34,587.02
2016,8,10,14,0,857.0,123.0,3.7,39.0,905.0,798.4,566.53
2016,8,10,14,15,851.0,121.5,3.7,39.0,879.0,761.4,543.03
2016,8,10,14,30,845.0,120.0,3.7,39.0,853.0,722.57,518.17
2016,8,10,14,45,837.0,118.0,3.75,39.0,820.0,680.26,490.38
2016,8,10,15,0,829.0,116.0,3.8,39.0,787.0,636.66,460.01
2016,8,10,15,15,817.5,113.5,3.8,39.0,747.5,589.42,426.29
2016,8,10,15,30,806.0,111.0,3.8,39.0,708.0,538.48,389.24
2016,8,10,15,45,791.5,108.0,3.85,39.0,663.5,488.07,351.64
2016,8,10,16,0,777.0,105.0,3.9,39.0,619.0,437.9,313.16
2016,8,10,16,15,757.5,101.5,3.9,38.5,570.0,385.76,272.83
2016,8,10,16,30,738.0,98.0,3.9,38.0,521.0,334.84,232.32
2016,8,10,16,45,582.5,129.5,3.9,37.5,442.5,273.61,186.62
2016,8,10,17,0,427.0,161.0,3.9,37.0,364.0,231.72,157.05
2016,8,10,17,15,414.5,140.0,3.8,36.5,317.0,186.36,121.79
2016,8,10,17,30,402.0,119.0,3.7,36.0,270.0,142.51,88.88
2016,8,10,17,45,370.0,102.5,3.65,36.0,223.5,102.57,62.41
2016,8,10,18,0,338.0,86.0,3.6,36.0,177.0,66.33,43.66
2016,8,10,18,15,285.0,69.5,3.35,35.5,133.5,51.02,36.23
2016,8,10,18,30,232.0,53.0,3.1,35.0,90.0,39.93,26.75
2016,8,10,18,45,116.0,37.5,2.9,34.5,56.0,30.86,18.3
2016,8,10,19,0,0.0,22.0,2.7,34.0,22.0,20.38,0.0
2016,8,10,19,15,0.0,11.0,2.75,33.5,11.0,10.81,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.0,16.0,2.9,26.5,16.0,15.56,0.0
2016,8,11,6,30,0.0,32.0,3.0,27.0,32.0,32.62,19.2
2016,8,11,6,45,20.5,54.0,3.2,27.5,58.5,67.69,48.1
2016,8,11,7,0,41.0,76.0,3.4,28.0,85.0,101.54,75.97
2016,8,11,7,15,54.5,99.5,3.45,28.5,115.0,135.27,103.43
2016,8,11,7,30,68.0,123.0,3.5,29.0,145.0,169.88,131.03
2016,8,11,7,45,177.0,142.5,3.55,30.0,214.0,265.05,206.22
2016,8,11,8,0,286.0,162.0,3.6,31.0,283.0,371.11,287.36
2016,8,11,8,15,500.0,128.0,3.55,31.5,375.5,498.45,384.64
2016,8,11,8,30,714.0,94.0,3.5,32.0,468.0,636.44,485.29
2016,8,11,8,45,739.5,96.5,3.45,33.0,519.5,684.67,514.75
2016,8,11,9,0,765.0,99.0,3.4,34.0,571.0,732.62,543.68
2016,8,11,9,15,781.5,102.0,3.3,34.5,618.0,773.05,567.7
2016,8,11,9,30,798.0,105.0,3.2,35.0,665.0,812.03,590.33
2016,8,11,9,45,811.0,107.5,3.1,35.5,707.0,840.54,605.65
2016,8,11,10,0,824.0,110.0,3.0,36.0,749.0,872.08,622.79
2016,8,11,10,15,833.5,112.0,2.95,36.5,785.0,897.56,636.1
2016,8,11,10,30,843.0,114.0,2.9,37.0,821.0,920.47,647.7
2016,8,11,10,45,848.5,116.0,2.85,37.5,850.0,936.81,655.13
2016,8,11,11,0,854.0,118.0,2.8,38.0,879.0,950.19,660.77
2016,8,11,11,15,619.5,263.0,2.85,38.0,822.0,883.71,617.63
2016,8,11,11,30,385.0,408.0,2.9,38.0,765.0,794.71,553.35
2016,8,11,11,45,619.5,270.5,2.95,38.5,856.0,884.61,617.68
2016,8,11,12,0,854.0,133.0,3.0,39.0,947.0,958.35,662.86
2016,8,11,12,15,855.0,133.0,3.1,39.0,952.5,949.81,657.46
2016,8,11,12,30,856.0,133.0,3.2,39.0,958.0,938.29,650.91
2016,8,11,12,45,624.5,277.5,3.3,39.5,879.0,854.5,596.06
2016,8,11,13,0,393.0,422.0,3.4,40.0,800.0,767.77,532.77
2016,8,11,13,15,615.5,281.0,3.5,40.0,865.0,816.08,571.97
2016,8,11,13,30,838.0,140.0,3.6,40.0,930.0,851.31,597.08
2016,8,11,13,45,827.5,143.0,3.7,40.0,910.0,819.67,577.36
2016,8,11,14,0,817.0,146.0,3.8,40.0,890.0,786.34,556.81
2016,8,11,14,15,810.0,144.5,3.85,39.5,864.0,749.22,534.53
2016,8,11,14,30,803.0,143.0,3.9,39.0,838.0,710.49,510.88
2016,8,11,14,45,791.0,142.5,3.95,39.0,804.5,667.88,481.75
2016,8,11,15,0,779.0,142.0,4.0,39.0,771.0,624.45,451.36
2016,8,11,15,15,766.0,139.0,4.0,38.5,732.0,577.55,418.71
2016,8,11,15,30,753.0,136.0,4.0,38.0,693.0,530.39,384.97
2016,8,11,15,45,738.5,131.5,4.0,38.0,648.5,481.1,348.0
2016,8,11,16,0,724.0,127.0,4.0,38.0,604.0,429.12,308.23
2016,8,11,16,15,702.5,123.0,3.95,37.5,555.5,378.16,268.77
2016,8,11,16,30,681.0,119.0,3.9,37.0,507.0,328.72,229.46
2016,8,11,16,45,658.0,111.5,3.85,37.0,456.0,277.54,187.87
2016,8,11,17,0,635.0,104.0,3.8,37.0,405.0,228.48,147.83
2016,8,11,17,15,596.5,97.5,3.65,36.5,352.0,179.9,109.83
2016,8,11,17,30,558.0,91.0,3.5,36.0,299.0,135.51,77.33
2016,8,11,17,45,508.0,82.0,3.4,36.0,247.0,92.58,50.59
2016,8,11,18,0,458.0,73.0,3.3,36.0,195.0,55.42,39.96
2016,8,11,18,15,379.5,61.5,2.95,35.5,146.0,44.91,31.22
2016,8,11,18,30,301.0,50.0,2.6,35.0,97.0,37.65,24.87
2016,8,11,18,45,191.0,34.0,2.3,34.5,59.5,26.21,14.54
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,14.12,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,8.85,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,46.51,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,101.76,69.3
2016,8,12,6,45,232.0,54.5,3.35,27.5,96.5,171.59,127.99
2016,8,12,7,0,334.0,70.0,3.5,28.0,141.0,246.18,189.53
2016,8,12,7,15,401.0,81.5,3.55,28.5,191.5,308.44,240.73
2016,8,12,7,30,468.0,93.0,3.6,29.0,242.0,376.82,295.23
2016,8,12,7,45,526.0,98.5,3.65,30.0,296.5,442.05,345.01
2016,8,12,8,0,584.0,104.0,3.7,31.0,351.0,508.61,394.11
2016,8,12,8,15,617.5,110.0,3.65,31.5,404.0,562.47,432.72
2016,8,12,8,30,651.0,116.0,3.6,32.0,457.0,617.45,471.0
2016,8,12,8,45,680.5,119.0,3.6,33.0,508.0,666.76,502.81
2016,8,12,9,0,710.0,122.0,3.6,34.0,559.0,716.22,533.28
2016,8,12,9,15,728.5,126.0,3.4,34.5,606.0,754.69,555.84
2016,8,12,9,30,747.0,130.0,3.2,35.0,653.0,794.86,579.05
2016,8,12,9,45,761.0,133.0,3.05,36.0,694.5,828.49,596.39
2016,8,12,10,0,775.0,136.0,2.9,37.0,736.0,860.18,612.05
2016,8,12,10,15,785.5,138.5,2.7,37.5,772.0,885.95,624.5
2016,8,12,10,30,796.0,141.0,2.5,38.0,808.0,909.27,635.12
2016,8,12,10,45,801.0,144.5,2.35,38.5,836.0,925.78,641.69
2016,8,12,11,0,806.0,148.0,2.2,39.0,864.0,939.41,646.42
2016,8,12,11,15,811.0,149.5,2.15,39.0,886.0,947.99,650.38
2016,8,12,11,30,816.0,151.0,2.1,39.0,908.0,953.57,652.63
2016,8,12,11,45,793.0,170.0,2.05,39.5,915.5,946.82,646.16
2016,8,12,12,0,770.0,189.0,2.0,40.0,923.0,936.82,637.96
2016,8,12,12,15,771.5,189.5,2.05,40.0,928.5,929.05,633.62
2016,8,12,12,30,773.0,190.0,2.1,40.0,934.0,918.5,627.63
2016,8,12,12,45,767.0,193.5,2.15,40.5,930.5,901.24,616.31
2016,8,12,13,0,761.0,197.0,2.2,41.0,927.0,881.59,603.63
2016,8,12,13,15,758.0,196.0,2.2,41.0,916.5,858.08,589.49
2016,8,12,13,30,755.0,195.0,2.2,41.0,906.0,832.4,574.01
2016,8,12,13,45,746.5,196.0,2.25,41.0,887.0,801.99,555.89
2016,8,12,14,0,738.0,197.0,2.3,41.0,868.0,769.54,536.37
2016,8,12,14,15,730.5,194.5,2.25,40.5,842.0,733.08,513.86
2016,8,12,14,30,723.0,192.0,2.2,40.0,816.0,695.32,489.95
2016,8,12,14,45,696.0,198.5,2.2,40.0,780.0,651.48,460.43
2016,8,12,15,0,669.0,205.0,2.2,40.0,744.0,608.27,430.83
2016,8,12,15,15,654.0,200.5,2.15,40.0,705.5,563.12,399.46
2016,8,12,15,30,639.0,196.0,2.1,40.0,667.0,518.18,367.57
2016,8,12,15,45,622.5,189.0,2.1,40.0,623.5,470.71,333.4
2016,8,12,16,0,606.0,182.0,2.1,40.0,580.0,424.04,298.95
2016,8,12,16,15,581.0,175.0,2.05,39.5,532.0,375.09,262.65
2016,8,12,16,30,556.0,168.0,2.0,39.0,484.0,328.51,227.25
2016,8,12,16,45,523.0,159.5,1.95,39.0,433.0,279.99,189.73
2016,8,12,17,0,490.0,151.0,1.9,39.0,382.0,234.73,154.7
2016,8,12,17,15,448.0,140.0,1.8,38.5,330.5,189.25,120.87
2016,8,12,17,30,406.0,129.0,1.7,38.0,279.0,148.32,92.15
2016,8,12,17,45,352.0,114.0,1.6,37.5,228.5,108.04,67.23
2016,8,12,18,0,298.0,99.0,1.5,37.0,178.0,78.13,58.11
2016,8,12,18,15,228.0,80.0,1.35,36.0,131.5,62.92,45.71
2016,8,12,18,30,158.0,61.0,1.2,35.0,85.0,48.84,33.82
2016,8,12,18,45,79.0,38.0,1.05,34.5,50.0,32.66,19.27
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,14.42,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,7.37,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,31.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,31.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,30.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,27.16,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,58.75,38.21
2016,8,13,6,45,121.0,59.5,1.35,26.5,83.0,127.12,94.2
2016,8,13,7,0,202.0,84.0,1.3,27.0,127.0,197.01,150.98
2016,8,13,7,15,103.5,95.5,1.3,27.0,118.0,161.2,124.3
2016,8,13,7,30,5.0,107.0,1.3,27.0,109.0,111.09,84.04
2016,8,13,7,45,49.5,139.5,1.3,27.0,160.5,178.0,137.6
2016,8,13,8,0,94.0,172.0,1.3,27.0,212.0,243.58,188.74
2016,8,13,8,15,71.0,190.5,1.25,27.0,223.0,249.94,192.23
2016,8,13,8,30,48.0,209.0,1.2,27.0,234.0,254.3,194.17
2016,8,13,8,45,142.0,240.0,1.15,27.5,324.5,368.5,280.4
2016,8,13,9,0,236.0,271.0,1.1,28.0,415.0,480.59,360.9
2016,8,13,9,15,234.5,295.5,1.05,28.0,449.0,511.52,380.3
2016,8,13,9,30,233.0,320.0,1.0,28.0,483.0,541.42,399.26
2016,8,13,9,45,149.5,333.5,0.95,28.0,440.5,485.81,356.88
2016,8,13,10,0,66.0,347.0,0.9,28.0,398.0,416.91,305.4
2016,8,13,10,15,63.5,362.5,0.9,28.0,413.5,430.22,314.46
2016,8,13,10,30,61.0,378.0,0.9,28.0,429.0,443.15,322.65
2016,8,13,10,45,124.5,410.5,0.95,28.5,519.5,544.33,392.95
2016,8,13,11,0,188.0,443.0,1.0,29.0,610.0,637.58,455.0
2016,8,13,11,15,209.0,452.5,1.05,29.0,643.0,665.59,472.98
2016,8,13,11,30,230.0,462.0,1.1,29.0,676.0,692.79,491.0
2016,8,13,11,45,215.5,472.5,1.15,29.5,675.0,685.65,484.67
2016,8,13,12,0,201.0,483.0,1.2,30.0,674.0,677.59,478.12
2016,8,13,12,15,191.0,487.0,1.2,30.0,669.5,666.56,470.48
2016,8,13,12,30,181.0,491.0,1.2,30.0,665.0,654.94,462.51
2016,8,13,12,45,151.0,487.0,1.25,30.0,632.5,616.68,436.94
2016,8,13,13,0,121.0,483.0,1.3,30.0,600.0,579.06,411.73
2016,8,13,13,15,67.0,371.5,1.3,30.0,436.5,418.05,301.72
2016,8,13,13,30,13.0,260.0,1.3,30.0,273.0,262.14,190.75
2016,8,13,13,45,8.5,208.5,1.3,30.0,217.5,208.3,152.12
2016,8,13,14,0,4.0,157.0,1.3,30.0,162.0,154.86,112.67
2016,8,13,14,15,137.0,285.0,1.3,29.5,404.0,373.29,276.45
2016,8,13,14,30,270.0,413.0,1.3,29.0,646.0,574.8,417.47
2016,8,13,14,45,145.0,350.5,1.3,29.0,475.5,423.51,309.68
2016,8,13,15,0,20.0,288.0,1.3,29.0,305.0,286.47,210.51
2016,8,13,15,15,21.5,279.0,1.3,29.0,296.0,277.18,204.73
2016,8,13,15,30,23.0,270.0,1.3,29.0,287.0,267.67,198.19
2016,8,13,15,45,11.5,182.0,1.3,29.0,190.5,179.35,132.88
2016,8,13,16,0,0.0,94.0,1.3,29.0,94.0,90.99,65.8
2016,8,13,16,15,0.0,89.5,1.3,28.5,89.5,86.61,62.88
2016,8,13,16,30,0.0,85.0,1.3,28.0,85.0,82.23,59.81
2016,8,13,16,45,0.0,92.5,1.3,28.0,92.5,89.3,65.62
2016,8,13,17,0,0.0,100.0,1.3,28.0,100.0,95.95,71.12
2016,8,13,17,15,0.0,86.5,1.25,27.5,86.5,83.17,61.37
2016,8,13,17,30,0.0,73.0,1.2,27.0,73.0,70.43,51.5
2016,8,13,17,45,0.0,60.0,1.15,27.0,60.0,57.98,41.56
2016,8,13,18,0,0.0,47.0,1.1,27.0,47.0,45.4,33.11
2016,8,13,18,15,0.0,35.0,1.05,26.5,35.0,33.79,23.12
2016,8,13,18,30,0.0,23.0,1.0,26.0,23.0,22.19,12.99
2016,8,13,18,45,0.0,13.5,1.0,26.0,13.5,13.02,4.54
2016,8,13,19,0,0.0,4.0,1.0,26.0,4.0,3.93,0.0
2016,8,13,19,15,0.0,2.0,0.95,26.0,2.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.0,4.6,24.0,9.0,8.68,0.0
2016,8,14,6,30,0.0,18.0,4.7,24.0,18.0,17.37,7.53
2016,8,14,6,45,0.0,35.0,4.85,24.5,35.0,33.81,21.57
2016,8,14,7,0,0.0,52.0,5.0,25.0,52.0,51.05,35.98
2016,8,14,7,15,0.0,71.5,5.15,25.0,71.5,70.94,52.46
2016,8,14,7,30,0.0,91.0,5.3,25.0,91.0,90.65,68.54
2016,8,14,7,45,0.0,78.0,5.45,25.5,78.0,75.84,56.28
2016,8,14,8,0,0.0,65.0,5.6,26.0,65.0,62.83,45.47
2016,8,14,8,15,21.5,135.5,5.75,26.0,146.5,154.06,118.95
2016,8,14,8,30,43.0,206.0,5.9,26.0,228.0,247.3,192.28
2016,8,14,8,45,31.0,212.0,6.05,26.5,229.0,244.07,188.32
2016,8,14,9,0,19.0,218.0,6.2,27.0,230.0,232.79,178.27
2016,8,14,9,15,34.0,256.0,6.15,27.0,279.5,292.96,224.36
2016,8,14,9,30,49.0,294.0,6.1,27.0,329.0,346.18,264.44
2016,8,14,9,45,174.5,322.0,6.1,27.0,455.5,495.19,379.24
2016,8,14,10,0,300.0,350.0,6.1,27.0,582.0,649.3,493.93
2016,8,14,10,15,152.0,257.5,5.95,27.0,375.5,408.81,313.16
2016,8,14,10,30,4.0,165.0,5.8,27.0,169.0,164.8,122.93
2016,8,14,10,45,10.0,226.5,5.7,27.0,236.0,231.5,174.13
2016,8,14,11,0,16.0,288.0,5.6,27.0,303.0,298.38,224.34
2016,8,14,11,15,113.5,376.0,5.45,27.0,481.5,494.22,371.84
2016,8,14,11,30,211.0,464.0,5.3,27.0,660.0,676.11,502.86
2016,8,14,11,45,169.0,471.5,5.15,27.0,630.0,639.45,474.0
2016,8,14,12,0,127.0,479.0,5.0,27.0,600.0,602.32,445.71
2016,8,14,12,15,73.5,407.5,4.8,27.0,478.0,471.86,350.88
2016,8,14,12,30,20.0,336.0,4.6,27.0,356.0,345.6,257.23
2016,8,14,12,45,31.5,377.0,4.45,27.0,407.5,397.16,295.41
2016,8,14,13,0,43.0,418.0,4.3,27.0,459.0,444.69,329.78
2016,8,14,13,15,58.5,433.0,4.1,27.0,488.5,469.41,347.7
2016,8,14,13,30,74.0,448.0,3.9,27.0,518.0,492.84,364.63
2016,8,14,13,45,73.0,437.5,3.7,27.0,505.0,477.42,353.41
2016,8,14,14,0,72.0,427.0,3.5,27.0,492.0,461.98,342.34
2016,8,14,14,15,75.5,416.0,3.35,27.0,482.5,449.44,333.57
2016,8,14,14,30,79.0,405.0,3.2,27.0,473.0,436.54,324.5
2016,8,14,14,45,118.0,397.0,3.1,27.0,494.0,446.5,332.78
2016,8,14,15,0,157.0,389.0,3.0,27.0,515.0,455.63,340.08
2016,8,14,15,15,85.0,313.5,3.0,27.0,381.5,340.94,255.8
2016,8,14,15,30,13.0,238.0,3.0,27.0,248.0,232.94,174.97
2016,8,14,15,45,13.0,227.5,3.0,27.0,237.0,221.82,167.17
2016,8,14,16,0,13.0,217.0,3.0,27.0,226.0,210.66,159.08
2016,8,14,16,15,22.0,216.0,3.0,26.5,229.5,211.33,160.26
2016,8,14,16,30,31.0,215.0,3.0,26.0,233.0,205.8,156.51
2016,8,14,16,45,15.5,139.5,3.0,26.0,148.5,136.62,103.21
2016,8,14,17,0,0.0,64.0,3.0,26.0,64.0,61.86,44.48
2016,8,14,17,15,0.0,55.5,2.95,25.5,55.5,53.63,38.12
2016,8,14,17,30,0.0,47.0,2.9,25.0,47.0,45.4,31.62
2016,8,14,17,45,0.0,38.5,2.85,25.0,38.5,37.17,24.94
2016,8,14,18,0,0.0,30.0,2.8,25.0,30.0,28.95,19.3
2016,8,14,18,15,0.0,22.0,2.6,24.5,22.0,21.22,12.56
2016,8,14,18,30,0.0,14.0,2.4,24.0,14.0,13.5,5.75
2016,8,14,18,45,0.0,8.0,2.25,23.5,8.0,7.71,0.34
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.97,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,22.0,12.5,12.06,0.0
2016,8,15,6,30,0.0,25.0,2.5,22.0,25.0,24.26,12.8
2016,8,15,6,45,0.0,45.5,2.6,22.0,45.5,46.1,31.76
2016,8,15,7,0,0.0,66.0,2.7,22.0,66.0,67.21,49.67
2016,8,15,7,15,7.0,88.0,2.75,22.0,90.0,93.19,71.38
2016,8,15,7,30,14.0,110.0,2.8,22.0,114.0,119.58,93.13
2016,8,15,7,45,11.0,126.0,2.85,22.5,129.5,133.83,104.29
2016,8,15,8,0,8.0,142.0,2.9,23.0,145.0,147.89,114.98
2016,8,15,8,15,4.0,122.5,2.9,23.0,124.0,123.46,94.92
2016,8,15,8,30,0.0,103.0,2.9,23.0,103.0,100.25,75.85
2016,8,15,8,45,0.0,106.5,2.95,23.5,106.5,103.56,78.09
2016,8,15,9,0,0.0,110.0,3.0,24.0,110.0,106.93,80.33
2016,8,15,9,15,6.0,167.0,2.9,24.0,171.5,169.12,129.2
2016,8,15,9,30,12.0,224.0,2.8,24.0,233.0,232.16,177.59
2016,8,15,9,45,13.0,235.5,2.75,24.0,245.5,244.39,186.33
2016,8,15,10,0,14.0,247.0,2.7,24.0,258.0,256.64,195.18
2016,8,15,10,15,10.5,221.0,2.6,24.0,230.0,226.85,171.99
2016,8,15,10,30,7.0,195.0,2.5,24.0,202.0,197.41,149.15
2016,8,15,10,45,5.5,178.0,2.45,24.5,183.5,179.02,134.57
2016,8,15,11,0,4.0,161.0,2.4,25.0,165.0,160.74,120.11
2016,8,15,11,15,7.0,189.0,2.3,25.0,196.0,191.13,143.29
2016,8,15,11,30,10.0,217.0,2.2,25.0,227.0,221.45,166.08
2016,8,15,11,45,12.5,247.5,2.15,25.0,259.5,253.6,190.01
2016,8,15,12,0,15.0,278.0,2.1,25.0,292.0,285.54,213.54
2016,8,15,12,15,12.0,239.0,2.05,25.0,250.5,243.96,182.36
2016,8,15,12,30,9.0,200.0,2.0,25.0,209.0,202.7,151.38
2016,8,15,12,45,6.0,172.5,2.0,25.0,178.5,172.88,128.8
2016,8,15,13,0,3.0,145.0,2.0,25.0,148.0,143.28,106.18
2016,8,15,13,15,2.0,140.0,1.95,25.0,142.0,137.4,101.7
2016,8,15,13,30,1.0,135.0,1.9,25.0,136.0,131.57,97.25
2016,8,15,13,45,3.5,155.0,1.9,25.0,158.5,152.76,113.68
2016,8,15,14,0,6.0,175.0,1.9,25.0,181.0,173.67,129.79
2016,8,15,14,15,6.5,180.5,1.9,25.0,186.5,178.91,133.87
2016,8,15,14,30,7.0,186.0,1.9,25.0,192.0,184.04,137.95
2016,8,15,14,45,6.5,183.5,1.9,25.0,189.0,180.81,135.65
2016,8,15,15,0,6.0,181.0,1.9,25.0,186.0,177.59,133.41
2016,8,15,15,15,3.0,148.0,1.9,25.0,150.5,144.18,107.91
2016,8,15,15,30,0.0,115.0,1.9,25.0,115.0,111.04,82.39
2016,8,15,15,45,4.5,158.5,1.95,25.0,162.0,154.01,116.21
2016,8,15,16,0,9.0,202.0,2.0,25.0,209.0,195.24,148.31
2016,8,15,16,15,4.5,153.0,1.95,24.5,156.5,147.62,111.92
2016,8,15,16,30,0.0,104.0,1.9,24.0,104.0,100.21,75.16
2016,8,15,16,45,0.0,107.0,1.9,24.0,107.0,102.72,77.53
2016,8,15,17,0,0.0,110.0,1.9,24.0,110.0,104.99,79.64
2016,8,15,17,15,0.0,95.0,1.85,24.0,95.0,90.82,68.51
2016,8,15,17,30,0.0,80.0,1.8,24.0,80.0,76.69,57.27
2016,8,15,17,45,0.0,65.0,1.75,24.0,65.0,62.61,45.89
2016,8,15,18,0,0.0,50.0,1.7,24.0,50.0,48.31,36.03
2016,8,15,18,15,0.0,36.5,1.65,23.5,36.5,35.24,24.64
2016,8,15,18,30,0.0,23.0,1.6,23.0,23.0,22.19,13.13
2016,8,15,18,45,0.0,13.5,1.55,23.0,13.5,13.02,4.31
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.93,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.5,2.55,21.0,14.5,14.25,0.0
2016,8,16,6,30,0.0,29.0,2.6,21.0,29.0,29.55,16.73
2016,8,16,6,45,19.0,50.5,2.65,21.5,54.5,63.28,45.55
2016,8,16,7,0,38.0,72.0,2.7,22.0,80.0,95.66,72.88
2016,8,16,7,15,51.5,95.5,2.75,22.0,109.5,129.21,101.07
2016,8,16,7,30,65.0,119.0,2.8,22.0,139.0,163.62,129.51
2016,8,16,7,45,32.5,106.5,2.85,22.5,116.5,129.68,101.35
2016,8,16,8,0,0.0,94.0,2.9,23.0,94.0,91.85,69.63
2016,8,16,8,15,0.0,120.5,2.85,23.0,120.5,118.68,91.03
2016,8,16,8,30,0.0,147.0,2.8,23.0,147.0,145.48,112.02
2016,8,16,8,45,0.0,143.5,2.8,23.5,143.5,141.15,107.92
2016,8,16,9,0,0.0,140.0,2.8,24.0,140.0,137.14,104.17
2016,8,16,9,15,11.5,198.0,2.7,24.0,206.0,205.4,157.51
2016,8,16,9,30,23.0,256.0,2.6,24.0,272.0,274.68,210.24
2016,8,16,9,45,26.0,277.5,2.55,24.5,297.0,299.08,227.51
2016,8,16,10,0,29.0,299.0,2.5,25.0,322.0,331.96,250.98
2016,8,16,10,15,43.0,335.5,2.35,25.0,371.0,382.43,287.74
2016,8,16,10,30,57.0,372.0,2.2,25.0,420.0,432.87,323.7
2016,8,16,10,45,88.5,404.0,2.1,25.5,481.0,494.97,367.36
2016,8,16,11,0,120.0,436.0,2.0,26.0,542.0,564.36,414.79
2016,8,16,11,15,71.0,387.5,1.9,26.0,451.0,457.99,337.84
2016,8,16,11,30,22.0,339.0,1.8,26.0,360.0,353.86,261.73
2016,8,16,11,45,25.5,341.5,1.7,26.5,365.5,364.06,268.8
2016,8,16,12,0,29.0,344.0,1.6,27.0,371.0,368.26,271.02
2016,8,16,12,15,25.0,343.5,1.55,27.0,367.0,362.18,266.26
2016,8,16,12,30,21.0,343.0,1.5,27.0,363.0,353.26,259.58
2016,8,16,12,45,53.0,404.0,1.5,27.0,455.0,442.99,324.21
2016,8,16,13,0,85.0,465.0,1.5,27.0,547.0,527.43,382.96
2016,8,16,13,15,84.5,459.0,1.55,27.0,539.5,516.58,375.21
2016,8,16,13,30,84.0,453.0,1.6,27.0,532.0,505.57,368.02
2016,8,16,13,45,42.0,272.0,1.7,27.0,311.5,295.57,218.95
2016,8,16,14,0,0.0,91.0,1.8,27.0,91.0,88.17,63.04
2016,8,16,14,15,0.0,109.0,1.85,27.0,109.0,105.5,76.76
2016,8,16,14,30,0.0,127.0,1.9,27.0,127.0,122.74,90.12
2016,8,16,14,45,2.0,148.0,2.0,27.0,150.0,144.05,106.66
2016,8,16,15,0,4.0,169.0,2.1,27.0,173.0,164.98,122.87
2016,8,16,15,15,10.5,210.5,2.2,26.5,219.0,207.18,155.59
2016,8,16,15,30,17.0,252.0,2.3,26.0,265.0,247.72,186.89
2016,8,16,15,45,26.5,254.0,2.4,26.0,272.5,247.7,187.25
2016,8,16,16,0,36.0,256.0,2.5,26.0,280.0,250.17,189.52
2016,8,16,16,15,27.5,227.5,2.5,25.5,245.0,218.52,166.12
2016,8,16,16,30,19.0,199.0,2.5,25.0,210.0,192.4,146.82
2016,8,16,16,45,9.5,139.5,2.55,25.0,145.0,134.81,102.35
2016,8,16,17,0,0.0,80.0,2.6,25.0,80.0,77.37,57.19
2016,8,16,17,15,0.0,69.0,2.45,24.5,69.0,66.7,48.93
2016,8,16,17,30,0.0,58.0,2.3,24.0,58.0,56.04,40.49
2016,8,16,17,45,0.0,47.5,2.2,24.0,47.5,45.88,32.21
2016,8,16,18,0,0.0,37.0,2.1,24.0,37.0,35.72,25.22
2016,8,16,18,15,0.0,27.0,1.95,24.0,27.0,26.05,16.71
2016,8,16,18,30,0.0,17.0,1.8,24.0,17.0,16.39,8.15
2016,8,16,18,45,0.0,10.0,1.7,24.0,10.0,9.64,1.52
2016,8,16,19,0,0.0,3.0,1.6,24.0,3.0,2.95,0.0
2016,8,16,19,15,0.0,1.5,1.55,24.0,1.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,6.39,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,12.54,3.7
2016,8,17,6,45,0.0,24.5,2.5,23.5,24.5,23.64,13.44
2016,8,17,7,0,0.0,36.0,2.6,24.0,36.0,34.76,22.83
2016,8,17,7,15,0.0,50.0,2.7,24.0,50.0,48.3,34.15
2016,8,17,7,30,0.0,64.0,2.8,24.0,64.0,61.95,45.39
2016,8,17,7,45,0.0,73.5,2.95,24.5,73.5,71.25,52.78
2016,8,17,8,0,0.0,83.0,3.1,25.0,83.0,80.57,60.03
2016,8,17,8,15,35.0,148.5,3.15,25.0,166.5,177.7,138.22
2016,8,17,8,30,70.0,214.0,3.2,25.0,250.0,275.95,214.97
2016,8,17,8,45,110.5,244.0,3.25,25.5,308.0,348.77,270.19
2016,8,17,9,0,151.0,274.0,3.3,26.0,366.0,415.73,319.84
2016,8,17,9,15,195.0,295.0,3.3,26.0,423.5,477.46,365.43
2016,8,17,9,30,239.0,316.0,3.3,26.0,481.0,541.13,411.63
2016,8,17,9,45,240.5,338.0,3.3,26.5,513.5,570.03,430.13
2016,8,17,10,0,242.0,360.0,3.3,27.0,546.0,597.98,447.9
2016,8,17,10,15,258.0,376.5,3.3,27.0,583.5,640.83,477.18
2016,8,17,10,30,274.0,393.0,3.3,27.0,621.0,674.36,499.75
2016,8,17,10,45,237.5,415.5,3.3,27.5,618.5,655.92,483.87
2016,8,17,11,0,201.0,438.0,3.3,28.0,616.0,643.66,472.53
2016,8,17,11,15,159.5,448.5,3.3,28.0,592.0,612.58,449.15
2016,8,17,11,30,118.0,459.0,3.3,28.0,568.0,580.47,425.08
2016,8,17,11,45,122.0,467.5,3.3,28.5,582.0,589.37,430.34
2016,8,17,12,0,126.0,476.0,3.3,29.0,596.0,597.56,434.91
2016,8,17,12,15,219.5,468.0,3.3,29.0,677.5,673.05,489.62
2016,8,17,12,30,313.0,460.0,3.3,29.0,759.0,748.31,542.67
2016,8,17,12,45,285.0,466.5,3.3,29.0,738.0,719.44,521.77
2016,8,17,13,0,257.0,473.0,3.3,29.0,717.0,690.49,501.43
2016,8,17,13,15,196.0,471.5,3.25,29.0,656.5,625.5,455.37
2016,8,17,13,30,135.0,470.0,3.2,29.0,596.0,563.85,411.28
2016,8,17,13,45,122.5,457.0,3.2,29.0,569.5,534.0,390.66
2016,8,17,14,0,110.0,444.0,3.2,29.0,543.0,506.59,371.47
2016,8,17,14,15,57.5,309.0,3.15,29.0,361.0,336.42,249.26
2016,8,17,14,30,5.0,174.0,3.1,29.0,179.0,171.16,126.09
2016,8,17,14,45,111.0,277.5,3.1,29.0,366.5,333.2,249.73
2016,8,17,15,0,217.0,381.0,3.1,29.0,554.0,484.14,359.49
2016,8,17,15,15,108.5,248.0,3.05,28.5,334.5,291.8,218.71
2016,8,17,15,30,0.0,115.0,3.0,28.0,115.0,111.03,81.34
2016,8,17,15,45,0.0,122.0,2.95,28.0,122.0,117.57,86.84
2016,8,17,16,0,0.0,129.0,2.9,28.0,129.0,123.97,92.08
2016,8,17,16,15,3.0,151.0,2.8,27.5,153.0,145.14,109.0
2016,8,17,16,30,6.0,173.0,2.7,27.0,177.0,165.08,125.0
2016,8,17,16,45,3.0,123.5,2.65,27.0,125.5,118.56,89.01
2016,8,17,17,0,0.0,74.0,2.6,27.0,74.0,71.55,52.09
2016,8,17,17,15,0.0,64.0,2.45,26.5,64.0,61.86,44.62
2016,8,17,17,30,0.0,54.0,2.3,26.0,54.0,52.17,37.0
2016,8,17,17,45,0.0,44.0,2.15,26.0,44.0,42.49,29.16
2016,8,17,18,0,0.0,34.0,2.0,26.0,34.0,32.82,22.5
2016,8,17,18,15,0.0,25.0,1.9,25.5,25.0,24.12,14.92
2016,8,17,18,30,0.0,16.0,1.8,25.0,16.0,15.43,7.26
2016,8,17,18,45,0.0,9.0,1.75,24.5,9.0,8.67,0.59
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.97,0.0
2016,8,17,19,15,0.0,1.0,1.8,24.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,4.0,1.3,23.0,4.0,3.93,0.0
2016,8,18,6,30,0.0,8.0,1.4,23.0,8.0,7.71,0.05
2016,8,18,6,45,0.0,15.0,1.55,23.0,15.0,14.46,6.06
2016,8,18,7,0,0.0,22.0,1.7,23.0,22.0,21.22,11.84
2016,8,18,7,15,0.0,31.0,1.75,23.5,31.0,29.92,19.11
2016,8,18,7,30,0.0,40.0,1.8,24.0,40.0,38.62,26.27
2016,8,18,7,45,0.0,60.0,1.9,24.5,60.0,57.98,41.99
2016,8,18,8,0,0.0,80.0,2.0,25.0,80.0,77.52,57.57
2016,8,18,8,15,0.0,105.5,2.05,25.0,105.5,103.2,77.92
2016,8,18,8,30,0.0,131.0,2.1,25.0,131.0,128.91,97.99
2016,8,18,8,45,57.5,201.0,2.2,25.5,236.0,251.97,194.84
2016,8,18,9,0,115.0,271.0,2.3,26.0,341.0,383.75,294.04
2016,8,18,9,15,179.0,292.5,2.3,26.0,412.0,461.31,351.35
2016,8,18,9,30,243.0,314.0,2.3,26.0,483.0,542.06,409.84
2016,8,18,9,45,150.0,325.0,2.3,26.0,431.5,476.19,358.52
2016,8,18,10,0,57.0,336.0,2.3,26.0,380.0,396.72,297.41
2016,8,18,10,15,120.0,371.0,2.25,26.0,469.0,499.39,372.95
2016,8,18,10,30,183.0,406.0,2.2,26.0,558.0,594.66,440.24
2016,8,18,10,45,193.0,421.5,2.15,26.5,587.5,619.79,455.39
2016,8,18,11,0,203.0,437.0,2.1,27.0,617.0,644.19,470.32
2016,8,18,11,15,164.5,448.5,2.05,27.0,596.0,617.09,449.57
2016,8,18,11,30,126.0,460.0,2.0,27.0,575.0,588.94,428.46
2016,8,18,11,45,159.0,469.5,1.95,27.0,617.5,626.55,454.79
2016,8,18,12,0,192.0,479.0,1.9,27.0,660.0,663.05,479.58
2016,8,18,12,15,152.5,478.5,1.85,27.0,623.0,619.92,448.48
2016,8,18,12,30,113.0,478.0,1.8,27.0,586.0,574.23,416.08
2016,8,18,12,45,168.0,478.5,1.8,27.0,638.5,622.13,450.69
2016,8,18,13,0,223.0,479.0,1.8,27.0,691.0,664.49,480.45
2016,8,18,13,15,167.0,471.0,1.75,27.0,629.0,599.38,434.37
2016,8,18,13,30,111.0,463.0,1.7,27.0,567.0,537.18,390.52
2016,8,18,13,45,166.0,454.5,1.7,27.0,605.5,566.52,412.92
2016,8,18,14,0,221.0,446.0,1.7,27.0,644.0,592.46,432.05
2016,8,18,14,15,117.0,351.0,1.7,27.0,456.0,417.48,308.37
2016,8,18,14,30,13.0,256.0,1.7,27.0,268.0,254.39,188.68
2016,8,18,14,45,8.0,208.5,1.75,27.0,216.0,205.34,152.87
2016,8,18,15,0,3.0,161.0,1.8,27.0,164.0,156.75,116.38
2016,8,18,15,15,78.5,251.0,1.85,27.0,308.0,279.99,210.78
2016,8,18,15,30,154.0,341.0,1.9,27.0,452.0,389.05,290.89
2016,8,18,15,45,77.0,242.0,1.95,27.0,297.5,260.72,195.77
2016,8,18,16,0,0.0,143.0,2.0,27.0,143.0,137.02,102.24
2016,8,18,16,15,32.0,186.5,2.0,26.5,204.0,184.46,139.41
2016,8,18,16,30,64.0,230.0,2.0,26.0,265.0,227.65,172.35
2016,8,18,16,45,32.0,147.5,2.05,26.0,165.0,144.43,108.71
2016,8,18,17,0,0.0,65.0,2.1,26.0,65.0,62.83,45.28
2016,8,18,17,15,0.0,56.0,2.0,25.5,56.0,54.11,38.55
2016,8,18,17,30,0.0,47.0,1.9,25.0,47.0,45.39,31.64
2016,8,18,17,45,0.0,38.0,1.85,25.0,38.0,36.69,24.55
2016,8,18,18,0,0.0,29.0,1.8,25.0,29.0,27.98,18.45
2016,8,18,18,15,0.0,21.0,1.85,24.5,21.0,20.26,11.68
2016,8,18,18,30,0.0,13.0,1.9,24.0,13.0,12.53,4.85
2016,8,18,18,45,0.0,7.5,1.95,24.0,7.5,7.23,0.0
2016,8,18,19,0,0.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,8,18,19,15,0.0,1.0,2.1,24.0,1.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,17.0,2.0,23.5,21.5,30.91,0.0
2016,8,19,6,30,99.0,34.0,2.2,24.0,43.0,84.66,54.24
2016,8,19,6,45,203.0,50.5,2.4,24.5,85.5,153.74,114.52
2016,8,19,7,0,307.0,67.0,2.6,25.0,128.0,227.84,176.22
2016,8,19,7,15,378.5,79.0,2.8,25.0,178.5,290.88,229.19
2016,8,19,7,30,450.0,91.0,3.0,25.0,229.0,360.57,286.26
2016,8,19,7,45,513.0,96.0,3.2,25.5,284.0,426.7,338.6
2016,8,19,8,0,576.0,101.0,3.4,26.0,339.0,494.84,391.05
2016,8,19,8,15,396.0,159.0,3.5,26.0,333.5,458.37,360.13
2016,8,19,8,30,216.0,217.0,3.6,26.0,328.0,392.2,305.92
2016,8,19,8,45,228.5,241.0,3.7,26.5,369.5,434.23,336.61
2016,8,19,9,0,241.0,265.0,3.8,27.0,411.0,476.35,366.4
2016,8,19,9,15,499.5,193.0,3.8,27.5,527.5,632.72,485.38
2016,8,19,9,30,758.0,121.0,3.8,28.0,644.0,787.66,594.6
2016,8,19,9,45,781.0,119.0,3.8,28.5,687.5,823.78,615.84
2016,8,19,10,0,804.0,117.0,3.8,29.0,731.0,858.34,636.53
2016,8,19,10,15,493.0,261.5,3.75,29.0,644.0,741.35,551.1
2016,8,19,10,30,182.0,406.0,3.7,29.0,557.0,593.46,437.54
2016,8,19,10,45,512.5,263.5,3.7,29.0,709.5,770.75,571.69
2016,8,19,11,0,843.0,121.0,3.7,29.0,862.0,933.06,682.13
2016,8,19,11,15,496.5,292.0,3.65,29.0,731.5,786.42,577.77
2016,8,19,11,30,150.0,463.0,3.6,29.0,601.0,614.74,448.14
2016,8,19,11,45,156.0,471.0,3.6,29.5,616.5,624.87,454.9
2016,8,19,12,0,162.0,479.0,3.6,30.0,632.0,634.15,460.16
2016,8,19,12,15,189.5,480.5,3.55,30.0,660.5,656.29,475.79
2016,8,19,12,30,217.0,482.0,3.5,30.0,689.0,677.02,490.3
2016,8,19,12,45,225.5,479.0,3.45,30.0,693.5,674.45,488.47
2016,8,19,13,0,234.0,476.0,3.4,30.0,698.0,670.82,486.09
2016,8,19,13,15,224.5,471.5,3.35,30.0,682.5,649.11,470.95
2016,8,19,13,30,215.0,467.0,3.3,30.0,667.0,627.24,455.78
2016,8,19,13,45,178.0,457.5,3.25,30.0,620.5,578.49,421.38
2016,8,19,14,0,141.0,448.0,3.2,30.0,574.0,531.72,388.23
2016,8,19,14,15,237.0,418.5,3.1,30.0,623.0,567.25,415.7
2016,8,19,14,30,333.0,389.0,3.0,30.0,672.0,592.52,434.99
2016,8,19,14,45,545.0,268.0,2.95,30.0,708.5,603.52,446.99
2016,8,19,15,0,757.0,147.0,2.9,30.0,745.0,598.92,446.66
2016,8,19,15,15,743.0,144.0,2.7,29.5,705.5,552.14,412.07
2016,8,19,15,30,729.0,141.0,2.5,29.0,666.0,502.52,374.9
2016,8,19,15,45,713.0,136.5,2.4,29.0,621.5,453.17,336.49
2016,8,19,16,0,697.0,132.0,2.3,29.0,577.0,404.39,297.58
2016,8,19,16,15,459.0,184.0,2.15,28.5,467.5,325.43,238.51
2016,8,19,16,30,221.0,236.0,2.0,28.0,358.0,276.74,204.4
2016,8,19,16,45,411.0,171.0,1.9,28.0,367.5,248.01,176.2
2016,8,19,17,0,601.0,106.0,1.8,28.0,377.0,205.82,134.57
2016,8,19,17,15,558.0,98.5,1.7,27.5,323.5,158.25,97.51
2016,8,19,17,30,515.0,91.0,1.6,27.0,270.0,115.49,67.46
2016,8,19,17,45,460.0,80.5,1.55,27.0,218.5,74.61,44.67
2016,8,19,18,0,405.0,70.0,1.5,27.0,167.0,50.49,37.34
2016,8,19,18,15,315.5,57.0,1.55,26.5,120.5,42.32,30.15
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,33.67,22.2
2016,8,19,18,45,113.0,26.5,1.7,26.0,41.5,22.12,8.6
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.85,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,24.0,3.0,2.95,0.0
2016,8,20,6,30,0.0,6.0,1.9,24.0,6.0,5.78,0.0
2016,8,20,6,45,0.0,13.0,2.0,24.0,13.0,12.53,4.43
2016,8,20,7,0,0.0,20.0,2.1,24.0,20.0,19.29,10.17
2016,8,20,7,15,0.0,28.0,2.15,24.0,28.0,27.02,16.66
2016,8,20,7,30,0.0,36.0,2.2,24.0,36.0,34.75,23.08
2016,8,20,7,45,0.0,42.5,2.3,24.5,42.5,41.04,28.14
2016,8,20,8,0,0.0,49.0,2.4,25.0,49.0,47.33,33.11
2016,8,20,8,15,0.0,68.0,2.5,25.0,68.0,65.74,47.88
2016,8,20,8,30,0.0,87.0,2.6,25.0,87.0,84.18,62.48
2016,8,20,8,45,0.0,92.5,2.75,25.5,92.5,89.58,66.4
2016,8,20,9,0,0.0,98.0,2.9,26.0,98.0,94.98,70.3
2016,8,20,9,15,0.0,115.5,2.9,26.0,115.5,112.33,83.71
2016,8,20,9,30,0.0,133.0,2.9,26.0,133.0,129.68,96.99
2016,8,20,9,45,3.0,161.0,2.95,26.0,163.5,160.14,120.45
2016,8,20,10,0,6.0,189.0,3.0,26.0,194.0,190.74,143.75
2016,8,20,10,15,8.5,211.0,2.95,26.0,218.5,214.92,161.89
2016,8,20,10,30,11.0,233.0,2.9,26.0,243.0,239.09,179.89
2016,8,20,10,45,10.5,224.5,2.9,26.5,234.0,229.89,172.28
