Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,0,10.0,216.0,2.9,27.0,225.0,220.77,164.87
2016,8,20,11,15,11.0,231.5,2.85,27.0,242.0,236.87,176.78
2016,8,20,11,30,12.0,247.0,2.8,27.0,259.0,252.85,188.5
2016,8,20,11,45,13.0,259.0,2.8,27.0,272.0,265.26,197.56
2016,8,20,12,0,14.0,271.0,2.8,27.0,285.0,277.53,206.52
2016,8,20,12,15,23.0,330.0,2.7,27.0,352.0,346.62,257.22
2016,8,20,12,30,32.0,389.0,2.6,27.0,419.0,411.2,303.52
2016,8,20,12,45,24.0,342.5,2.55,27.0,365.0,356.09,263.35
2016,8,20,13,0,16.0,296.0,2.5,27.0,311.0,300.84,223.08
2016,8,20,13,15,10.0,225.5,2.45,27.0,235.0,226.8,168.41
2016,8,20,13,30,4.0,155.0,2.4,27.0,159.0,153.34,113.14
2016,8,20,13,45,2.0,126.5,2.35,27.0,128.5,124.05,90.91
2016,8,20,14,0,0.0,98.0,2.3,27.0,98.0,94.92,68.54
2016,8,20,14,15,0.5,119.0,2.15,27.0,119.5,115.48,84.52
2016,8,20,14,30,1.0,140.0,2.0,27.0,141.0,135.87,100.27
2016,8,20,14,45,1.0,144.0,1.95,27.0,145.5,139.54,103.2
2016,8,20,15,0,1.0,148.0,1.9,27.0,150.0,143.17,106.16
2016,8,20,15,15,5.0,181.5,1.75,26.5,186.0,176.75,132.33
2016,8,20,15,30,9.0,215.0,1.6,26.0,222.0,209.23,157.49
2016,8,20,15,45,4.5,151.5,1.45,26.0,155.0,147.32,110.3
2016,8,20,16,0,0.0,88.0,1.3,26.0,88.0,85.17,62.21
2016,8,20,16,15,0.0,63.0,1.15,25.5,63.0,60.92,43.37
2016,8,20,16,30,0.0,38.0,1.0,25.0,38.0,36.72,24.17
2016,8,20,16,45,0.0,69.0,0.85,25.0,69.0,66.71,48.53
2016,8,20,17,0,0.0,100.0,0.7,25.0,100.0,95.74,71.94
2016,8,20,17,15,0.0,85.5,0.6,25.0,85.5,82.05,61.14
2016,8,20,17,30,0.0,71.0,0.5,25.0,71.0,68.4,50.31
2016,8,20,17,45,143.0,79.0,0.4,25.0,112.5,67.88,46.98
2016,8,20,18,0,286.0,87.0,0.3,25.0,154.0,67.97,52.46
2016,8,20,18,15,205.5,68.0,0.35,24.5,109.5,54.13,40.34
2016,8,20,18,30,125.0,49.0,0.4,24.0,65.0,39.72,27.34
2016,8,20,18,45,62.5,24.5,0.45,24.0,32.5,20.51,6.61
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.5,2.65,21.0,5.5,5.41,0.0
2016,8,21,6,30,0.0,11.0,2.6,21.0,11.0,10.6,1.96
2016,8,21,6,45,0.0,22.5,2.6,21.0,22.5,21.71,11.97
2016,8,21,7,0,0.0,34.0,2.6,21.0,34.0,32.82,21.52
2016,8,21,7,15,0.0,48.0,2.55,21.0,48.0,46.37,32.98
2016,8,21,7,30,0.0,62.0,2.5,21.0,62.0,59.95,44.31
2016,8,21,7,45,0.0,44.0,2.5,21.5,44.0,42.49,29.72
2016,8,21,8,0,0.0,26.0,2.5,22.0,26.0,25.1,15.19
2016,8,21,8,15,0.0,66.5,2.55,22.5,66.5,64.28,47.23
2016,8,21,8,30,0.0,107.0,2.6,23.0,107.0,104.36,79.27
2016,8,21,8,45,3.0,146.0,2.65,23.5,148.0,146.06,112.03
2016,8,21,9,0,6.0,185.0,2.7,24.0,189.0,188.12,144.39
2016,8,21,9,15,12.0,213.5,2.6,24.0,221.5,221.88,170.15
2016,8,21,9,30,18.0,242.0,2.5,24.0,254.0,255.88,195.75
2016,8,21,9,45,30.5,281.0,2.45,24.5,303.5,315.04,239.71
2016,8,21,10,0,43.0,320.0,2.4,25.0,353.0,366.86,277.17
2016,8,21,10,15,51.0,345.5,2.1,25.0,386.5,400.17,300.45
2016,8,21,10,30,59.0,371.0,1.8,25.0,420.0,433.33,323.17
2016,8,21,10,45,48.0,368.5,1.5,25.5,409.5,418.99,310.37
2016,8,21,11,0,37.0,366.0,1.2,26.0,399.0,404.45,297.73
2016,8,21,11,15,34.0,367.0,0.95,26.0,398.0,401.01,294.02
2016,8,21,11,30,31.0,368.0,0.7,26.0,397.0,397.46,290.06
2016,8,21,11,45,57.5,412.0,0.45,26.0,466.5,465.31,336.16
2016,8,21,12,0,84.0,456.0,0.2,26.0,536.0,532.04,378.82
2016,8,21,12,15,116.0,469.5,0.5,26.0,580.0,575.75,410.79
2016,8,21,12,30,148.0,483.0,0.8,26.0,624.0,613.35,438.95
2016,8,21,12,45,135.0,479.0,1.1,26.5,607.5,591.45,425.2
2016,8,21,13,0,122.0,475.0,1.4,27.0,591.0,569.65,411.43
2016,8,21,13,15,164.0,470.5,1.55,26.5,624.0,594.91,431.82
2016,8,21,13,30,206.0,466.0,1.7,26.0,657.0,617.57,450.02
2016,8,21,13,45,125.0,426.5,1.9,26.0,542.0,506.12,372.13
2016,8,21,14,0,44.0,387.0,2.1,26.0,427.0,401.56,297.18
2016,8,21,14,15,38.0,364.0,2.2,26.0,398.0,372.24,276.85
2016,8,21,14,30,32.0,341.0,2.3,26.0,369.0,343.57,256.43
2016,8,21,14,45,42.5,342.0,2.45,26.0,377.5,348.07,260.58
2016,8,21,15,0,53.0,343.0,2.6,26.0,386.0,351.34,263.66
2016,8,21,15,15,59.5,329.5,2.6,25.5,375.0,338.28,254.96
2016,8,21,15,30,66.0,316.0,2.6,25.0,364.0,324.5,245.62
2016,8,21,15,45,39.0,262.5,2.65,25.0,290.5,259.97,197.4
2016,8,21,16,0,12.0,209.0,2.7,25.0,217.0,202.3,153.91
2016,8,21,16,15,43.5,219.5,2.65,25.0,244.0,216.37,164.89
2016,8,21,16,30,75.0,230.0,2.6,25.0,271.0,229.76,174.68
2016,8,21,16,45,76.0,206.0,2.55,25.0,243.5,203.2,153.98
2016,8,21,17,0,77.0,182.0,2.5,25.0,216.0,176.63,133.18
2016,8,21,17,15,72.0,157.0,2.35,24.5,185.5,148.49,111.53
2016,8,21,17,30,67.0,132.0,2.2,24.0,155.0,121.12,90.63
2016,8,21,17,45,55.5,108.0,2.1,24.0,125.0,95.15,71.26
2016,8,21,18,0,44.0,84.0,2.0,24.0,95.0,73.22,57.17
2016,8,21,18,15,25.5,62.0,1.9,23.5,68.0,54.99,41.21
2016,8,21,18,30,7.0,40.0,1.8,23.0,41.0,37.27,25.29
2016,8,21,18,45,3.5,20.0,1.7,23.0,20.5,19.15,4.45
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,10.5,1.75,22.5,10.5,10.32,0.0
2016,8,22,6,30,0.0,21.0,1.9,23.0,21.0,20.28,8.57
2016,8,22,6,45,5.0,43.5,2.1,23.5,44.5,46.57,31.63
2016,8,22,7,0,10.0,66.0,2.3,24.0,68.0,72.54,53.41
2016,8,22,7,15,24.0,88.5,2.35,24.0,95.5,107.49,82.4
2016,8,22,7,30,38.0,111.0,2.4,24.0,123.0,139.62,108.78
2016,8,22,7,45,19.0,59.0,2.45,24.5,65.0,69.77,51.93
2016,8,22,8,0,0.0,7.0,2.5,25.0,7.0,6.75,0.0
2016,8,22,8,15,2.5,84.0,2.6,25.5,85.5,83.02,61.82
2016,8,22,8,30,5.0,161.0,2.7,26.0,164.0,163.96,125.48
2016,8,22,8,45,2.5,137.5,2.85,26.5,139.0,136.96,103.49
2016,8,22,9,0,0.0,114.0,3.0,27.0,114.0,110.96,82.54
2016,8,22,9,15,17.0,193.0,3.05,27.0,205.0,204.77,155.64
2016,8,22,9,30,34.0,272.0,3.1,27.0,296.0,309.37,234.6
2016,8,22,9,45,67.0,314.0,3.2,27.5,364.0,382.45,288.45
2016,8,22,10,0,100.0,356.0,3.3,28.0,432.0,456.52,341.86
2016,8,22,10,15,204.5,368.0,3.35,28.0,533.5,572.58,427.14
2016,8,22,10,30,309.0,380.0,3.4,28.0,635.0,690.85,511.27
2016,8,22,10,45,326.0,390.5,3.45,28.0,668.0,718.47,529.35
2016,8,22,11,0,343.0,401.0,3.5,28.0,701.0,745.03,547.17
2016,8,22,11,15,359.5,403.5,3.5,28.0,725.0,761.56,558.11
2016,8,22,11,30,376.0,406.0,3.5,28.0,749.0,776.74,568.2
2016,8,22,11,45,241.0,436.0,3.55,28.5,657.0,674.26,492.93
2016,8,22,12,0,106.0,466.0,3.6,29.0,565.0,562.64,410.62
2016,8,22,12,15,79.0,447.5,3.6,29.0,522.0,515.32,377.07
2016,8,22,12,30,52.0,429.0,3.6,29.0,479.0,468.73,343.42
2016,8,22,12,45,223.5,420.5,3.6,29.0,631.5,615.92,452.64
2016,8,22,13,0,395.0,412.0,3.6,29.0,784.0,750.4,548.47
2016,8,22,13,15,328.0,433.0,3.6,29.0,739.5,699.59,511.08
2016,8,22,13,30,261.0,454.0,3.6,29.0,695.0,650.72,475.86
2016,8,22,13,45,555.5,287.5,3.6,29.0,785.5,718.42,531.84
2016,8,22,14,0,850.0,121.0,3.6,29.0,876.0,767.24,569.93
2016,8,22,14,15,589.5,253.5,3.6,29.0,769.5,666.14,495.63
2016,8,22,14,30,329.0,386.0,3.6,29.0,663.0,583.91,431.79
2016,8,22,14,45,355.0,360.0,3.6,29.0,647.5,560.51,416.18
2016,8,22,15,0,381.0,334.0,3.6,29.0,632.0,534.45,397.95
2016,8,22,15,15,481.5,276.0,3.6,29.0,632.0,515.68,385.43
2016,8,22,15,30,582.0,218.0,3.6,29.0,632.0,490.05,366.57
2016,8,22,15,45,666.5,163.5,3.6,29.0,607.0,448.59,334.54
2016,8,22,16,0,751.0,109.0,3.6,29.0,582.0,401.85,296.59
2016,8,22,16,15,729.0,105.5,3.4,28.5,532.5,350.08,254.11
2016,8,22,16,30,707.0,102.0,3.2,28.0,483.0,296.64,209.59
2016,8,22,16,45,671.5,98.5,3.05,28.0,429.0,244.64,165.84
2016,8,22,17,0,636.0,95.0,2.9,28.0,375.0,196.14,125.57
2016,8,22,17,15,592.5,88.5,2.7,27.5,321.0,147.74,88.02
2016,8,22,17,30,549.0,82.0,2.5,27.0,267.0,104.18,58.35
2016,8,22,17,45,483.5,74.0,2.35,27.0,214.5,63.83,38.47
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,47.84,35.05
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,39.94,28.02
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,31.57,20.16
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,15.94,1.12
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,31.66,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,85.3,50.79
2016,8,23,6,45,223.0,47.0,3.9,24.5,83.0,156.32,115.81
2016,8,23,7,0,329.0,63.0,4.0,25.0,126.0,231.09,178.64
2016,8,23,7,15,164.5,79.5,4.2,25.0,111.0,177.42,138.99
2016,8,23,7,30,0.0,96.0,4.4,25.0,96.0,96.8,73.42
2016,8,23,7,45,0.0,69.5,4.6,25.5,69.5,67.22,49.31
2016,8,23,8,0,0.0,43.0,4.8,26.0,43.0,41.53,28.24
2016,8,23,8,15,154.5,121.5,4.9,26.0,199.5,242.17,192.18
2016,8,23,8,30,309.0,200.0,5.0,26.0,356.0,446.34,351.67
2016,8,23,8,45,523.0,155.5,5.1,26.5,454.5,575.39,451.68
2016,8,23,9,0,737.0,111.0,5.2,27.0,553.0,712.01,552.39
2016,8,23,9,15,756.0,114.5,5.2,27.5,600.5,753.79,579.06
2016,8,23,9,30,775.0,118.0,5.2,28.0,648.0,794.26,604.85
2016,8,23,9,45,798.0,116.5,5.2,28.5,692.5,831.14,627.77
2016,8,23,10,0,821.0,115.0,5.2,29.0,737.0,866.38,649.33
2016,8,23,10,15,831.5,117.0,5.2,29.0,774.0,887.08,662.07
2016,8,23,10,30,842.0,119.0,5.2,29.0,811.0,910.31,676.67
2016,8,23,10,45,854.5,117.5,5.25,29.5,841.5,928.98,687.1
2016,8,23,11,0,867.0,116.0,5.3,30.0,872.0,944.82,695.69
2016,8,23,11,15,872.0,117.0,5.25,30.0,894.5,953.12,700.09
2016,8,23,11,30,877.0,118.0,5.2,30.0,917.0,958.22,702.5
2016,8,23,11,45,879.5,119.5,5.2,30.5,931.0,958.2,700.53
2016,8,23,12,0,882.0,121.0,5.2,31.0,945.0,954.93,696.56
2016,8,23,12,15,883.5,121.0,5.2,31.0,950.5,946.01,690.41
2016,8,23,12,30,885.0,121.0,5.2,31.0,956.0,933.93,682.31
2016,8,23,12,45,885.0,120.5,5.2,31.0,953.5,916.92,671.02
2016,8,23,13,0,885.0,120.0,5.2,31.0,951.0,896.93,657.82
2016,8,23,13,15,882.5,119.5,5.15,31.0,940.0,871.9,641.0
2016,8,23,13,30,880.0,119.0,5.1,31.0,929.0,844.19,622.41
2016,8,23,13,45,875.5,118.5,5.1,31.0,909.5,812.32,601.24
2016,8,23,14,0,871.0,118.0,5.1,31.0,890.0,778.14,578.42
2016,8,23,14,15,865.0,116.5,5.05,31.0,863.0,739.8,552.38
2016,8,23,14,30,859.0,115.0,5.0,31.0,836.0,699.58,524.85
2016,8,23,14,45,842.5,117.5,4.95,31.0,799.5,654.53,491.64
2016,8,23,15,0,826.0,120.0,4.9,31.0,763.0,606.36,455.67
2016,8,23,15,15,813.5,117.5,4.8,31.0,722.5,557.67,418.51
2016,8,23,15,30,801.0,115.0,4.7,31.0,682.0,508.6,380.23
2016,8,23,15,45,780.0,113.5,4.65,31.0,635.0,456.39,338.85
2016,8,23,16,0,759.0,112.0,4.6,31.0,588.0,405.13,297.24
2016,8,23,16,15,736.5,108.0,4.35,30.5,537.5,352.32,254.01
2016,8,23,16,30,714.0,104.0,4.1,30.0,487.0,297.78,208.76
2016,8,23,16,45,678.5,100.5,3.9,29.5,432.5,245.46,165.26
2016,8,23,17,0,643.0,97.0,3.7,29.0,378.0,196.67,125.18
2016,8,23,17,15,599.0,90.5,3.4,28.5,323.5,147.94,87.66
2016,8,23,17,30,555.0,84.0,3.1,28.0,269.0,104.13,58.34
2016,8,23,17,45,488.0,75.5,2.85,27.5,215.0,63.24,39.01
2016,8,23,18,0,421.0,67.0,2.6,27.0,161.0,48.77,35.82
2016,8,23,18,15,322.0,54.0,2.55,26.5,113.5,40.48,28.43
2016,8,23,18,30,223.0,41.0,2.5,26.0,66.0,31.71,20.13
2016,8,23,18,45,111.5,20.5,2.5,26.0,33.0,16.02,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.5,2.75,23.0,22.0,44.28,0.0
2016,8,24,6,30,222.0,27.0,3.0,23.0,44.0,120.16,71.3
2016,8,24,6,45,343.0,38.0,3.3,23.5,90.0,192.33,142.82
2016,8,24,7,0,464.0,49.0,3.6,24.0,136.0,274.78,212.87
2016,8,24,7,15,533.5,56.5,3.75,24.5,190.0,339.96,268.45
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,411.12,326.95
2016,8,24,7,45,658.0,67.0,4.1,25.5,301.0,473.93,377.25
2016,8,24,8,0,713.0,70.0,4.3,26.0,358.0,538.55,427.34
2016,8,24,8,15,743.0,74.0,4.3,26.0,413.0,592.86,468.49
2016,8,24,8,30,773.0,78.0,4.3,26.0,468.0,647.75,507.77
2016,8,24,8,45,798.5,79.5,4.35,26.5,521.0,696.59,540.5
2016,8,24,9,0,824.0,81.0,4.4,27.0,574.0,740.43,569.04
2016,8,24,9,15,840.0,83.5,4.4,27.5,622.0,781.44,594.99
2016,8,24,9,30,856.0,86.0,4.4,28.0,670.0,820.81,619.41
2016,8,24,9,45,868.0,87.5,4.4,28.5,713.0,853.66,639.05
2016,8,24,10,0,880.0,89.0,4.4,29.0,756.0,884.19,656.95
2016,8,24,10,15,889.0,90.5,4.4,29.0,792.0,909.43,672.51
2016,8,24,10,30,898.0,92.0,4.4,29.0,828.0,931.84,686.22
2016,8,24,10,45,904.0,93.5,4.4,29.5,857.5,948.44,694.71
2016,8,24,11,0,910.0,95.0,4.4,30.0,887.0,961.85,701.18
2016,8,24,11,15,913.5,96.0,4.35,30.0,908.5,969.07,704.84
2016,8,24,11,30,917.0,97.0,4.3,30.0,930.0,972.94,706.45
2016,8,24,11,45,911.0,103.0,4.3,30.5,941.5,969.52,702.27
2016,8,24,12,0,905.0,109.0,4.3,31.0,953.0,962.69,696.06
2016,8,24,12,15,905.5,109.0,4.25,31.0,958.0,952.66,689.05
2016,8,24,12,30,906.0,109.0,4.2,31.0,963.0,939.4,680.06
2016,8,24,12,45,903.0,110.0,4.2,31.0,959.0,920.82,667.94
2016,8,24,13,0,900.0,111.0,4.2,31.0,955.0,899.28,653.96
2016,8,24,13,15,897.5,110.5,4.15,31.0,943.0,873.88,637.23
2016,8,24,13,30,895.0,110.0,4.1,31.0,931.0,845.75,618.71
2016,8,24,13,45,888.5,110.5,4.1,31.0,910.5,812.77,597.11
2016,8,24,14,0,882.0,111.0,4.1,31.0,890.0,777.54,573.92
2016,8,24,14,15,875.5,109.5,4.05,31.0,862.5,738.41,547.74
2016,8,24,14,30,869.0,108.0,4.0,31.0,835.0,697.41,520.11
2016,8,24,14,45,539.5,240.0,3.95,31.0,685.0,566.18,421.36
2016,8,24,15,0,210.0,372.0,3.9,31.0,535.0,466.5,344.38
2016,8,24,15,15,506.0,242.5,3.85,30.5,606.5,496.16,370.35
2016,8,24,15,30,802.0,113.0,3.8,30.0,678.0,504.55,377.38
2016,8,24,15,45,782.5,111.0,3.75,30.0,631.0,452.52,335.96
2016,8,24,16,0,763.0,109.0,3.7,30.0,584.0,401.3,294.38
2016,8,24,16,15,740.5,105.0,3.5,29.5,533.5,348.3,251.0
2016,8,24,16,30,718.0,101.0,3.3,29.0,483.0,293.66,205.6
2016,8,24,16,45,687.0,96.0,3.1,29.0,429.5,241.0,161.29
2016,8,24,17,0,656.0,91.0,2.9,29.0,376.0,191.36,120.18
2016,8,24,17,15,613.0,85.0,2.6,28.5,321.0,142.57,82.81
2016,8,24,17,30,570.0,79.0,2.3,28.0,266.0,98.57,53.86
2016,8,24,17,45,500.0,71.0,2.05,27.5,212.0,57.41,35.51
2016,8,24,18,0,430.0,63.0,1.8,27.0,158.0,45.76,33.25
2016,8,24,18,15,334.0,50.5,1.75,26.5,111.0,37.81,26.15
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,29.34,18.07
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,14.85,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.5,42.37,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,43.0,115.31,66.24
2016,8,25,6,45,320.0,39.5,1.8,23.5,88.0,184.61,136.39
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,262.46,202.23
2016,8,25,7,15,498.0,61.5,2.1,24.0,186.0,327.78,257.69
2016,8,25,7,30,569.0,70.0,2.2,24.0,239.0,399.16,316.27
2016,8,25,7,45,615.5,76.5,2.3,24.5,294.0,459.65,364.01
2016,8,25,8,0,662.0,83.0,2.4,25.0,349.0,523.03,412.23
2016,8,25,8,15,694.5,88.0,2.4,25.0,404.0,577.77,452.98
2016,8,25,8,30,727.0,93.0,2.4,25.0,459.0,631.12,491.41
2016,8,25,8,45,753.0,96.0,2.4,25.5,511.0,680.33,523.68
2016,8,25,9,0,779.0,99.0,2.4,26.0,563.0,729.18,554.98
2016,8,25,9,15,796.0,102.5,2.35,26.5,611.0,770.6,580.18
2016,8,25,9,30,813.0,106.0,2.3,27.0,659.0,810.47,603.89
2016,8,25,9,45,829.0,106.5,2.25,27.5,702.0,839.37,619.84
2016,8,25,10,0,845.0,107.0,2.2,28.0,745.0,871.25,637.66
2016,8,25,10,15,854.0,109.0,2.15,28.0,781.0,896.14,651.95
2016,8,25,10,30,863.0,111.0,2.1,28.0,817.0,918.28,664.46
2016,8,25,10,45,871.0,111.5,2.05,28.5,846.5,935.03,672.17
2016,8,25,11,0,879.0,112.0,2.0,29.0,876.0,948.75,678.01
2016,8,25,11,15,883.5,113.0,1.95,29.0,897.5,956.54,681.52
2016,8,25,11,30,888.0,114.0,1.9,29.0,919.0,961.08,683.13
2016,8,25,11,45,892.0,113.5,1.9,29.5,932.5,960.34,680.79
2016,8,25,12,0,896.0,113.0,1.9,30.0,946.0,956.32,676.57
2016,8,25,12,15,896.5,113.0,1.9,30.0,951.0,946.26,670.08
2016,8,25,12,30,897.0,113.0,1.9,30.0,956.0,933.01,661.74
2016,8,25,12,45,896.5,112.5,1.9,30.0,952.5,915.26,650.67
2016,8,25,13,0,896.0,112.0,1.9,30.0,949.0,894.5,637.79
2016,8,25,13,15,893.0,111.5,1.9,30.0,937.0,868.69,621.71
2016,8,25,13,30,890.0,111.0,1.9,30.0,925.0,840.19,603.91
2016,8,25,13,45,886.0,110.0,1.9,30.0,905.5,807.85,583.57
2016,8,25,14,0,882.0,109.0,1.9,30.0,886.0,773.14,561.58
2016,8,25,14,15,875.0,107.5,1.9,30.0,858.0,733.59,536.2
2016,8,25,14,30,868.0,106.0,1.9,30.0,830.0,692.22,509.37
2016,8,25,14,45,620.0,219.5,1.95,30.0,725.5,596.34,438.89
2016,8,25,15,0,372.0,333.0,2.0,30.0,621.0,524.2,384.45
2016,8,25,15,15,247.5,330.5,2.0,30.0,518.0,433.35,319.17
2016,8,25,15,30,123.0,328.0,2.0,30.0,415.0,357.74,264.2
2016,8,25,15,45,121.5,304.0,2.0,30.0,385.0,327.3,242.41
2016,8,25,16,0,120.0,280.0,2.0,30.0,355.0,297.04,220.22
2016,8,25,16,15,144.0,255.0,1.9,29.5,337.0,274.96,203.7
2016,8,25,16,30,168.0,230.0,1.8,29.0,319.0,250.35,184.58
2016,8,25,16,45,283.5,188.0,1.75,29.0,318.5,226.5,162.16
2016,8,25,17,0,399.0,146.0,1.7,29.0,318.0,189.84,128.38
2016,8,25,17,15,483.5,111.0,1.55,28.5,289.5,146.86,91.39
2016,8,25,17,30,568.0,76.0,1.4,28.0,261.0,93.48,50.37
2016,8,25,17,45,504.0,67.5,1.3,27.5,208.0,52.28,32.8
2016,8,25,18,0,440.0,59.0,1.2,27.0,155.0,42.4,30.4
2016,8,25,18,15,343.0,47.0,1.2,26.5,108.0,35.3,24.02
2016,8,25,18,30,246.0,35.0,1.2,26.0,61.0,26.97,16.0
2016,8,25,18,45,123.0,17.5,1.2,25.5,30.5,13.67,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,28.05,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,74.84,40.25
2016,8,26,6,45,207.0,44.5,0.9,23.5,77.0,146.41,107.56
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,219.13,168.08
2016,8,26,7,15,379.0,74.5,1.0,24.0,169.5,282.23,220.6
2016,8,26,7,30,451.0,87.0,1.0,24.0,220.0,352.08,276.86
2016,8,26,7,45,501.5,96.0,1.05,24.5,273.0,414.75,325.34
2016,8,26,8,0,552.0,105.0,1.1,25.0,326.0,478.47,372.94
2016,8,26,8,15,588.5,112.0,1.0,25.5,379.0,533.58,411.67
2016,8,26,8,30,625.0,119.0,0.9,26.0,432.0,590.07,449.79
2016,8,26,8,45,654.0,124.0,0.85,26.5,483.5,639.74,482.11
2016,8,26,9,0,683.0,129.0,0.8,27.0,535.0,689.5,512.81
2016,8,26,9,15,703.5,133.5,0.7,27.0,582.0,731.57,537.53
2016,8,26,9,30,724.0,138.0,0.6,27.0,629.0,772.56,560.92
2016,8,26,9,45,738.5,141.5,0.5,27.5,670.5,802.9,575.75
2016,8,26,10,0,753.0,145.0,0.4,28.0,712.0,834.44,591.07
2016,8,26,10,15,764.5,148.0,0.45,28.0,748.0,860.58,606.66
2016,8,26,10,30,776.0,151.0,0.5,28.0,784.0,884.29,620.85
2016,8,26,10,45,781.0,155.0,0.6,28.0,812.5,900.38,631.41
2016,8,26,11,0,786.0,159.0,0.7,28.0,841.0,913.59,640.39
2016,8,26,11,15,547.5,295.5,0.8,28.0,776.5,831.35,586.77
2016,8,26,11,30,309.0,432.0,0.9,28.0,712.0,736.72,520.41
2016,8,26,11,45,569.0,290.0,1.0,28.5,814.5,839.06,595.3
2016,8,26,12,0,829.0,148.0,1.1,29.0,917.0,926.37,651.37
2016,8,26,12,15,566.5,301.0,1.2,29.0,828.5,830.7,588.39
2016,8,26,12,30,304.0,454.0,1.3,29.0,740.0,727.39,515.21
2016,8,26,12,45,342.0,435.0,1.4,29.0,755.0,733.29,522.13
2016,8,26,13,0,380.0,416.0,1.5,29.0,770.0,736.92,526.45
2016,8,26,13,15,601.5,281.5,1.55,29.0,834.0,783.48,564.25
2016,8,26,13,30,823.0,147.0,1.6,29.0,898.0,817.57,589.66
2016,8,26,13,45,818.5,146.0,1.7,29.0,878.5,785.98,570.06
2016,8,26,14,0,814.0,145.0,1.8,29.0,859.0,752.3,549.43
2016,8,26,14,15,806.5,143.0,1.9,29.0,832.0,713.58,525.1
2016,8,26,14,30,799.0,141.0,2.0,29.0,805.0,673.31,497.9
2016,8,26,14,45,794.0,136.0,2.1,29.0,772.0,630.52,468.2
2016,8,26,15,0,789.0,131.0,2.2,29.0,739.0,586.38,436.67
2016,8,26,15,15,775.5,128.0,2.25,29.0,698.5,538.25,401.07
2016,8,26,15,30,762.0,125.0,2.3,29.0,658.0,489.93,364.31
2016,8,26,15,45,524.0,195.0,2.35,29.0,549.5,404.2,299.49
2016,8,26,16,0,286.0,265.0,2.4,29.0,441.0,344.97,255.41
2016,8,26,16,15,264.0,243.5,2.35,28.5,395.0,301.22,222.52
2016,8,26,16,30,242.0,222.0,2.3,28.0,349.0,259.71,190.88
2016,8,26,16,45,207.0,199.0,2.25,27.5,299.5,220.92,161.56
2016,8,26,17,0,172.0,176.0,2.2,27.0,250.0,181.47,132.01
2016,8,26,17,15,160.5,151.5,2.1,26.5,212.5,147.7,106.42
2016,8,26,17,30,149.0,127.0,2.0,26.0,175.0,115.43,82.97
2016,8,26,17,45,128.5,103.0,1.9,26.0,139.0,85.04,66.83
2016,8,26,18,0,108.0,79.0,1.8,26.0,103.0,65.62,50.11
2016,8,26,18,15,75.5,57.0,1.8,25.5,71.0,48.31,34.94
2016,8,26,18,30,43.0,35.0,1.8,25.0,39.0,30.48,18.64
2016,8,26,18,45,21.5,17.5,1.85,25.0,19.5,15.64,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,31.6,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,88.63,46.51
2016,8,27,6,45,239.0,42.0,0.8,23.5,78.0,155.07,113.6
2016,8,27,7,0,341.0,58.0,0.9,24.0,120.0,228.4,174.85
2016,8,27,7,15,384.0,71.0,0.9,24.0,165.0,279.85,218.45
2016,8,27,7,30,427.0,84.0,0.9,24.0,210.0,335.12,263.52
2016,8,27,7,45,378.0,114.0,0.9,24.5,242.5,360.54,282.76
2016,8,27,8,0,329.0,144.0,0.9,25.0,275.0,371.62,290.1
2016,8,27,8,15,489.5,127.0,0.75,25.5,355.0,479.78,370.79
2016,8,27,8,30,650.0,110.0,0.6,26.0,435.0,596.57,452.63
2016,8,27,8,45,677.5,114.5,0.45,26.5,486.0,645.41,481.77
2016,8,27,9,0,705.0,119.0,0.3,27.0,537.0,694.2,509.31
2016,8,27,9,15,724.5,123.0,0.4,27.0,584.0,735.57,535.78
2016,8,27,9,30,744.0,127.0,0.5,27.0,631.0,773.11,559.71
2016,8,27,9,45,755.0,132.5,0.6,27.5,672.5,806.2,579.59
2016,8,27,10,0,766.0,138.0,0.7,28.0,714.0,837.13,598.03
2016,8,27,10,15,777.5,140.5,0.8,28.0,750.0,862.95,614.4
2016,8,27,10,30,789.0,143.0,0.9,28.0,786.0,886.31,629.31
2016,8,27,10,45,794.5,146.5,1.05,28.5,814.0,902.49,639.35
2016,8,27,11,0,800.0,150.0,1.2,29.0,842.0,915.76,647.61
2016,8,27,11,15,805.5,151.5,1.3,29.0,863.5,923.96,653.32
2016,8,27,11,30,811.0,153.0,1.4,29.0,885.0,929.12,657.28
2016,8,27,11,45,817.5,151.5,1.5,29.0,899.5,929.08,658.08
2016,8,27,12,0,824.0,150.0,1.6,29.0,914.0,925.96,657.06
2016,8,27,12,15,563.5,302.0,1.65,29.0,825.5,827.5,591.43
2016,8,27,12,30,303.0,454.0,1.7,29.0,737.0,725.64,517.56
2016,8,27,12,45,562.5,303.0,1.8,29.0,827.0,802.67,578.24
2016,8,27,13,0,822.0,152.0,1.9,29.0,917.0,865.89,623.18
2016,8,27,13,15,819.0,151.5,1.95,29.0,905.5,840.83,607.02
2016,8,27,13,30,816.0,151.0,2.0,29.0,894.0,813.34,590.04
2016,8,27,13,45,488.5,294.5,2.05,29.0,737.0,664.21,485.6
2016,8,27,14,0,161.0,438.0,2.1,29.0,580.0,533.52,388.22
2016,8,27,14,15,473.5,292.5,2.1,29.0,689.0,610.84,450.62
2016,8,27,14,30,786.0,147.0,2.1,29.0,798.0,667.52,494.98
2016,8,27,14,45,772.0,146.5,2.15,29.0,763.0,623.64,463.25
2016,8,27,15,0,758.0,146.0,2.2,29.0,728.0,579.2,431.09
2016,8,27,15,15,743.5,143.0,2.15,29.0,687.5,531.9,395.74
2016,8,27,15,30,729.0,140.0,2.1,29.0,647.0,481.66,357.48
2016,8,27,15,45,706.0,137.5,2.1,29.0,600.5,430.88,317.97
2016,8,27,16,0,683.0,135.0,2.1,29.0,554.0,381.42,278.46
2016,8,27,16,15,657.5,129.5,2.0,28.5,504.0,330.05,237.09
2016,8,27,16,30,632.0,124.0,1.9,28.0,454.0,280.79,196.63
2016,8,27,16,45,599.5,117.0,1.85,28.0,401.5,230.96,155.53
2016,8,27,17,0,567.0,110.0,1.8,28.0,349.0,184.48,117.95
2016,8,27,17,15,520.5,101.0,1.65,27.5,296.0,138.17,83.65
2016,8,27,17,30,474.0,92.0,1.5,27.0,243.0,97.22,57.95
2016,8,27,17,45,411.5,80.0,1.4,26.5,192.0,58.37,44.16
2016,8,27,18,0,349.0,68.0,1.3,26.0,141.0,50.17,37.05
2016,8,27,18,15,257.5,51.5,1.3,25.5,96.0,39.01,27.12
2016,8,27,18,30,166.0,35.0,1.3,25.0,51.0,27.19,15.76
2016,8,27,18,45,83.0,17.5,1.3,25.0,25.5,17.2,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,22.0,17.0,29.37,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,82.79,41.28
2016,8,28,6,45,222.0,42.0,2.1,22.5,75.5,148.45,109.25
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,219.78,169.8
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,283.06,223.17
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,353.01,280.3
2016,8,28,7,45,512.5,92.5,2.45,24.5,271.5,415.68,329.91
2016,8,28,8,0,563.0,101.0,2.5,25.0,325.0,479.14,378.52
2016,8,28,8,15,599.0,108.0,2.6,25.5,378.0,534.23,419.42
2016,8,28,8,30,635.0,115.0,2.7,26.0,431.0,590.64,460.14
2016,8,28,8,45,666.0,118.5,2.8,26.5,482.5,640.34,495.04
2016,8,28,9,0,697.0,122.0,2.9,27.0,534.0,690.25,528.35
2016,8,28,9,15,716.5,126.0,2.95,27.0,581.0,731.29,555.55
2016,8,28,9,30,736.0,130.0,3.0,27.0,628.0,768.4,579.8
2016,8,28,9,45,757.5,130.0,3.15,27.5,671.0,804.32,602.44
2016,8,28,10,0,779.0,130.0,3.3,28.0,714.0,838.6,623.78
2016,8,28,10,15,789.5,132.5,3.35,28.0,750.0,863.75,639.56
2016,8,28,10,30,800.0,135.0,3.4,28.0,786.0,886.35,653.71
2016,8,28,10,45,520.0,279.0,3.45,28.5,708.5,785.36,579.78
2016,8,28,11,0,240.0,423.0,3.5,29.0,631.0,660.29,483.77
2016,8,28,11,15,305.0,414.0,3.5,29.0,684.5,716.54,524.42
2016,8,28,11,30,370.0,405.0,3.5,29.0,738.0,765.07,558.43
2016,8,28,11,45,289.0,436.5,3.55,29.0,699.0,716.22,522.15
2016,8,28,12,0,208.0,468.0,3.6,29.0,660.0,662.21,482.67
2016,8,28,12,15,515.5,310.0,3.65,29.0,790.0,789.84,580.59
2016,8,28,12,30,823.0,152.0,3.7,29.0,920.0,900.58,658.61
2016,8,28,12,45,823.5,150.5,3.75,29.0,917.0,882.93,646.36
2016,8,28,13,0,824.0,149.0,3.8,29.0,914.0,860.38,631.79
2016,8,28,13,15,821.0,148.5,3.8,29.0,902.0,837.34,616.68
2016,8,28,13,30,818.0,148.0,3.8,29.0,890.0,809.74,598.49
2016,8,28,13,45,815.5,145.0,3.85,29.0,871.0,777.84,577.54
2016,8,28,14,0,813.0,142.0,3.9,29.0,852.0,743.75,554.98
2016,8,28,14,15,806.0,140.0,3.9,29.0,824.5,705.33,528.99
2016,8,28,14,30,799.0,138.0,3.9,29.0,797.0,665.33,500.21
2016,8,28,14,45,773.5,144.0,3.95,29.0,759.5,619.67,466.64
2016,8,28,15,0,748.0,150.0,4.0,29.0,722.0,574.39,432.69
2016,8,28,15,15,733.5,146.5,3.95,28.5,681.5,524.41,395.48
2016,8,28,15,30,719.0,143.0,3.9,28.0,641.0,476.74,358.9
2016,8,28,15,45,708.5,135.0,3.85,28.0,597.0,427.09,319.18
2016,8,28,16,0,698.0,127.0,3.8,28.0,553.0,377.53,278.52
2016,8,28,16,15,673.5,122.0,3.65,27.5,503.0,326.2,236.23
2016,8,28,16,30,649.0,117.0,3.5,27.0,453.0,276.85,194.84
2016,8,28,16,45,620.5,109.0,3.4,27.0,401.0,226.19,152.23
2016,8,28,17,0,592.0,101.0,3.3,27.0,349.0,178.4,112.96
2016,8,28,17,15,546.5,93.0,2.9,26.5,295.5,131.77,78.2
2016,8,28,17,30,501.0,85.0,2.5,26.0,242.0,90.33,52.55
2016,8,28,17,45,437.5,74.0,2.15,26.0,190.5,52.79,39.53
2016,8,28,18,0,374.0,63.0,1.8,26.0,139.0,46.38,33.82
2016,8,28,18,15,278.5,48.0,1.65,25.5,94.5,36.31,24.8
2016,8,28,18,30,183.0,33.0,1.5,25.0,50.0,25.65,14.21
2016,8,28,18,45,91.5,16.5,1.4,24.5,25.0,16.22,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.5,28.65,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,33.0,80.54,37.65
2016,8,29,6,45,230.5,40.0,3.3,22.5,74.5,148.78,109.33
2016,8,29,7,0,337.0,56.0,3.5,23.0,116.0,223.3,172.78
2016,8,29,7,15,168.5,62.0,3.65,23.5,92.0,156.46,122.66
2016,8,29,7,30,0.0,68.0,3.8,24.0,68.0,66.48,49.02
2016,8,29,7,45,298.0,79.0,3.95,24.5,197.0,272.08,218.77
2016,8,29,8,0,596.0,90.0,4.1,25.0,326.0,486.24,388.06
2016,8,29,8,15,631.0,96.0,4.2,25.0,379.0,540.79,429.43
2016,8,29,8,30,666.0,102.0,4.3,25.0,432.0,596.55,471.34
2016,8,29,8,45,701.0,103.0,4.4,25.5,484.5,647.37,507.23
2016,8,29,9,0,736.0,104.0,4.5,26.0,537.0,696.45,540.45
2016,8,29,9,15,433.0,208.0,4.55,26.5,468.5,587.89,454.09
2016,8,29,9,30,130.0,312.0,4.6,27.0,400.0,441.9,336.52
2016,8,29,9,45,116.5,331.5,4.65,27.5,414.5,452.2,342.64
2016,8,29,10,0,103.0,351.0,4.7,28.0,429.0,452.83,341.22
2016,8,29,10,15,209.5,362.0,4.7,28.0,529.0,568.17,427.35
2016,8,29,10,30,316.0,373.0,4.7,28.0,629.0,685.74,512.27
2016,8,29,10,45,174.5,362.5,4.75,28.0,505.0,536.74,401.82
2016,8,29,11,0,33.0,352.0,4.8,28.0,381.0,385.61,287.38
2016,8,29,11,15,205.0,376.0,4.8,28.0,560.0,576.51,431.48
2016,8,29,11,30,377.0,400.0,4.8,28.0,739.0,765.63,567.1
2016,8,29,11,45,200.0,370.5,4.8,28.5,550.5,560.64,417.14
2016,8,29,12,0,23.0,341.0,4.8,29.0,362.0,354.35,262.14
2016,8,29,12,15,25.5,353.5,4.8,29.0,377.5,371.41,275.04
2016,8,29,12,30,28.0,366.0,4.8,29.0,393.0,383.91,284.1
2016,8,29,12,45,452.0,239.0,4.85,29.0,657.5,639.32,481.98
2016,8,29,13,0,876.0,112.0,4.9,29.0,922.0,867.77,643.68
2016,8,29,13,15,560.0,280.5,4.9,29.0,796.0,742.54,552.75
2016,8,29,13,30,244.0,449.0,4.9,29.0,670.0,627.15,462.74
2016,8,29,13,45,232.5,440.0,4.9,29.0,647.0,598.79,443.12
2016,8,29,14,0,221.0,431.0,4.9,29.0,624.0,570.61,423.16
2016,8,29,14,15,533.0,270.0,4.9,29.0,713.5,629.19,473.08
2016,8,29,14,30,845.0,109.0,4.9,29.0,803.0,668.39,506.79
2016,8,29,14,45,526.0,236.5,4.9,29.0,662.5,545.3,411.66
2016,8,29,15,0,207.0,364.0,4.9,29.0,522.0,453.42,339.29
2016,8,29,15,15,190.5,343.5,4.8,28.5,482.5,413.89,310.89
2016,8,29,15,30,174.0,323.0,4.7,28.0,443.0,375.76,283.02
2016,8,29,15,45,466.5,210.5,4.65,28.0,501.0,386.57,290.51
2016,8,29,16,0,759.0,98.0,4.6,28.0,559.0,375.46,277.01
2016,8,29,16,15,736.5,94.5,4.4,27.5,508.5,323.25,233.07
2016,8,29,16,30,714.0,91.0,4.2,27.0,458.0,272.7,189.94
2016,8,29,16,45,399.5,130.0,4.05,27.0,331.0,194.09,134.81
2016,8,29,17,0,85.0,169.0,3.9,27.0,204.0,163.28,121.68
2016,8,29,17,15,79.0,144.0,3.55,26.5,173.0,134.77,99.92
2016,8,29,17,30,73.0,119.0,3.2,26.0,142.0,107.18,79.32
2016,8,29,17,45,60.0,95.5,2.85,25.5,111.5,82.34,64.68
2016,8,29,18,0,47.0,72.0,2.5,25.0,81.0,63.24,48.19
2016,8,29,18,15,23.5,50.5,2.35,24.5,55.0,45.16,32.23
2016,8,29,18,30,0.0,29.0,2.2,24.0,29.0,27.26,15.06
2016,8,29,18,45,0.0,14.5,2.05,24.0,14.5,14.25,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,30.5,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,84.41,36.73
2016,8,30,6,45,248.0,38.0,2.65,22.5,74.5,152.41,111.61
2016,8,30,7,0,354.0,53.0,2.9,23.0,116.0,226.28,174.69
2016,8,30,7,15,212.0,81.0,2.95,23.5,123.0,201.07,158.11
2016,8,30,7,30,70.0,109.0,3.0,24.0,130.0,154.72,121.16
2016,8,30,7,45,114.5,134.5,3.05,24.5,176.5,217.1,171.63
2016,8,30,8,0,159.0,160.0,3.1,25.0,223.0,276.59,218.6
2016,8,30,8,15,241.5,176.0,3.15,25.5,287.5,361.34,284.69
2016,8,30,8,30,324.0,192.0,3.2,26.0,352.0,444.69,347.99
2016,8,30,8,45,301.0,221.0,3.25,26.5,383.0,470.46,364.73
2016,8,30,9,0,278.0,250.0,3.3,27.0,414.0,493.31,379.13
2016,8,30,9,15,519.0,183.0,3.35,27.0,520.5,628.76,483.01
2016,8,30,9,30,760.0,116.0,3.4,27.0,627.0,770.5,584.02
2016,8,30,9,45,776.5,117.5,3.5,27.5,669.0,804.23,604.24
2016,8,30,10,0,793.0,119.0,3.6,28.0,711.0,836.03,623.71
