Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,15,558.0,244.5,3.65,28.0,671.0,771.98,576.16
2016,8,30,10,30,323.0,370.0,3.7,28.0,631.0,688.28,510.16
2016,8,30,10,45,263.0,398.5,3.75,28.0,616.5,663.4,490.74
2016,8,30,11,0,203.0,427.0,3.8,28.0,602.0,628.9,464.32
2016,8,30,11,15,140.5,428.0,3.8,28.0,551.0,569.21,420.21
2016,8,30,11,30,78.0,429.0,3.8,28.0,500.0,502.84,371.03
2016,8,30,11,45,108.5,447.5,3.85,28.5,547.0,547.39,402.81
2016,8,30,12,0,139.0,466.0,3.9,29.0,594.0,595.19,435.91
2016,8,30,12,15,256.5,442.0,3.9,29.0,680.0,677.25,496.2
2016,8,30,12,30,374.0,418.0,3.9,29.0,766.0,751.71,549.94
2016,8,30,12,45,202.0,395.0,3.95,29.0,583.0,565.38,416.81
2016,8,30,13,0,30.0,372.0,4.0,29.0,400.0,386.61,284.77
2016,8,30,13,15,141.5,409.0,3.95,29.0,537.0,513.05,379.39
2016,8,30,13,30,253.0,446.0,3.9,29.0,674.0,630.12,463.51
2016,8,30,13,45,235.5,438.0,3.9,29.0,647.0,598.43,440.53
2016,8,30,14,0,218.0,430.0,3.9,29.0,620.0,566.64,418.09
2016,8,30,14,15,126.5,383.0,3.8,28.5,492.5,448.09,332.88
2016,8,30,14,30,35.0,336.0,3.7,28.0,365.0,339.33,252.89
2016,8,30,14,45,117.0,349.5,3.65,28.0,440.0,395.98,296.59
2016,8,30,15,0,199.0,363.0,3.6,28.0,515.0,447.02,334.58
2016,8,30,15,15,129.0,330.5,3.45,28.0,427.0,369.15,276.67
2016,8,30,15,30,59.0,298.0,3.3,28.0,339.0,302.11,226.84
2016,8,30,15,45,249.5,260.0,3.2,28.0,413.0,337.76,253.45
2016,8,30,16,0,440.0,222.0,3.1,28.0,487.0,357.94,265.25
2016,8,30,16,15,451.5,196.0,2.85,27.5,446.5,313.41,229.24
2016,8,30,16,30,463.0,170.0,2.6,27.0,406.0,267.47,191.43
2016,8,30,16,45,370.0,164.0,2.4,27.0,339.0,214.43,150.96
2016,8,30,17,0,277.0,158.0,2.2,27.0,272.0,175.7,123.19
2016,8,30,17,15,251.0,137.5,1.95,26.5,229.0,137.99,95.35
2016,8,30,17,30,225.0,117.0,1.7,26.0,186.0,103.28,72.02
2016,8,30,17,45,189.0,95.0,1.45,26.0,145.0,73.55,57.05
2016,8,30,18,0,153.0,73.0,1.2,26.0,104.0,57.78,43.33
2016,8,30,18,15,101.5,51.0,1.15,25.5,69.0,43.46,30.59
2016,8,30,18,30,50.0,29.0,1.1,25.0,34.0,25.48,13.07
2016,8,30,18,45,25.0,14.5,1.05,25.0,17.0,14.25,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,5.5,1.95,23.0,5.5,5.41,0.0
2016,8,31,6,30,0.0,11.0,2.1,23.0,11.0,10.61,0.0
2016,8,31,6,45,0.0,28.0,2.3,23.5,28.0,27.04,15.75
2016,8,31,7,0,0.0,45.0,2.5,24.0,45.0,44.28,30.35
2016,8,31,7,15,0.0,65.5,2.45,24.0,65.5,65.39,47.99
2016,8,31,7,30,0.0,86.0,2.4,24.0,86.0,86.22,65.14
2016,8,31,7,45,80.5,122.5,2.35,24.5,154.0,176.29,138.7
2016,8,31,8,0,161.0,159.0,2.3,25.0,222.0,276.48,218.15
2016,8,31,8,15,122.0,183.0,2.35,25.5,235.0,282.52,220.91
2016,8,31,8,30,83.0,207.0,2.4,26.0,248.0,276.88,214.64
2016,8,31,8,45,134.0,234.5,2.5,26.5,309.0,353.96,273.28
2016,8,31,9,0,185.0,262.0,2.6,27.0,370.0,426.09,326.57
2016,8,31,9,15,450.0,200.0,2.65,27.5,494.0,591.22,451.74
2016,8,31,9,30,715.0,138.0,2.7,28.0,618.0,758.72,570.52
2016,8,31,9,45,478.5,243.5,2.75,28.5,574.0,683.4,510.73
2016,8,31,10,0,242.0,349.0,2.8,29.0,530.0,580.76,430.75
2016,8,31,10,15,170.0,367.5,2.8,29.0,498.0,537.86,398.15
2016,8,31,10,30,98.0,386.0,2.8,29.0,466.0,483.83,357.11
2016,8,31,10,45,58.0,341.0,2.85,29.5,388.5,398.6,294.45
2016,8,31,11,0,18.0,296.0,2.9,30.0,311.0,307.77,226.83
2016,8,31,11,15,163.5,361.5,2.9,30.0,507.5,521.86,385.03
2016,8,31,11,30,309.0,427.0,2.9,30.0,704.0,727.79,527.98
2016,8,31,11,45,549.0,299.5,2.9,30.0,800.0,822.48,597.53
2016,8,31,12,0,789.0,172.0,2.9,30.0,896.0,907.71,656.07
2016,8,31,12,15,399.5,195.0,2.9,30.0,562.0,566.48,421.54
2016,8,31,12,30,10.0,218.0,2.9,30.0,228.0,220.64,161.58
2016,8,31,12,45,14.5,268.0,2.95,30.0,281.5,272.62,200.8
2016,8,31,13,0,19.0,318.0,3.0,30.0,335.0,323.96,238.21
2016,8,31,13,15,163.5,374.5,3.0,30.0,521.0,498.09,367.02
2016,8,31,13,30,308.0,431.0,3.0,30.0,707.0,659.48,480.86
2016,8,31,13,45,219.5,430.0,3.0,30.5,625.0,577.8,420.9
2016,8,31,14,0,131.0,429.0,3.0,31.0,543.0,500.58,364.79
2016,8,31,14,15,443.5,296.0,2.95,31.0,661.5,586.48,432.9
2016,8,31,14,30,756.0,163.0,2.9,31.0,780.0,651.89,483.12
2016,8,31,14,45,746.5,159.0,2.85,31.0,746.0,608.66,451.26
2016,8,31,15,0,737.0,155.0,2.8,31.0,712.0,562.15,417.14
2016,8,31,15,15,440.5,237.0,2.7,30.5,565.0,443.57,329.19
2016,8,31,15,30,144.0,319.0,2.6,30.0,418.0,356.31,264.16
2016,8,31,15,45,407.5,227.5,2.55,30.0,478.5,372.35,275.4
2016,8,31,16,0,671.0,136.0,2.5,30.0,539.0,366.97,266.55
2016,8,31,16,15,645.0,130.5,2.35,29.5,488.5,316.27,225.3
2016,8,31,16,30,619.0,125.0,2.2,29.0,438.0,267.78,185.38
2016,8,31,16,45,586.0,116.5,2.05,29.0,386.0,217.61,144.24
2016,8,31,17,0,553.0,108.0,1.9,29.0,334.0,170.88,107.11
2016,8,31,17,15,504.5,99.0,1.7,28.5,280.5,126.25,75.39
2016,8,31,17,30,456.0,90.0,1.5,28.0,227.0,86.07,52.24
2016,8,31,17,45,390.0,77.0,1.3,28.0,176.5,55.6,41.49
2016,8,31,18,0,324.0,64.0,1.1,28.0,126.0,47.66,34.47
2016,8,31,18,15,229.0,46.5,1.05,27.5,83.0,35.5,23.69
2016,8,31,18,30,134.0,29.0,1.0,27.0,40.0,22.64,10.19
2016,8,31,18,45,67.0,14.5,0.95,26.5,20.0,14.25,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.0,11.0,1.6,22.5,14.5,25.25,0.0
2016,9,1,6,30,108.0,22.0,1.9,23.0,29.0,71.14,24.18
2016,9,1,6,45,202.5,40.5,2.25,23.5,70.0,138.49,100.29
2016,9,1,7,0,297.0,59.0,2.6,24.0,111.0,208.84,160.11
2016,9,1,7,15,368.5,72.5,2.5,24.5,161.0,271.64,212.97
2016,9,1,7,30,440.0,86.0,2.4,25.0,211.0,341.16,269.58
2016,9,1,7,45,491.0,96.0,2.35,26.0,264.0,400.95,316.24
2016,9,1,8,0,542.0,106.0,2.3,27.0,317.0,468.03,366.4
2016,9,1,8,15,578.5,113.5,2.3,27.5,370.0,522.92,406.55
2016,9,1,8,30,615.0,121.0,2.3,28.0,423.0,579.16,446.44
2016,9,1,8,45,645.0,126.0,2.35,28.5,474.0,628.82,480.71
2016,9,1,9,0,675.0,131.0,2.4,29.0,525.0,678.63,514.04
2016,9,1,9,15,695.5,135.5,2.4,29.0,572.0,720.08,540.92
2016,9,1,9,30,716.0,140.0,2.4,29.0,619.0,760.43,566.77
2016,9,1,9,45,502.0,239.5,2.4,29.5,586.0,698.22,517.71
2016,9,1,10,0,288.0,339.0,2.4,30.0,553.0,618.21,454.7
2016,9,1,10,15,263.5,363.5,2.4,30.0,566.5,625.0,458.09
2016,9,1,10,30,239.0,388.0,2.4,30.0,580.0,621.77,454.22
2016,9,1,10,45,238.0,404.0,2.45,30.5,601.5,637.54,463.41
2016,9,1,11,0,237.0,420.0,2.5,31.0,623.0,652.17,471.67
2016,9,1,11,15,225.0,433.5,2.5,31.0,630.5,652.82,471.0
2016,9,1,11,30,213.0,447.0,2.5,31.0,638.0,652.32,469.71
2016,9,1,11,45,195.0,456.0,2.55,31.0,633.0,640.68,461.09
2016,9,1,12,0,177.0,465.0,2.6,31.0,628.0,628.3,452.08
2016,9,1,12,15,189.0,467.0,2.6,31.0,642.0,635.73,457.34
2016,9,1,12,30,201.0,469.0,2.6,31.0,656.0,642.09,461.77
2016,9,1,12,45,250.5,456.5,2.65,31.0,688.0,667.75,480.65
2016,9,1,13,0,300.0,444.0,2.7,31.0,720.0,688.41,495.95
2016,9,1,13,15,394.5,404.0,2.7,31.0,761.5,717.33,517.93
2016,9,1,13,30,489.0,364.0,2.7,31.0,803.0,740.34,535.56
2016,9,1,13,45,475.0,354.5,2.7,31.0,773.0,701.55,509.18
2016,9,1,14,0,461.0,345.0,2.7,31.0,743.0,662.49,482.73
2016,9,1,14,15,308.0,372.5,2.65,31.0,634.5,561.82,410.45
2016,9,1,14,30,155.0,400.0,2.6,31.0,526.0,472.84,345.55
2016,9,1,14,45,225.5,371.5,2.6,31.0,546.0,481.16,353.23
2016,9,1,15,0,296.0,343.0,2.6,31.0,566.0,479.59,352.91
2016,9,1,15,15,371.5,299.0,2.5,30.5,562.0,463.62,342.29
2016,9,1,15,30,447.0,255.0,2.4,30.0,558.0,436.64,322.75
2016,9,1,15,45,230.0,229.5,2.35,30.0,385.0,301.09,223.16
2016,9,1,16,0,13.0,204.0,2.3,30.0,212.0,196.82,146.77
2016,9,1,16,15,16.0,192.5,2.15,29.5,201.5,185.51,138.97
2016,9,1,16,30,19.0,181.0,2.0,29.0,191.0,173.74,130.46
2016,9,1,16,45,14.5,160.5,1.9,29.0,167.5,152.23,114.31
2016,9,1,17,0,10.0,140.0,1.8,29.0,144.0,131.28,98.49
2016,9,1,17,15,5.0,118.5,1.6,28.5,120.5,110.04,82.44
2016,9,1,17,30,0.0,97.0,1.4,28.0,97.0,89.52,66.58
2016,9,1,17,45,0.0,74.5,1.25,27.5,74.5,69.13,52.93
2016,9,1,18,0,0.0,52.0,1.1,27.0,52.0,49.1,35.77
2016,9,1,18,15,0.0,33.0,1.05,26.5,33.0,31.7,20.58
2016,9,1,18,30,0.0,14.0,1.0,26.0,14.0,13.5,3.29
2016,9,1,18,45,0.0,7.0,1.0,26.0,7.0,6.88,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,4.42,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,8.68,0.0
2016,9,2,6,45,0.0,27.5,2.1,22.5,27.5,26.56,15.36
2016,9,2,7,0,0.0,46.0,2.3,23.0,46.0,45.59,31.51
2016,9,2,7,15,0.0,69.0,2.3,23.5,69.0,69.56,51.46
2016,9,2,7,30,0.0,92.0,2.3,24.0,92.0,93.15,70.75
2016,9,2,7,45,10.0,116.0,2.3,24.5,120.0,123.28,95.04
2016,9,2,8,0,20.0,140.0,2.3,25.0,148.0,154.1,119.41
2016,9,2,8,15,12.5,149.0,2.2,25.0,154.0,157.78,121.7
2016,9,2,8,30,5.0,158.0,2.1,25.0,160.0,161.15,123.67
2016,9,2,8,45,36.5,203.0,2.05,25.5,224.0,238.4,183.79
2016,9,2,9,0,68.0,248.0,2.0,26.0,288.0,311.67,238.95
2016,9,2,9,15,41.5,238.0,1.9,26.5,263.5,279.17,212.24
2016,9,2,9,30,15.0,228.0,1.8,27.0,239.0,238.84,180.07
2016,9,2,9,45,11.0,213.5,1.7,27.5,222.0,220.1,165.1
2016,9,2,10,0,7.0,199.0,1.6,28.0,205.0,201.63,150.35
2016,9,2,10,15,48.0,289.5,1.5,28.0,328.0,337.26,251.66
2016,9,2,10,30,89.0,380.0,1.4,28.0,451.0,468.91,344.98
2016,9,2,10,45,171.0,398.0,1.35,28.5,541.5,569.2,414.31
2016,9,2,11,0,253.0,416.0,1.3,29.0,632.0,669.1,480.87
2016,9,2,11,15,457.5,332.0,1.3,29.0,735.0,776.03,556.05
2016,9,2,11,30,662.0,248.0,1.3,29.0,838.0,878.97,626.15
2016,9,2,11,45,667.5,248.5,1.3,29.5,851.0,879.06,623.44
2016,9,2,12,0,673.0,249.0,1.3,30.0,864.0,876.5,620.31
2016,9,2,12,15,473.5,351.5,1.35,30.0,785.5,785.45,556.8
2016,9,2,12,30,274.0,454.0,1.4,30.0,707.0,694.32,492.5
2016,9,2,12,45,242.0,458.0,1.45,30.0,681.0,659.34,469.78
2016,9,2,13,0,210.0,462.0,1.5,30.0,655.0,627.11,448.1
2016,9,2,13,15,140.5,442.0,1.5,30.0,570.5,541.88,389.43
2016,9,2,13,30,71.0,422.0,1.5,30.0,486.0,460.71,332.62
2016,9,2,13,45,371.5,326.0,1.55,30.5,646.0,594.13,432.61
2016,9,2,14,0,672.0,230.0,1.6,31.0,806.0,708.47,513.68
2016,9,2,14,15,662.0,226.5,1.65,30.5,778.5,670.57,488.12
2016,9,2,14,30,652.0,223.0,1.7,30.0,751.0,631.79,462.65
2016,9,2,14,45,470.5,283.0,1.8,30.0,655.0,545.37,400.33
2016,9,2,15,0,289.0,343.0,1.9,30.0,559.0,474.37,348.32
2016,9,2,15,15,301.5,318.5,1.95,30.0,532.5,442.65,326.11
2016,9,2,15,30,314.0,294.0,2.0,30.0,506.0,409.47,301.97
2016,9,2,15,45,467.0,224.5,2.05,30.0,514.0,391.27,287.49
2016,9,2,16,0,620.0,155.0,2.1,30.0,522.0,359.61,260.38
2016,9,2,16,15,592.0,148.0,2.05,29.5,472.0,309.8,220.5
2016,9,2,16,30,564.0,141.0,2.0,29.0,422.0,262.54,182.17
2016,9,2,16,45,530.5,130.5,1.95,29.0,370.5,213.92,142.89
2016,9,2,17,0,497.0,120.0,1.9,29.0,319.0,168.32,107.31
2016,9,2,17,15,447.5,108.5,1.75,28.5,266.5,124.05,76.46
2016,9,2,17,30,398.0,97.0,1.6,28.0,214.0,85.27,54.67
2016,9,2,17,45,328.5,82.0,1.5,27.5,164.5,59.89,45.16
2016,9,2,18,0,259.0,67.0,1.4,27.0,115.0,50.44,36.86
2016,9,2,18,15,174.5,46.5,1.3,26.5,73.5,37.87,25.54
2016,9,2,18,30,90.0,26.0,1.2,26.0,32.0,21.7,7.49
2016,9,2,18,45,45.0,13.0,1.2,25.5,16.0,12.78,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,20.76,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,54.84,11.34
2016,9,3,6,45,174.5,40.5,2.05,22.5,65.5,127.9,92.24
2016,9,3,7,0,270.0,60.0,2.2,23.0,106.0,198.0,151.87
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.5,260.31,204.43
2016,9,3,7,30,413.0,89.0,2.2,24.0,205.0,329.36,260.92
2016,9,3,7,45,470.5,98.5,2.25,25.0,258.5,390.73,309.22
2016,9,3,8,0,528.0,108.0,2.3,26.0,312.0,459.75,361.45
2016,9,3,8,15,565.5,116.0,2.25,26.5,365.0,515.14,402.08
2016,9,3,8,30,603.0,124.0,2.2,27.0,418.0,571.96,442.44
2016,9,3,8,45,637.5,127.5,2.15,27.5,469.5,622.68,477.26
2016,9,3,9,0,672.0,131.0,2.1,28.0,521.0,673.84,511.3
2016,9,3,9,15,693.0,136.0,2.0,28.0,568.0,716.01,538.01
2016,9,3,9,30,714.0,141.0,1.9,28.0,615.0,757.11,563.5
2016,9,3,9,45,733.5,142.5,1.85,28.5,657.5,791.68,583.42
2016,9,3,10,0,753.0,144.0,1.8,29.0,700.0,821.76,600.09
2016,9,3,10,15,764.5,146.5,1.8,29.0,735.5,846.84,615.04
2016,9,3,10,30,776.0,149.0,1.8,29.0,771.0,869.46,628.4
2016,9,3,10,45,786.5,150.0,1.8,29.5,800.5,886.94,637.23
2016,9,3,11,0,797.0,151.0,1.8,30.0,830.0,901.64,644.35
2016,9,3,11,15,802.5,152.0,1.8,30.0,851.0,908.79,648.05
2016,9,3,11,30,808.0,153.0,1.8,30.0,872.0,912.9,650.02
2016,9,3,11,45,559.5,295.0,1.85,30.0,796.5,823.2,589.29
2016,9,3,12,0,311.0,437.0,1.9,30.0,721.0,725.93,518.32
2016,9,3,12,15,527.5,321.0,1.95,30.0,805.0,802.9,576.84
2016,9,3,12,30,744.0,205.0,2.0,30.0,889.0,870.6,625.01
2016,9,3,12,45,378.5,228.5,2.05,30.5,576.5,558.3,410.5
2016,9,3,13,0,13.0,252.0,2.1,31.0,264.0,254.94,185.57
2016,9,3,13,15,79.0,350.5,2.15,31.0,421.0,403.21,295.1
2016,9,3,13,30,145.0,449.0,2.2,31.0,578.0,544.03,393.76
2016,9,3,13,45,434.0,323.0,2.25,31.0,697.0,637.75,465.31
2016,9,3,14,0,723.0,197.0,2.3,31.0,816.0,712.57,521.88
2016,9,3,14,15,714.0,194.0,2.35,31.0,788.0,674.09,494.83
2016,9,3,14,30,705.0,191.0,2.4,31.0,760.0,634.51,467.31
2016,9,3,14,45,698.0,184.0,2.5,31.0,726.5,591.57,437.11
2016,9,3,15,0,691.0,177.0,2.6,31.0,693.0,547.76,405.46
2016,9,3,15,15,485.0,238.0,2.65,30.5,590.0,462.09,342.23
2016,9,3,15,30,279.0,299.0,2.7,30.0,487.0,396.02,293.36
2016,9,3,15,45,452.0,225.5,2.8,30.0,503.5,383.91,283.31
2016,9,3,16,0,625.0,152.0,2.9,30.0,520.0,356.14,258.57
2016,9,3,16,15,596.5,145.0,2.9,29.5,470.0,305.98,218.1
2016,9,3,16,30,568.0,138.0,2.9,29.0,420.0,258.43,179.27
2016,9,3,16,45,529.0,129.5,2.9,29.0,367.5,210.38,140.43
2016,9,3,17,0,490.0,121.0,2.9,29.0,315.0,165.83,105.89
2016,9,3,17,15,440.0,109.5,2.7,28.5,262.5,122.07,75.64
2016,9,3,17,30,390.0,98.0,2.5,28.0,210.0,83.87,54.65
2016,9,3,17,45,314.5,82.5,2.35,27.5,160.0,60.5,45.66
2016,9,3,18,0,239.0,67.0,2.2,27.0,110.0,53.41,39.29
2016,9,3,18,15,157.0,45.5,2.2,26.5,69.5,37.08,24.75
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,20.1,4.96
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,11.8,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,16.3,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,43.49,4.77
2016,9,4,6,45,135.5,41.5,1.3,23.5,61.5,108.41,77.02
2016,9,4,7,0,218.0,64.0,1.5,24.0,101.0,174.65,132.87
2016,9,4,7,15,286.5,81.5,1.75,24.5,149.5,242.44,189.15
2016,9,4,7,30,355.0,99.0,2.0,25.0,198.0,310.49,244.59
2016,9,4,7,45,408.5,112.0,2.25,25.5,250.5,370.75,292.63
2016,9,4,8,0,462.0,125.0,2.5,26.0,303.0,435.07,342.41
2016,9,4,8,15,501.0,135.0,2.65,26.5,355.0,490.06,383.59
2016,9,4,8,30,540.0,145.0,2.8,27.0,407.0,546.95,425.12
2016,9,4,8,45,570.0,153.0,2.95,27.5,457.5,596.51,460.27
2016,9,4,9,0,600.0,161.0,3.1,28.0,508.0,650.35,497.64
2016,9,4,9,15,622.5,167.0,3.1,28.0,554.5,692.51,526.53
2016,9,4,9,30,645.0,173.0,3.1,28.0,601.0,733.81,554.44
2016,9,4,9,45,664.0,177.0,3.1,28.5,643.0,768.85,576.18
2016,9,4,10,0,683.0,181.0,3.1,29.0,685.0,802.33,596.36
2016,9,4,10,15,696.0,185.0,3.1,29.0,720.5,828.66,612.75
2016,9,4,10,30,709.0,189.0,3.1,29.0,756.0,852.76,627.67
2016,9,4,10,45,720.5,190.5,3.1,29.5,785.0,870.43,637.05
2016,9,4,11,0,732.0,192.0,3.1,30.0,814.0,885.52,644.79
2016,9,4,11,15,738.5,194.0,3.1,30.0,835.0,893.8,649.42
2016,9,4,11,30,745.0,196.0,3.1,30.0,856.0,899.21,652.34
2016,9,4,11,45,760.0,189.5,3.1,30.5,871.5,898.27,649.94
2016,9,4,12,0,775.0,183.0,3.1,31.0,887.0,897.43,647.78
2016,9,4,12,15,776.5,183.5,3.1,31.0,892.0,888.27,641.6
2016,9,4,12,30,778.0,184.0,3.1,31.0,897.0,876.25,633.73
2016,9,4,12,45,781.5,180.5,3.1,31.0,894.0,859.3,622.72
2016,9,4,13,0,785.0,177.0,3.1,31.0,891.0,839.6,609.99
2016,9,4,13,15,520.0,307.5,3.15,31.0,778.0,725.32,528.83
2016,9,4,13,30,255.0,438.0,3.2,31.0,665.0,619.64,449.88
2016,9,4,13,45,189.0,429.5,3.25,31.0,595.5,550.76,401.59
2016,9,4,14,0,123.0,421.0,3.3,31.0,526.0,485.17,354.7
2016,9,4,14,15,440.0,291.5,3.3,31.0,648.0,573.42,424.75
2016,9,4,14,30,757.0,162.0,3.3,31.0,770.0,640.7,476.5
2016,9,4,14,45,734.0,164.5,3.35,31.0,732.5,592.89,441.21
2016,9,4,15,0,711.0,167.0,3.4,31.0,695.0,547.18,407.28
2016,9,4,15,15,694.5,163.0,3.4,30.5,653.5,499.59,371.97
2016,9,4,15,30,678.0,159.0,3.4,30.0,612.0,452.33,335.9
2016,9,4,15,45,452.5,208.5,3.4,30.0,501.0,367.37,271.62
2016,9,4,16,0,227.0,258.0,3.4,30.0,390.0,310.41,229.81
2016,9,4,16,15,406.5,194.5,3.3,29.5,404.5,288.47,209.02
2016,9,4,16,30,586.0,131.0,3.2,29.0,419.0,254.18,175.39
2016,9,4,16,45,551.0,121.5,3.1,29.0,366.5,205.01,135.33
2016,9,4,17,0,516.0,112.0,3.0,29.0,314.0,159.77,100.09
2016,9,4,17,15,464.0,101.5,2.75,28.5,261.5,115.47,69.88
2016,9,4,17,30,412.0,91.0,2.5,28.0,209.0,76.93,49.67
2016,9,4,17,45,341.0,76.5,2.25,27.5,159.0,55.96,41.82
2016,9,4,18,0,270.0,62.0,2.0,27.0,109.0,46.75,33.67
2016,9,4,18,15,175.5,42.5,2.0,26.5,68.5,32.79,21.12
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,19.28,2.45
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,11.3,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.5,10.0,2.05,22.0,13.5,27.47,0.0
2016,9,5,6,30,135.0,20.0,2.3,22.0,27.0,74.97,6.0
2016,9,5,6,45,262.0,33.5,2.55,22.5,69.0,151.39,108.53
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,232.38,178.04
2016,9,5,7,15,467.0,55.5,3.0,23.5,163.0,297.66,234.05
2016,9,5,7,30,545.0,64.0,3.2,24.0,215.0,369.78,293.96
2016,9,5,7,45,285.0,102.0,3.4,24.5,182.5,280.48,223.65
2016,9,5,8,0,25.0,140.0,3.6,25.0,150.0,163.37,126.89
2016,9,5,8,15,135.5,169.5,3.65,25.5,234.0,274.88,216.62
2016,9,5,8,30,246.0,199.0,3.7,26.0,318.0,395.87,310.49
2016,9,5,8,45,178.0,227.5,3.8,26.5,319.0,377.1,293.03
2016,9,5,9,0,110.0,256.0,3.9,27.0,320.0,352.52,271.36
2016,9,5,9,15,128.0,281.5,3.9,27.5,361.5,404.24,309.1
2016,9,5,9,30,146.0,307.0,3.9,28.0,403.0,448.06,340.16
2016,9,5,9,45,153.0,323.0,3.95,28.5,430.0,472.37,356.45
2016,9,5,10,0,160.0,339.0,4.0,29.0,457.0,496.4,372.44
2016,9,5,10,15,149.5,364.0,4.0,29.0,478.5,514.16,383.81
2016,9,5,10,30,139.0,389.0,4.0,29.0,500.0,530.69,394.28
2016,9,5,10,45,256.0,382.5,4.0,29.5,596.5,636.4,470.88
2016,9,5,11,0,373.0,376.0,4.0,30.0,693.0,735.67,540.51
2016,9,5,11,15,276.5,410.5,4.0,30.0,648.5,680.39,498.41
2016,9,5,11,30,180.0,445.0,4.0,30.0,604.0,617.47,451.57
2016,9,5,11,45,298.5,416.0,4.05,30.5,684.0,697.74,509.84
2016,9,5,12,0,417.0,387.0,4.1,31.0,764.0,773.88,563.31
2016,9,5,12,15,647.5,250.5,4.1,31.0,840.0,838.48,613.84
2016,9,5,12,30,878.0,114.0,4.1,31.0,916.0,890.93,649.25
2016,9,5,12,45,447.0,203.5,4.15,31.0,612.0,591.22,441.08
2016,9,5,13,0,16.0,293.0,4.2,31.0,308.0,296.9,217.7
2016,9,5,13,15,437.0,206.0,4.2,31.0,593.5,558.74,420.2
2016,9,5,13,30,858.0,119.0,4.2,31.0,879.0,792.75,586.15
2016,9,5,13,45,847.5,121.0,4.2,31.0,857.0,758.43,561.75
2016,9,5,14,0,837.0,123.0,4.2,31.0,835.0,722.26,537.53
2016,9,5,14,15,616.5,231.0,4.15,30.5,746.0,636.35,474.1
2016,9,5,14,30,396.0,339.0,4.1,30.0,657.0,567.75,421.49
2016,9,5,14,45,343.5,337.5,4.1,30.0,604.0,514.78,382.93
2016,9,5,15,0,291.0,336.0,4.1,30.0,551.0,465.57,346.67
2016,9,5,15,15,205.5,321.5,4.05,29.5,469.0,396.24,295.96
2016,9,5,15,30,120.0,307.0,4.0,29.0,387.0,331.28,248.25
2016,9,5,15,45,122.0,283.5,3.95,29.0,359.5,302.88,227.1
2016,9,5,16,0,124.0,260.0,3.9,29.0,332.0,274.29,205.39
2016,9,5,16,15,122.5,234.5,3.75,28.5,300.0,242.85,181.57
2016,9,5,16,30,121.0,209.0,3.6,28.0,268.0,211.66,157.63
2016,9,5,16,45,117.5,183.0,3.5,28.0,234.5,180.0,132.91
2016,9,5,17,0,114.0,157.0,3.4,28.0,201.0,148.92,108.77
2016,9,5,17,15,310.0,114.5,3.15,27.5,207.5,116.79,77.29
2016,9,5,17,30,506.0,72.0,2.9,27.0,214.0,60.88,36.7
2016,9,5,17,45,428.5,62.0,2.7,27.0,163.0,44.47,32.18
2016,9,5,18,0,351.0,52.0,2.5,27.0,112.0,38.87,27.02
2016,9,5,18,15,230.0,37.0,2.5,26.5,70.5,28.39,17.4
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,17.3,0.0
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,10.81,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,6.0,2.35,23.0,6.0,5.9,0.0
2016,9,6,6,30,0.0,12.0,2.5,23.0,12.0,11.58,0.0
2016,9,6,6,45,0.0,31.0,2.65,23.5,31.0,31.06,18.52
2016,9,6,7,0,0.0,50.0,2.8,24.0,50.0,50.76,35.43
2016,9,6,7,15,5.5,72.5,2.95,24.5,74.0,76.65,56.95
2016,9,6,7,30,11.0,95.0,3.1,25.0,98.0,102.65,78.27
2016,9,6,7,45,67.5,125.0,3.3,25.5,150.0,171.99,134.61
2016,9,6,8,0,124.0,155.0,3.5,26.0,202.0,248.33,195.38
2016,9,6,8,15,129.5,180.5,3.65,26.5,236.5,283.77,222.2
2016,9,6,8,30,135.0,206.0,3.8,27.0,271.0,319.09,248.42
2016,9,6,8,45,444.0,151.5,3.95,27.5,400.0,501.34,392.04
2016,9,6,9,0,753.0,97.0,4.1,28.0,529.0,690.7,532.26
2016,9,6,9,15,771.5,100.0,4.1,28.0,576.5,731.19,558.47
2016,9,6,9,30,790.0,103.0,4.1,28.0,624.0,770.24,584.19
2016,9,6,9,45,810.5,102.0,4.15,28.5,667.5,804.82,605.57
2016,9,6,10,0,831.0,101.0,4.2,29.0,711.0,832.96,622.36
2016,9,6,10,15,841.0,103.0,4.2,29.0,746.5,857.72,637.84
2016,9,6,10,30,851.0,105.0,4.2,29.0,782.0,879.75,651.51
2016,9,6,10,45,612.5,240.0,4.2,29.5,736.5,820.16,607.36
2016,9,6,11,0,374.0,375.0,4.2,30.0,691.0,734.56,539.45
2016,9,6,11,15,625.5,241.0,4.2,30.0,786.0,834.33,615.67
2016,9,6,11,30,877.0,107.0,4.2,30.0,881.0,918.71,672.0
2016,9,6,11,45,879.0,108.0,4.25,30.5,893.0,916.8,668.61
2016,9,6,12,0,881.0,109.0,4.3,31.0,905.0,911.62,663.76
2016,9,6,12,15,882.0,109.0,4.3,31.0,909.5,901.29,656.74
2016,9,6,12,30,883.0,109.0,4.3,31.0,914.0,887.78,647.75
2016,9,6,12,45,478.5,270.0,4.3,31.0,706.5,681.33,503.18
2016,9,6,13,0,74.0,431.0,4.3,31.0,499.0,479.25,349.78
2016,9,6,13,15,94.0,434.5,4.3,31.0,519.0,494.48,361.95
2016,9,6,13,30,114.0,438.0,4.3,31.0,539.0,507.61,371.81
2016,9,6,13,45,486.5,274.0,4.35,31.0,687.5,626.97,466.43
2016,9,6,14,0,859.0,110.0,4.4,31.0,836.0,722.99,539.45
2016,9,6,14,15,447.5,219.5,4.4,30.5,597.0,509.14,382.48
2016,9,6,14,30,36.0,329.0,4.4,30.0,358.0,332.03,246.18
2016,9,6,14,45,379.5,242.5,4.4,30.0,522.5,447.14,337.06
2016,9,6,15,0,723.0,156.0,4.4,30.0,687.0,538.19,404.94
2016,9,6,15,15,534.0,217.0,4.35,30.0,596.5,462.16,345.76
2016,9,6,15,30,345.0,278.0,4.3,30.0,506.0,404.13,301.06
2016,9,6,15,45,499.0,206.5,4.3,30.0,509.0,380.43,281.49
2016,9,6,16,0,653.0,135.0,4.3,30.0,512.0,342.81,248.55
2016,9,6,16,15,623.5,129.5,4.15,29.5,461.0,292.42,207.12
2016,9,6,16,30,594.0,124.0,4.0,29.0,410.0,244.69,167.57
2016,9,6,16,45,552.5,116.5,3.85,29.0,357.5,195.88,128.0
2016,9,6,17,0,511.0,109.0,3.7,29.0,305.0,151.79,94.22
2016,9,6,17,15,454.5,99.0,3.4,28.5,252.0,108.27,65.45
2016,9,6,17,30,398.0,89.0,3.1,28.0,199.0,71.0,47.41
2016,9,6,17,45,310.0,76.0,2.8,27.5,149.5,55.97,41.77
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,50.41,36.59
2016,9,6,18,15,126.5,42.0,2.5,26.5,61.0,34.32,21.99
2016,9,6,18,30,31.0,21.0,2.5,26.0,22.0,18.54,0.0
2016,9,6,18,45,15.5,10.5,2.55,26.0,11.0,10.32,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.0,2.7,24.0,11.5,17.71,0.0
2016,9,7,6,30,61.0,20.0,2.8,24.0,23.0,47.05,0.0
2016,9,7,6,45,165.5,38.5,2.95,24.5,62.0,121.57,85.46
2016,9,7,7,0,270.0,57.0,3.1,25.0,101.0,192.84,146.23
2016,9,7,7,15,352.5,69.5,3.25,25.0,151.0,257.25,200.95
2016,9,7,7,30,435.0,82.0,3.4,25.0,201.0,329.58,261.04
2016,9,7,7,45,491.0,91.0,3.6,25.5,254.5,393.17,312.32
2016,9,7,8,0,547.0,100.0,3.8,26.0,308.0,458.63,363.54
2016,9,7,8,15,361.0,152.0,3.9,26.5,298.0,416.15,327.73
2016,9,7,8,30,175.0,204.0,4.0,27.0,288.0,344.02,268.2
2016,9,7,8,45,170.0,230.0,4.1,27.5,319.5,373.65,289.5
2016,9,7,9,0,165.0,256.0,4.2,28.0,351.0,402.17,309.26
2016,9,7,9,15,449.0,193.0,4.2,28.0,481.5,576.56,444.58
2016,9,7,9,30,733.0,130.0,4.2,28.0,612.0,754.43,574.4
2016,9,7,9,45,751.5,132.0,4.25,28.5,654.0,786.28,593.22
2016,9,7,10,0,770.0,134.0,4.3,29.0,696.0,819.12,613.42
2016,9,7,10,15,418.5,248.0,4.3,29.0,555.5,642.9,483.79
2016,9,7,10,30,67.0,362.0,4.3,29.0,415.0,429.19,319.25
2016,9,7,10,45,144.0,388.5,4.3,29.5,508.5,532.61,395.44
2016,9,7,11,0,221.0,415.0,4.3,30.0,602.0,628.68,463.35
2016,9,7,11,15,522.0,279.5,4.25,30.0,734.5,775.29,573.52
2016,9,7,11,30,823.0,144.0,4.2,30.0,867.0,908.76,665.86
2016,9,7,11,45,841.0,135.0,4.2,30.5,883.5,906.86,661.92
2016,9,7,12,0,859.0,126.0,4.2,31.0,900.0,906.17,659.82
2016,9,7,12,15,536.5,292.0,4.15,31.0,776.5,775.8,568.11
2016,9,7,12,30,214.0,458.0,4.1,31.0,653.0,638.61,464.13
2016,9,7,12,45,534.5,293.0,4.1,31.0,776.0,750.14,551.54
2016,9,7,13,0,855.0,128.0,4.1,31.0,899.0,841.73,617.32
2016,9,7,13,15,544.5,282.0,4.05,31.0,771.0,715.55,526.61
2016,9,7,13,30,234.0,436.0,4.0,31.0,643.0,599.04,437.48
2016,9,7,13,45,230.0,425.5,4.0,31.0,624.0,575.45,421.63
2016,9,7,14,0,226.0,415.0,4.0,31.0,605.0,551.59,405.06
2016,9,7,14,15,522.5,269.5,3.95,31.0,689.5,604.04,448.85
2016,9,7,14,30,819.0,124.0,3.9,31.0,774.0,636.29,476.0
2016,9,7,14,45,796.5,128.0,3.85,31.0,736.0,589.97,441.12
2016,9,7,15,0,774.0,132.0,3.8,31.0,698.0,543.78,406.02
2016,9,7,15,15,758.5,129.0,3.7,31.0,656.0,495.13,368.43
2016,9,7,15,30,743.0,126.0,3.6,31.0,614.0,446.58,330.03
2016,9,7,15,45,720.0,123.0,3.55,31.0,566.5,392.18,286.59
2016,9,7,16,0,697.0,120.0,3.5,31.0,519.0,342.0,245.36
2016,9,7,16,15,669.0,115.0,3.3,30.5,468.0,290.22,202.78
2016,9,7,16,30,641.0,110.0,3.1,30.0,417.0,240.86,161.84
2016,9,7,16,45,596.0,105.0,2.9,30.0,362.5,191.09,121.69
2016,9,7,17,0,551.0,100.0,2.7,30.0,308.0,146.17,87.73
2016,9,7,17,15,494.5,91.0,2.45,29.5,254.5,102.01,59.31
2016,9,7,17,30,438.0,82.0,2.2,29.0,201.0,63.97,42.53
2016,9,7,17,45,352.0,69.5,1.95,28.5,151.0,51.03,37.41
2016,9,7,18,0,266.0,57.0,1.7,28.0,101.0,43.23,30.4
2016,9,7,18,15,133.0,39.5,1.7,27.5,61.5,32.39,20.1
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,20.26,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.81,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.0,2.8,23.0,9.0,8.85,0.0
2016,9,8,6,30,15.0,18.0,3.1,23.0,18.0,23.97,0.0
2016,9,8,6,45,110.0,41.0,3.4,23.5,57.5,98.95,68.95
2016,9,8,7,0,205.0,64.0,3.7,24.0,97.0,168.76,128.21
2016,9,8,7,15,288.0,80.0,3.75,24.5,146.5,239.61,187.47
2016,9,8,7,30,371.0,96.0,3.8,25.0,196.0,312.81,247.68
2016,9,8,7,45,452.0,101.5,3.85,25.5,252.0,379.97,301.92
2016,9,8,8,0,533.0,107.0,3.9,26.0,308.0,456.76,361.96
2016,9,8,8,15,574.5,114.5,3.9,26.5,362.0,513.99,405.08
2016,9,8,8,30,616.0,122.0,3.9,27.0,416.0,572.9,448.22
2016,9,8,8,45,664.0,121.0,3.9,27.5,471.0,628.36,487.98
2016,9,8,9,0,712.0,120.0,3.9,28.0,526.0,685.04,527.04
2016,9,8,9,15,733.0,124.0,3.9,28.0,574.0,726.97,554.98
2016,9,8,9,30,754.0,128.0,3.9,28.0,622.0,764.96,579.93
2016,9,8,9,45,779.5,126.0,3.9,28.5,666.5,801.62,602.55
2016,9,8,10,0,805.0,124.0,3.9,29.0,711.0,836.66,623.8
2016,9,8,10,15,816.5,126.5,3.9,29.0,747.5,862.38,639.79
2016,9,8,10,30,828.0,129.0,3.9,29.0,784.0,885.44,654.06
2016,9,8,10,45,841.0,127.5,3.95,29.5,814.0,898.05,660.3
2016,9,8,11,0,854.0,126.0,4.0,30.0,844.0,912.76,668.09
2016,9,8,11,15,859.0,127.5,4.0,30.0,865.0,920.21,672.21
2016,9,8,11,30,864.0,129.0,4.0,30.0,886.0,924.44,674.38
2016,9,8,11,45,866.0,130.0,4.0,30.5,898.5,922.19,671.06
2016,9,8,12,0,868.0,131.0,4.0,31.0,911.0,916.71,665.8
2016,9,8,12,15,869.0,131.5,4.0,31.0,915.0,906.64,659.0
2016,9,8,12,30,870.0,132.0,4.0,31.0,919.0,893.44,650.26
2016,9,8,12,45,867.5,132.0,4.05,31.5,914.0,873.67,636.21
2016,9,8,13,0,865.0,132.0,4.1,32.0,909.0,851.05,620.38
2016,9,8,13,15,862.0,131.5,4.1,32.0,896.0,824.8,603.22
2016,9,8,13,30,859.0,131.0,4.1,32.0,883.0,795.95,584.3
2016,9,8,13,45,851.5,131.0,4.1,32.0,861.0,761.74,561.68
2016,9,8,14,0,844.0,131.0,4.1,32.0,839.0,725.49,537.57
2016,9,8,14,15,835.5,129.0,4.05,32.0,810.0,683.57,508.01
2016,9,8,14,30,827.0,127.0,4.0,32.0,781.0,640.94,477.05
2016,9,8,14,45,814.0,125.5,4.0,32.0,744.0,594.81,443.05
2016,9,8,15,0,801.0,124.0,4.0,32.0,707.0,547.97,407.76
2016,9,8,15,15,785.5,121.5,3.95,31.5,664.0,498.52,370.38
2016,9,8,15,30,770.0,119.0,3.9,31.0,621.0,449.12,331.93
2016,9,8,15,45,745.5,116.5,3.85,31.0,572.5,396.44,289.44
2016,9,8,16,0,721.0,114.0,3.8,31.0,524.0,341.9,244.75
2016,9,8,16,15,693.0,109.0,3.6,30.5,472.0,288.92,201.01
2016,9,8,16,30,665.0,104.0,3.4,30.0,420.0,238.33,158.92
2016,9,8,16,45,621.5,99.0,3.2,30.0,365.0,187.64,117.91
2016,9,8,17,0,578.0,94.0,3.0,30.0,310.0,141.57,83.18
2016,9,8,17,15,521.0,85.5,2.7,29.0,256.0,96.47,54.8
2016,9,8,17,30,464.0,77.0,2.4,28.0,202.0,58.0,43.59
2016,9,8,17,45,373.5,66.0,2.15,27.5,150.5,48.46,35.39
2016,9,8,18,0,283.0,55.0,1.9,27.0,99.0,41.78,29.27
2016,9,8,18,15,165.0,36.5,1.85,26.5,59.5,28.37,16.74
2016,9,8,18,30,47.0,18.0,1.8,26.0,20.0,15.19,0.0
2016,9,8,18,45,23.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,23.0,8.0,7.86,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,15.77,0.0
2016,9,9,6,45,78.5,41.5,3.3,23.5,54.0,83.21,57.04
2016,9,9,7,0,157.0,67.0,3.6,24.0,92.0,153.26,116.09
2016,9,9,7,15,236.0,85.5,3.7,24.5,140.5,215.88,168.58
2016,9,9,7,30,315.0,104.0,3.8,25.0,189.0,286.38,226.62
2016,9,9,7,45,394.5,112.5,3.95,25.5,243.5,360.04,285.93
2016,9,9,8,0,474.0,121.0,4.1,26.0,298.0,433.55,343.71
2016,9,9,8,15,517.0,129.5,4.1,26.5,351.5,489.45,386.08
2016,9,9,8,30,560.0,138.0,4.1,27.0,405.0,547.54,428.93
2016,9,9,8,45,609.5,137.5,4.1,27.5,458.5,606.01,471.14
2016,9,9,9,0,659.0,137.0,4.1,28.0,512.0,662.61,511.04
2016,9,9,9,15,682.0,142.0,4.1,28.0,559.5,705.46,540.51
2016,9,9,9,30,705.0,147.0,4.1,28.0,607.0,747.34,568.45
2016,9,9,9,45,734.5,144.0,4.1,28.5,652.0,784.57,591.68
2016,9,9,10,0,764.0,141.0,4.1,29.0,697.0,817.84,611.92
2016,9,9,10,15,776.5,143.5,4.1,29.5,732.5,843.53,626.82
2016,9,9,10,30,789.0,146.0,4.1,30.0,768.0,866.71,640.0
2016,9,9,10,45,807.0,142.5,4.1,30.5,799.0,885.86,650.45
2016,9,9,11,0,825.0,139.0,4.1,31.0,830.0,902.3,659.13
2016,9,9,11,15,830.5,140.0,4.05,31.0,851.0,909.15,662.61
2016,9,9,11,30,836.0,141.0,4.0,31.0,872.0,912.85,664.18
2016,9,9,11,45,857.0,130.5,4.0,31.0,889.5,912.03,663.17
2016,9,9,12,0,878.0,120.0,4.0,31.0,907.0,912.17,662.96
2016,9,9,12,15,879.0,120.5,4.0,31.0,911.0,902.01,656.05
2016,9,9,12,30,880.0,121.0,4.0,31.0,915.0,888.67,647.22
2016,9,9,12,45,879.0,120.5,4.0,31.5,910.5,869.54,633.36
