Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,13,0,878.0,120.0,4.0,32.0,906.0,847.45,617.67
2016,9,9,13,15,875.0,119.0,3.95,32.0,893.0,820.42,599.77
2016,9,9,13,30,872.0,118.0,3.9,32.0,880.0,790.76,580.12
2016,9,9,13,45,867.0,117.0,3.9,32.0,858.5,757.09,557.91
2016,9,9,14,0,862.0,116.0,3.9,32.0,837.0,721.2,534.07
2016,9,9,14,15,854.5,114.5,3.85,32.0,808.0,681.1,506.11
2016,9,9,14,30,847.0,113.0,3.8,32.0,779.0,639.31,475.68
2016,9,9,14,45,832.5,112.5,3.8,32.0,741.5,592.82,441.35
2016,9,9,15,0,818.0,112.0,3.8,32.0,704.0,542.86,403.8
2016,9,9,15,15,803.5,109.5,3.75,31.5,661.5,493.16,366.13
2016,9,9,15,30,789.0,107.0,3.7,31.0,619.0,443.35,327.22
2016,9,9,15,45,768.5,104.0,3.65,31.0,571.0,390.89,284.67
2016,9,9,16,0,748.0,101.0,3.6,31.0,523.0,339.45,241.98
2016,9,9,16,15,721.0,96.5,3.4,30.5,471.0,282.97,195.34
2016,9,9,16,30,694.0,92.0,3.2,30.0,419.0,231.62,152.42
2016,9,9,16,45,656.0,87.0,3.05,29.5,364.5,180.42,110.98
2016,9,9,17,0,618.0,82.0,2.9,29.0,310.0,133.15,75.39
2016,9,9,17,15,563.0,74.5,2.7,28.5,255.5,86.91,46.69
2016,9,9,17,30,508.0,67.0,2.5,28.0,201.0,46.97,34.27
2016,9,9,17,45,423.5,57.0,2.3,27.5,150.0,41.27,29.31
2016,9,9,18,0,339.0,47.0,2.1,27.0,99.0,36.07,24.46
2016,9,9,18,15,209.0,31.5,2.15,26.5,59.0,24.34,13.26
2016,9,9,18,30,79.0,16.0,2.2,26.0,19.0,15.73,0.0
2016,9,9,18,45,39.5,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,10,6,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,10,6,45,0.0,0.5,0.7,23.5,0.5,0.48,0.0
2016,9,10,7,0,0.0,1.0,0.7,24.0,1.0,0.96,0.0
2016,9,10,7,15,0.0,2.0,0.75,24.0,2.0,1.93,0.0
2016,9,10,7,30,0.0,3.0,0.8,24.0,3.0,2.89,0.0
2016,9,10,7,45,0.0,4.0,0.9,24.5,4.0,3.86,0.0
2016,9,10,8,0,0.0,5.0,1.0,25.0,5.0,4.82,0.0
2016,9,10,8,15,0.0,6.0,1.1,25.5,6.0,5.79,0.0
2016,9,10,8,30,0.0,7.0,1.2,26.0,7.0,6.75,0.0
2016,9,10,8,45,57.5,129.5,1.35,26.5,162.0,172.79,133.62
2016,9,10,9,0,115.0,252.0,1.5,27.0,317.0,359.27,274.51
2016,9,10,9,15,229.0,262.5,1.65,27.0,407.0,460.92,350.4
2016,9,10,9,30,343.0,273.0,1.8,27.0,497.0,577.23,434.89
2016,9,10,9,45,359.0,283.5,2.0,27.0,531.5,608.05,455.99
2016,9,10,10,0,375.0,294.0,2.2,27.0,566.0,638.28,477.19
2016,9,10,10,15,190.5,243.0,2.3,27.0,382.0,426.78,322.84
2016,9,10,10,30,6.0,192.0,2.4,27.0,198.0,193.21,144.05
2016,9,10,10,45,113.5,301.5,2.5,27.0,397.0,412.96,311.22
2016,9,10,11,0,221.0,411.0,2.6,27.0,596.0,622.64,460.77
2016,9,10,11,15,514.5,281.0,2.7,27.0,725.5,765.49,567.05
2016,9,10,11,30,808.0,151.0,2.8,27.0,855.0,895.31,657.14
2016,9,10,11,45,832.5,138.0,2.9,27.5,872.5,894.87,654.73
2016,9,10,12,0,857.0,125.0,3.0,28.0,890.0,895.69,654.35
2016,9,10,12,15,857.5,125.5,3.05,28.0,894.0,885.2,647.56
2016,9,10,12,30,858.0,126.0,3.1,28.0,898.0,871.63,638.89
2016,9,10,12,45,664.5,245.0,3.15,28.0,841.0,808.61,595.91
2016,9,10,13,0,471.0,364.0,3.2,28.0,784.0,744.42,546.74
2016,9,10,13,15,663.5,242.0,3.25,28.0,824.0,766.6,568.36
2016,9,10,13,30,856.0,120.0,3.3,28.0,864.0,777.17,578.0
2016,9,10,13,45,522.0,266.5,3.35,28.5,717.0,638.83,476.05
2016,9,10,14,0,188.0,413.0,3.4,29.0,570.0,520.06,383.83
2016,9,10,14,15,330.0,355.0,3.4,29.0,618.5,549.35,408.34
2016,9,10,14,30,472.0,297.0,3.4,29.0,667.0,566.91,422.89
2016,9,10,14,45,641.0,203.0,3.4,29.0,679.5,556.4,417.24
2016,9,10,15,0,810.0,109.0,3.4,29.0,692.0,532.44,400.35
2016,9,10,15,15,795.5,106.0,3.35,28.5,650.0,482.68,362.06
2016,9,10,15,30,781.0,103.0,3.3,28.0,608.0,432.83,322.66
2016,9,10,15,45,496.0,174.5,3.3,28.0,486.5,342.54,253.84
2016,9,10,16,0,211.0,246.0,3.3,28.0,365.0,287.95,214.55
2016,9,10,16,15,445.0,169.0,3.15,27.5,387.0,266.07,191.4
2016,9,10,16,30,679.0,92.0,3.0,27.0,409.0,225.07,149.31
2016,9,10,16,45,633.0,88.5,2.9,27.0,354.0,174.77,108.41
2016,9,10,17,0,587.0,85.0,2.8,27.0,299.0,129.35,74.47
2016,9,10,17,15,532.5,77.0,2.7,26.5,245.5,84.72,47.12
2016,9,10,17,30,478.0,69.0,2.6,26.0,192.0,48.27,35.68
2016,9,10,17,45,388.0,58.5,2.55,26.0,142.0,43.0,30.94
2016,9,10,18,0,298.0,48.0,2.5,26.0,92.0,36.39,24.77
2016,9,10,18,15,180.0,31.0,2.55,25.5,54.0,24.04,12.71
2016,9,10,18,30,62.0,14.0,2.6,25.0,16.0,13.76,0.0
2016,9,10,18,45,31.0,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,19.0,49.46,0.0
2016,9,11,6,45,195.0,33.0,2.55,19.5,58.5,124.09,86.7
2016,9,11,7,0,312.0,50.0,2.8,20.0,98.0,199.5,153.28
2016,9,11,7,15,394.0,62.0,2.65,20.5,149.0,264.62,209.42
2016,9,11,7,30,476.0,74.0,2.5,21.0,200.0,340.28,272.38
2016,9,11,7,45,530.0,82.5,2.35,22.0,254.0,401.57,321.37
2016,9,11,8,0,584.0,91.0,2.2,23.0,308.0,466.41,370.9
2016,9,11,8,15,622.5,97.5,2.05,23.5,361.5,522.25,412.22
2016,9,11,8,30,661.0,104.0,1.9,24.0,415.0,579.49,452.93
2016,9,11,8,45,687.5,109.5,1.8,25.0,466.5,628.02,485.04
2016,9,11,9,0,714.0,115.0,1.7,26.0,518.0,676.32,515.15
2016,9,11,9,15,735.0,119.0,1.65,26.5,565.5,718.05,540.68
2016,9,11,9,30,756.0,123.0,1.6,27.0,613.0,756.05,563.17
2016,9,11,9,45,771.0,126.5,1.6,27.5,655.0,789.63,582.78
2016,9,11,10,0,786.0,130.0,1.6,28.0,697.0,821.13,600.8
2016,9,11,10,15,797.5,132.5,1.6,28.0,733.0,846.2,615.69
2016,9,11,10,30,809.0,135.0,1.6,28.0,769.0,868.67,628.93
2016,9,11,10,45,817.5,137.0,1.6,28.5,798.0,885.15,637.1
2016,9,11,11,0,826.0,139.0,1.6,29.0,827.0,898.66,643.46
2016,9,11,11,15,831.5,140.0,1.6,29.0,847.5,905.34,646.87
2016,9,11,11,30,837.0,141.0,1.6,29.0,868.0,908.86,648.47
2016,9,11,11,45,864.5,126.0,1.65,29.5,887.0,909.17,647.51
2016,9,11,12,0,892.0,111.0,1.7,30.0,906.0,910.27,647.19
2016,9,11,12,15,893.5,111.5,1.7,30.0,910.0,900.31,640.69
2016,9,11,12,30,895.0,112.0,1.7,30.0,914.0,887.1,632.34
2016,9,11,12,45,896.0,110.5,1.75,30.0,910.0,868.32,621.08
2016,9,11,13,0,897.0,109.0,1.8,30.0,906.0,846.46,607.88
2016,9,11,13,15,894.0,108.0,1.8,30.0,892.5,818.89,590.49
2016,9,11,13,30,891.0,107.0,1.8,30.0,879.0,788.61,571.33
2016,9,11,13,45,888.0,105.0,1.85,30.5,858.0,754.82,549.07
2016,9,11,14,0,885.0,103.0,1.9,31.0,837.0,718.61,525.08
2016,9,11,14,15,878.0,101.5,1.9,31.0,808.0,677.96,497.84
2016,9,11,14,30,871.0,100.0,1.9,31.0,779.0,635.51,467.81
2016,9,11,14,45,852.0,103.0,1.95,31.0,740.5,588.66,434.05
2016,9,11,15,0,833.0,106.0,2.0,31.0,702.0,541.43,399.1
2016,9,11,15,15,819.0,103.5,2.0,30.5,659.5,488.37,359.69
2016,9,11,15,30,805.0,101.0,2.0,30.0,617.0,438.05,320.87
2016,9,11,15,45,788.0,97.0,2.05,30.0,569.0,385.29,278.53
2016,9,11,16,0,771.0,93.0,2.1,30.0,521.0,333.18,235.54
2016,9,11,16,15,745.0,89.0,2.0,29.5,469.0,279.48,191.02
2016,9,11,16,30,719.0,85.0,1.9,29.0,417.0,227.9,148.0
2016,9,11,16,45,685.0,79.0,1.85,29.0,363.0,172.28,103.06
2016,9,11,17,0,651.0,73.0,1.8,29.0,309.0,123.26,66.57
2016,9,11,17,15,598.0,66.5,1.65,28.0,254.0,76.53,39.23
2016,9,11,17,30,545.0,60.0,1.5,27.0,199.0,40.84,29.21
2016,9,11,17,45,463.5,50.5,1.35,26.5,147.5,36.06,24.99
2016,9,11,18,0,382.0,41.0,1.2,26.0,96.0,30.97,20.21
2016,9,11,18,15,243.0,27.0,1.2,25.5,56.0,21.07,10.0
2016,9,11,18,30,104.0,13.0,1.2,25.0,16.0,12.78,0.0
2016,9,11,18,45,52.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,112.0,16.0,0.6,21.0,20.0,49.25,0.0
2016,9,12,6,45,239.0,31.0,0.6,21.5,60.5,136.56,93.7
2016,9,12,7,0,366.0,46.0,0.6,22.0,101.0,216.98,163.65
2016,9,12,7,15,448.0,56.0,0.7,22.5,153.0,283.69,219.91
2016,9,12,7,30,530.0,66.0,0.8,23.0,205.0,357.59,280.1
2016,9,12,7,45,579.5,73.5,0.95,24.0,259.5,417.48,327.21
2016,9,12,8,0,629.0,81.0,1.1,25.0,314.0,480.51,374.83
2016,9,12,8,15,665.5,86.5,1.25,25.5,368.0,535.64,415.71
2016,9,12,8,30,702.0,92.0,1.4,26.0,422.0,591.97,456.27
2016,9,12,8,45,725.5,97.5,1.55,27.0,473.5,639.81,488.52
2016,9,12,9,0,749.0,103.0,1.7,28.0,525.0,684.88,517.04
2016,9,12,9,15,768.5,106.5,1.7,28.0,572.5,726.07,543.38
2016,9,12,9,30,788.0,110.0,1.7,28.0,620.0,765.83,568.43
2016,9,12,9,45,476.0,227.0,1.7,28.5,541.0,650.79,483.23
2016,9,12,10,0,164.0,344.0,1.7,29.0,462.0,502.68,370.56
2016,9,12,10,15,500.0,232.5,1.7,29.0,618.5,691.79,511.29
2016,9,12,10,30,836.0,121.0,1.7,29.0,775.0,870.7,630.54
2016,9,12,10,45,844.0,122.5,1.75,29.5,803.5,886.67,637.27
2016,9,12,11,0,852.0,124.0,1.8,30.0,832.0,899.61,643.82
2016,9,12,11,15,619.5,252.5,1.85,30.0,774.5,829.67,596.93
2016,9,12,11,30,387.0,381.0,1.9,30.0,717.0,740.25,531.61
2016,9,12,11,45,627.5,254.0,1.95,30.5,807.0,828.98,596.89
2016,9,12,12,0,868.0,127.0,2.0,31.0,897.0,902.1,643.46
2016,9,12,12,15,868.5,127.0,2.0,31.0,900.5,890.81,635.37
2016,9,12,12,30,869.0,127.0,2.0,31.0,904.0,876.41,626.21
2016,9,12,12,45,865.5,128.0,2.05,31.0,898.5,856.54,614.08
2016,9,12,13,0,862.0,129.0,2.1,31.0,893.0,833.85,600.15
2016,9,12,13,15,858.0,128.5,2.1,31.0,879.0,806.63,582.86
2016,9,12,13,30,854.0,128.0,2.1,31.0,865.0,776.88,563.89
2016,9,12,13,45,844.5,129.0,2.15,31.0,842.0,742.1,541.83
2016,9,12,14,0,835.0,130.0,2.2,31.0,819.0,705.45,518.02
2016,9,12,14,15,826.5,128.0,2.2,31.0,789.5,663.61,488.85
2016,9,12,14,30,818.0,126.0,2.2,31.0,760.0,621.21,458.64
2016,9,12,14,45,802.5,125.5,2.2,31.0,723.0,574.9,424.9
2016,9,12,15,0,787.0,125.0,2.2,31.0,686.0,528.15,390.02
2016,9,12,15,15,771.5,122.0,2.2,30.5,643.0,478.93,353.18
2016,9,12,15,30,756.0,119.0,2.2,30.0,600.0,429.81,315.22
2016,9,12,15,45,731.0,116.0,2.2,30.0,551.5,374.32,270.99
2016,9,12,16,0,706.0,113.0,2.2,30.0,503.0,323.21,229.04
2016,9,12,16,15,677.0,108.0,2.1,29.5,451.5,271.11,186.2
2016,9,12,16,30,648.0,103.0,2.0,29.0,400.0,221.55,145.32
2016,9,12,16,45,605.0,97.0,1.9,29.0,345.5,171.69,105.72
2016,9,12,17,0,562.0,91.0,1.8,29.0,291.0,126.46,72.94
2016,9,12,17,15,504.5,82.0,1.65,28.5,237.5,82.79,47.7
2016,9,12,17,30,447.0,73.0,1.5,28.0,184.0,52.48,38.88
2016,9,12,17,45,355.5,60.5,1.35,27.5,134.0,44.81,32.18
2016,9,12,18,0,264.0,48.0,1.2,27.0,84.0,36.7,24.76
2016,9,12,18,15,152.5,29.5,1.2,26.5,48.0,23.04,10.71
2016,9,12,18,30,41.0,11.0,1.2,26.0,12.0,10.81,0.0
2016,9,12,18,45,20.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,32.3,0.0
2016,9,13,6,45,177.5,32.5,0.9,23.0,56.0,117.03,79.02
2016,9,13,7,0,296.0,50.0,1.0,24.0,95.0,192.17,144.09
2016,9,13,7,15,378.5,62.5,1.2,24.5,145.0,256.92,198.59
2016,9,13,7,30,461.0,75.0,1.4,25.0,195.0,331.94,259.81
2016,9,13,7,45,428.0,98.0,1.6,25.5,230.0,358.58,281.79
2016,9,13,8,0,395.0,121.0,1.8,26.0,265.0,383.16,300.83
2016,9,13,8,15,406.0,142.5,1.75,26.5,312.0,429.74,335.15
2016,9,13,8,30,417.0,164.0,1.7,27.0,359.0,475.87,367.79
2016,9,13,8,45,400.0,190.0,1.7,27.5,394.5,506.44,387.8
2016,9,13,9,0,383.0,216.0,1.7,28.0,430.0,526.01,399.63
2016,9,13,9,15,253.0,256.5,1.6,28.0,403.5,479.87,361.97
2016,9,13,9,30,123.0,297.0,1.5,28.0,377.0,416.24,311.67
2016,9,13,9,45,145.0,320.0,1.45,28.5,420.0,459.87,342.13
2016,9,13,10,0,167.0,343.0,1.4,29.0,463.0,503.74,371.46
2016,9,13,10,15,117.5,349.5,1.3,29.0,436.5,467.98,343.55
2016,9,13,10,30,68.0,356.0,1.2,29.0,410.0,422.77,309.5
2016,9,13,10,45,73.5,373.5,1.15,29.5,433.5,444.52,323.79
2016,9,13,11,0,79.0,391.0,1.1,30.0,457.0,465.9,337.2
2016,9,13,11,15,125.0,412.5,1.1,30.0,519.5,533.45,384.11
2016,9,13,11,30,171.0,434.0,1.1,30.0,582.0,593.52,424.75
2016,9,13,11,45,229.5,432.0,1.1,30.5,633.5,639.76,455.35
2016,9,13,12,0,288.0,430.0,1.1,31.0,685.0,688.29,486.89
2016,9,13,12,15,300.0,428.5,1.15,31.0,695.5,689.82,487.98
2016,9,13,12,30,312.0,427.0,1.2,31.0,706.0,689.92,488.63
2016,9,13,12,45,190.0,421.5,1.25,31.0,591.0,570.81,407.46
2016,9,13,13,0,68.0,416.0,1.3,31.0,476.0,457.6,328.39
2016,9,13,13,15,111.5,423.5,1.4,31.0,520.5,495.02,356.5
2016,9,13,13,30,155.0,431.0,1.5,31.0,565.0,528.47,380.66
2016,9,13,13,45,130.5,415.5,1.6,31.0,526.5,487.91,352.69
2016,9,13,14,0,106.0,400.0,1.7,31.0,488.0,450.72,327.17
2016,9,13,14,15,466.5,257.5,1.75,31.0,621.0,543.74,400.03
2016,9,13,14,30,827.0,115.0,1.8,31.0,754.0,615.22,453.55
2016,9,13,14,45,803.5,119.0,1.9,31.0,714.5,566.11,417.54
2016,9,13,15,0,780.0,123.0,2.0,31.0,675.0,519.29,382.96
2016,9,13,15,15,764.0,120.0,2.05,31.0,632.5,470.19,345.65
2016,9,13,15,30,748.0,117.0,2.1,31.0,590.0,421.26,307.36
2016,9,13,15,45,723.5,114.0,2.2,31.0,542.0,366.47,263.93
2016,9,13,16,0,699.0,111.0,2.3,31.0,494.0,315.99,222.66
2016,9,13,16,15,349.5,63.5,2.25,30.5,255.0,143.22,96.98
2016,9,13,16,30,0.0,16.0,2.2,30.0,16.0,15.44,6.74
2016,9,13,16,45,0.0,13.5,2.2,30.0,13.5,13.02,4.85
2016,9,13,17,0,0.0,11.0,2.2,30.0,11.0,10.61,2.93
2016,9,13,17,15,0.0,9.0,2.0,29.0,9.0,8.68,1.4
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,6.75,0.1
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,4.82,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.89,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.44,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,57.0,14.0,1.0,23.0,16.0,30.62,0.0
2016,9,14,6,45,171.5,31.5,1.2,23.5,54.0,113.44,75.6
2016,9,14,7,0,286.0,49.0,1.4,24.0,92.0,186.45,139.79
2016,9,14,7,15,367.5,61.5,1.45,24.5,141.0,250.08,193.47
2016,9,14,7,30,449.0,74.0,1.5,25.0,190.0,323.94,253.76
2016,9,14,7,45,508.5,82.0,1.55,25.5,243.5,386.09,303.25
2016,9,14,8,0,568.0,90.0,1.6,26.0,297.0,452.27,354.05
2016,9,14,8,15,606.5,96.5,1.7,26.5,350.0,507.11,394.85
2016,9,14,8,30,645.0,103.0,1.8,27.0,403.0,563.38,435.49
2016,9,14,8,45,669.5,109.5,1.95,27.5,453.0,610.76,468.78
2016,9,14,9,0,694.0,116.0,2.1,28.0,503.0,657.78,500.91
2016,9,14,9,15,714.5,120.0,2.2,28.5,550.0,698.22,526.83
2016,9,14,9,30,735.0,124.0,2.3,29.0,597.0,737.45,551.61
2016,9,14,9,45,455.5,232.5,2.45,29.5,532.0,637.34,475.89
2016,9,14,10,0,176.0,341.0,2.6,30.0,467.0,508.77,376.91
2016,9,14,10,15,480.5,240.0,2.65,30.0,607.5,680.2,505.86
2016,9,14,10,30,785.0,139.0,2.7,30.0,748.0,845.29,619.74
2016,9,14,10,45,791.0,142.0,2.8,30.5,775.5,860.06,626.64
2016,9,14,11,0,797.0,145.0,2.9,31.0,803.0,871.88,632.89
2016,9,14,11,15,399.5,147.0,2.95,31.0,477.5,519.75,389.98
2016,9,14,11,30,2.0,149.0,3.0,31.0,152.0,146.64,106.28
2016,9,14,11,45,414.0,145.5,3.1,31.0,511.0,524.53,397.09
2016,9,14,12,0,826.0,142.0,3.2,31.0,870.0,877.61,639.15
2016,9,14,12,15,431.5,258.0,3.25,31.0,638.5,638.15,470.21
2016,9,14,12,30,37.0,374.0,3.3,31.0,407.0,397.25,289.8
2016,9,14,12,45,113.0,409.0,3.35,31.5,508.5,493.72,360.64
2016,9,14,13,0,189.0,444.0,3.4,32.0,610.0,583.1,423.43
2016,9,14,13,15,191.5,436.5,3.4,32.0,602.5,569.57,413.79
2016,9,14,13,30,194.0,429.0,3.4,32.0,595.0,555.38,404.19
2016,9,14,13,45,103.0,338.5,3.4,32.0,426.5,396.28,290.88
2016,9,14,14,0,12.0,248.0,3.4,32.0,258.0,246.25,180.59
2016,9,14,14,15,399.0,192.0,3.4,31.5,498.5,437.83,329.56
2016,9,14,14,30,786.0,136.0,3.4,31.0,739.0,604.26,451.68
2016,9,14,14,45,475.0,235.5,3.45,31.0,595.0,481.74,358.63
2016,9,14,15,0,164.0,335.0,3.5,31.0,451.0,389.97,288.84
2016,9,14,15,15,179.5,311.5,3.45,31.0,431.0,365.93,271.49
2016,9,14,15,30,195.0,288.0,3.4,31.0,411.0,340.27,252.26
2016,9,14,15,45,447.5,198.5,3.35,31.0,450.0,336.29,245.99
2016,9,14,16,0,700.0,109.0,3.3,31.0,489.0,311.35,219.76
2016,9,14,16,15,671.0,104.0,3.15,30.5,438.0,259.79,177.02
2016,9,14,16,30,642.0,99.0,3.0,30.0,387.0,210.77,136.53
2016,9,14,16,45,610.0,90.5,2.9,30.0,334.5,161.09,96.92
2016,9,14,17,0,578.0,82.0,2.8,30.0,282.0,114.75,63.58
2016,9,14,17,15,520.0,73.5,2.45,29.0,229.0,71.03,39.95
2016,9,14,17,30,462.0,65.0,2.1,28.0,176.0,46.13,33.49
2016,9,14,17,45,382.0,52.5,1.8,27.5,127.5,38.82,27.07
2016,9,14,18,0,302.0,40.0,1.5,27.0,79.0,30.99,19.87
2016,9,14,18,15,151.0,20.0,1.45,26.5,39.5,15.37,3.78
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,10.0,17.47,0.0
2016,9,15,6,45,89.5,33.5,1.25,23.5,44.5,81.21,52.63
2016,9,15,7,0,153.0,57.0,1.5,24.0,79.0,137.42,102.51
2016,9,15,7,15,217.0,79.5,1.4,24.5,126.5,197.95,152.9
2016,9,15,7,30,281.0,102.0,1.3,25.0,174.0,264.2,206.7
2016,9,15,7,45,331.0,119.5,1.2,25.5,224.5,322.12,252.39
2016,9,15,8,0,381.0,137.0,1.1,26.0,275.0,391.49,304.82
2016,9,15,8,15,420.5,150.5,1.1,26.5,326.0,446.14,344.84
2016,9,15,8,30,460.0,164.0,1.1,27.0,377.0,502.82,385.11
2016,9,15,8,45,494.0,173.5,1.1,28.0,426.5,552.79,418.58
2016,9,15,9,0,528.0,183.0,1.1,29.0,476.0,603.61,451.58
2016,9,15,9,15,552.0,191.0,1.2,29.0,521.5,645.51,480.15
2016,9,15,9,30,576.0,199.0,1.3,29.0,567.0,686.92,508.09
2016,9,15,9,45,590.5,207.0,1.45,29.5,607.0,719.68,529.18
2016,9,15,10,0,605.0,215.0,1.6,30.0,647.0,753.75,550.9
2016,9,15,10,15,369.0,295.5,1.7,30.0,563.5,633.89,464.07
2016,9,15,10,30,133.0,376.0,1.8,30.0,480.0,507.92,370.83
2016,9,15,10,45,390.0,306.5,1.95,30.5,624.5,674.73,493.04
2016,9,15,11,0,647.0,237.0,2.1,31.0,769.0,833.78,602.94
2016,9,15,11,15,653.5,239.5,2.15,31.0,789.0,841.12,606.17
2016,9,15,11,30,660.0,242.0,2.2,31.0,809.0,845.85,609.12
2016,9,15,11,45,658.0,247.5,2.3,31.5,819.5,843.36,606.41
2016,9,15,12,0,656.0,253.0,2.4,32.0,830.0,838.27,602.1
2016,9,15,12,15,657.0,253.5,2.45,32.0,833.5,828.36,595.74
2016,9,15,12,30,658.0,254.0,2.5,32.0,837.0,816.01,587.82
2016,9,15,12,45,653.0,255.5,2.55,32.0,831.0,797.25,575.55
2016,9,15,13,0,648.0,257.0,2.6,32.0,825.0,776.45,561.89
2016,9,15,13,15,341.5,305.5,2.6,32.0,605.0,562.75,411.25
2016,9,15,13,30,35.0,354.0,2.6,32.0,385.0,365.19,265.51
2016,9,15,13,45,316.5,308.5,2.6,32.0,568.0,520.23,383.04
2016,9,15,14,0,598.0,263.0,2.6,32.0,751.0,655.27,479.88
2016,9,15,14,15,586.5,258.5,2.6,32.0,722.0,618.14,452.78
2016,9,15,14,30,575.0,254.0,2.6,32.0,693.0,580.16,425.76
2016,9,15,14,45,602.0,225.5,2.65,32.0,665.0,541.6,398.57
2016,9,15,15,0,629.0,197.0,2.7,32.0,637.0,499.59,367.95
2016,9,15,15,15,609.5,191.0,2.7,31.5,595.5,452.82,333.15
2016,9,15,15,30,590.0,185.0,2.7,31.0,554.0,406.97,298.1
2016,9,15,15,45,569.5,175.5,2.75,31.0,508.0,358.72,259.98
2016,9,15,16,0,549.0,166.0,2.8,31.0,462.0,311.67,222.07
2016,9,15,16,15,516.5,156.5,2.65,30.5,412.0,263.12,183.25
2016,9,15,16,30,484.0,147.0,2.5,30.0,362.0,217.66,147.07
2016,9,15,16,45,451.5,132.0,2.45,30.0,311.5,170.89,110.87
2016,9,15,17,0,419.0,117.0,2.4,30.0,261.0,127.62,80.11
2016,9,15,17,15,361.5,102.0,2.1,29.5,210.0,87.17,57.06
2016,9,15,17,30,304.0,87.0,1.8,29.0,159.0,64.07,48.34
2016,9,15,17,45,237.5,66.5,1.55,28.5,113.5,53.04,38.72
2016,9,15,18,0,171.0,46.0,1.3,28.0,68.0,37.47,24.92
2016,9,15,18,15,85.5,23.0,1.25,27.5,34.0,19.32,4.63
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,29.03,0.0
2016,9,16,6,45,174.5,29.5,0.95,23.5,51.5,111.44,72.34
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,184.6,137.7
2016,9,16,7,15,372.5,60.0,0.9,24.5,138.5,249.15,191.7
2016,9,16,7,30,455.0,73.0,0.7,25.0,188.0,323.95,251.59
2016,9,16,7,45,511.5,81.5,0.5,26.0,241.5,385.02,297.78
2016,9,16,8,0,568.0,90.0,0.3,27.0,295.0,449.85,343.89
2016,9,16,8,15,607.0,96.5,0.4,27.5,348.0,504.79,383.6
2016,9,16,8,30,646.0,103.0,0.5,28.0,401.0,561.17,423.2
2016,9,16,8,45,672.0,109.0,0.6,28.5,451.5,608.88,455.63
2016,9,16,9,0,698.0,115.0,0.7,29.0,502.0,656.32,487.06
2016,9,16,9,15,719.0,119.5,0.7,29.5,549.0,697.63,511.71
2016,9,16,9,30,740.0,124.0,0.7,30.0,596.0,737.74,535.15
2016,9,16,9,45,755.5,127.0,0.7,30.5,637.0,767.76,551.66
2016,9,16,10,0,771.0,130.0,0.7,31.0,678.0,798.32,568.44
2016,9,16,10,15,782.5,133.0,0.7,31.0,713.5,823.2,582.62
2016,9,16,10,30,794.0,136.0,0.7,31.0,749.0,845.5,595.24
2016,9,16,10,45,477.5,271.5,0.7,31.5,644.0,714.42,505.56
2016,9,16,11,0,161.0,407.0,0.7,32.0,539.0,561.14,396.04
2016,9,16,11,15,490.0,275.5,0.7,32.0,691.5,728.38,515.9
2016,9,16,11,30,819.0,144.0,0.7,32.0,844.0,882.94,614.32
2016,9,16,11,45,838.0,134.5,0.75,32.5,860.0,880.6,610.08
2016,9,16,12,0,857.0,125.0,0.8,33.0,876.0,879.13,608.55
2016,9,16,12,15,858.0,125.5,0.85,33.0,879.5,868.61,602.77
2016,9,16,12,30,859.0,126.0,0.9,33.0,883.0,854.97,595.25
2016,9,16,12,45,857.5,125.5,1.0,33.0,877.5,835.25,584.69
2016,9,16,13,0,856.0,125.0,1.1,33.0,872.0,812.68,572.26
2016,9,16,13,15,852.5,124.5,1.15,33.0,858.5,785.79,556.35
2016,9,16,13,30,849.0,124.0,1.2,33.0,845.0,756.36,538.72
2016,9,16,13,45,845.0,122.0,1.25,33.0,823.5,722.77,518.22
2016,9,16,14,0,841.0,120.0,1.3,33.0,802.0,686.98,495.43
2016,9,16,14,15,832.5,118.0,1.4,33.0,772.5,646.24,468.31
2016,9,16,14,30,824.0,116.0,1.5,33.0,743.0,601.88,437.94
2016,9,16,14,45,808.0,116.0,1.6,33.0,705.5,555.56,405.12
2016,9,16,15,0,792.0,116.0,1.7,33.0,668.0,508.85,370.95
2016,9,16,15,15,776.5,113.0,1.75,33.0,625.0,459.49,333.65
2016,9,16,15,30,761.0,110.0,1.8,33.0,582.0,410.22,295.28
2016,9,16,15,45,741.0,105.5,1.85,33.0,534.5,358.33,253.97
2016,9,16,16,0,721.0,101.0,1.9,33.0,487.0,304.37,210.21
2016,9,16,16,15,692.0,96.5,1.85,32.5,435.5,252.33,167.79
2016,9,16,16,30,663.0,92.0,1.8,32.0,384.0,202.81,127.54
2016,9,16,16,45,624.0,85.5,1.75,32.0,330.5,152.94,88.94
2016,9,16,17,0,585.0,79.0,1.7,32.0,277.0,107.2,57.64
2016,9,16,17,15,525.5,70.5,1.55,31.0,223.5,63.55,35.99
2016,9,16,17,30,466.0,62.0,1.4,30.0,170.0,44.15,31.49
2016,9,16,17,45,378.0,50.0,1.25,29.5,121.5,37.18,25.37
2016,9,16,18,0,290.0,38.0,1.1,29.0,73.0,29.73,18.42
2016,9,16,18,15,145.0,19.0,1.1,28.5,36.5,14.71,0.52
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,36.47,0.0
2016,9,17,6,45,210.5,27.5,1.7,23.5,53.0,120.54,77.23
2016,9,17,7,0,336.0,43.0,2.0,24.0,91.0,198.35,148.1
2016,9,17,7,15,419.5,53.5,1.85,24.5,141.0,263.81,203.8
2016,9,17,7,30,503.0,64.0,1.7,25.0,191.0,336.71,263.6
2016,9,17,7,45,555.0,72.0,1.55,26.0,244.5,396.63,310.63
2016,9,17,8,0,607.0,80.0,1.4,27.0,298.0,459.95,357.82
2016,9,17,8,15,644.5,86.0,1.15,27.5,351.5,514.82,396.66
2016,9,17,8,30,682.0,92.0,0.9,28.0,405.0,570.97,434.19
2016,9,17,8,45,705.0,98.0,0.65,29.0,455.0,617.82,461.93
2016,9,17,9,0,728.0,104.0,0.4,30.0,505.0,664.12,486.62
2016,9,17,9,15,748.0,107.5,0.45,30.5,552.0,702.23,509.35
2016,9,17,9,30,768.0,111.0,0.5,31.0,599.0,741.31,532.49
2016,9,17,9,45,778.0,116.5,0.55,31.5,639.5,772.75,550.44
2016,9,17,10,0,788.0,122.0,0.6,32.0,680.0,801.83,566.84
2016,9,17,10,15,799.0,124.0,0.7,32.0,715.0,825.45,581.74
2016,9,17,10,30,810.0,126.0,0.8,32.0,750.0,846.44,595.11
2016,9,17,10,45,814.0,130.5,0.9,32.5,777.0,861.13,603.43
2016,9,17,11,0,818.0,135.0,1.0,33.0,804.0,872.74,609.96
2016,9,17,11,15,823.5,136.0,1.05,33.0,824.0,878.89,613.71
2016,9,17,11,30,829.0,137.0,1.1,33.0,844.0,881.91,615.71
2016,9,17,11,45,829.5,139.5,1.15,33.0,855.0,878.89,614.11
2016,9,17,12,0,830.0,142.0,1.2,33.0,866.0,872.7,610.71
2016,9,17,12,15,830.5,142.5,1.2,33.0,869.5,861.4,603.59
2016,9,17,12,30,831.0,143.0,1.2,33.0,873.0,847.08,594.72
2016,9,17,12,45,830.0,142.0,1.3,33.5,867.5,827.1,582.41
2016,9,17,13,0,829.0,141.0,1.4,34.0,862.0,804.33,568.31
2016,9,17,13,15,825.5,140.5,1.45,34.0,848.5,777.42,552.13
2016,9,17,13,30,822.0,140.0,1.5,34.0,835.0,748.08,534.29
2016,9,17,13,45,816.0,138.0,1.55,34.0,813.0,713.24,512.68
2016,9,17,14,0,810.0,136.0,1.6,34.0,791.0,676.46,488.22
2016,9,17,14,15,559.5,241.0,1.6,33.5,685.0,579.91,419.36
2016,9,17,14,30,309.0,346.0,1.6,33.0,579.0,501.58,362.41
2016,9,17,14,45,525.0,243.0,1.65,33.0,616.0,509.72,370.98
2016,9,17,15,0,741.0,140.0,1.7,33.0,653.0,498.98,363.77
2016,9,17,15,15,723.0,136.0,1.7,33.0,610.0,449.63,326.23
2016,9,17,15,30,705.0,132.0,1.7,33.0,567.0,400.75,288.26
2016,9,17,15,45,682.5,127.0,1.75,33.0,519.5,350.11,248.22
2016,9,17,16,0,660.0,122.0,1.8,33.0,472.0,300.91,208.41
2016,9,17,16,15,628.0,115.5,1.75,32.5,420.5,249.74,167.27
2016,9,17,16,30,596.0,109.0,1.7,32.0,369.0,201.57,128.76
2016,9,17,16,45,554.0,101.0,1.65,32.0,316.0,153.95,92.55
2016,9,17,17,0,512.0,93.0,1.6,32.0,263.0,110.96,63.73
2016,9,17,17,15,450.5,82.0,1.45,31.0,211.0,69.53,43.22
2016,9,17,17,30,389.0,71.0,1.3,30.0,159.0,51.86,37.91
2016,9,17,17,45,299.5,56.0,1.2,29.5,112.0,42.06,29.36
2016,9,17,18,0,210.0,41.0,1.1,29.0,65.0,31.7,19.85
2016,9,17,18,15,105.0,20.5,1.15,28.5,32.5,16.04,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,21.2,0.0
2016,9,18,6,45,137.5,30.5,1.8,24.5,47.5,99.33,61.99
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,167.64,124.39
2016,9,18,7,15,322.0,64.5,2.0,25.0,131.5,231.12,178.21
2016,9,18,7,30,405.0,79.0,2.0,25.0,180.0,302.58,237.37
2016,9,18,7,45,462.5,89.0,2.0,25.5,232.5,362.21,285.37
2016,9,18,8,0,520.0,99.0,2.0,26.0,285.0,429.34,337.32
2016,9,18,8,15,561.0,107.0,2.0,26.5,337.5,485.09,378.97
2016,9,18,8,30,602.0,115.0,2.0,27.0,390.0,542.47,420.47
2016,9,18,8,45,630.5,121.5,2.0,27.5,440.0,590.7,454.04
2016,9,18,9,0,659.0,128.0,2.0,28.0,490.0,638.9,486.69
2016,9,18,9,15,681.5,132.5,1.9,28.5,536.5,679.93,512.79
2016,9,18,9,30,704.0,137.0,1.8,29.0,583.0,719.93,536.79
2016,9,18,9,45,717.5,142.5,1.75,29.5,623.5,752.35,555.53
2016,9,18,10,0,731.0,148.0,1.7,30.0,664.0,782.75,572.69
2016,9,18,10,15,743.5,150.5,1.6,30.0,698.5,806.8,586.15
2016,9,18,10,30,756.0,153.0,1.5,30.0,733.0,825.84,596.24
2016,9,18,10,45,764.0,156.0,1.4,30.5,760.5,841.63,603.01
2016,9,18,11,0,772.0,159.0,1.3,31.0,788.0,854.59,607.91
2016,9,18,11,15,778.0,160.5,1.15,31.0,808.0,861.32,609.41
2016,9,18,11,30,784.0,162.0,1.0,31.0,828.0,865.06,609.02
2016,9,18,11,45,821.5,141.0,0.85,31.5,848.0,870.58,608.47
2016,9,18,12,0,859.0,120.0,0.7,32.0,868.0,870.04,604.07
2016,9,18,12,15,592.5,267.0,0.6,32.0,784.0,779.17,543.35
2016,9,18,12,30,326.0,414.0,0.5,32.0,700.0,682.94,474.26
2016,9,18,12,45,593.5,266.5,0.4,32.0,782.0,751.6,524.93
2016,9,18,13,0,861.0,119.0,0.3,32.0,864.0,804.47,558.54
2016,9,18,13,15,857.5,118.0,0.35,32.0,850.5,776.9,541.83
2016,9,18,13,30,854.0,117.0,0.4,32.0,837.0,746.78,524.5
2016,9,18,13,45,850.0,115.5,0.45,32.5,815.5,713.44,503.92
2016,9,18,14,0,846.0,114.0,0.5,33.0,794.0,677.87,480.98
2016,9,18,14,15,838.0,112.0,0.55,33.0,764.5,637.24,454.43
2016,9,18,14,30,830.0,110.0,0.6,33.0,735.0,595.03,426.05
2016,9,18,14,45,525.5,216.0,0.7,33.0,604.5,483.4,347.48
2016,9,18,15,0,221.0,322.0,0.8,33.0,474.0,403.7,290.45
2016,9,18,15,15,299.0,284.0,0.85,32.5,475.5,388.9,281.1
2016,9,18,15,30,377.0,246.0,0.9,32.0,477.0,369.73,266.82
2016,9,18,15,45,475.0,196.0,0.95,32.0,462.5,335.25,239.22
2016,9,18,16,0,573.0,146.0,1.0,32.0,448.0,293.36,203.99
2016,9,18,16,15,617.5,117.5,1.0,31.5,411.0,246.0,164.33
2016,9,18,16,30,662.0,89.0,1.0,31.0,374.0,193.75,120.17
2016,9,18,16,45,622.0,82.5,1.0,31.0,321.0,144.14,82.39
2016,9,18,17,0,582.0,76.0,1.0,31.0,268.0,98.77,52.41
2016,9,18,17,15,520.5,68.0,0.95,30.5,214.5,56.22,33.21
2016,9,18,17,30,459.0,60.0,0.9,30.0,161.0,43.05,30.53
2016,9,18,17,45,364.5,48.0,0.85,29.5,113.5,35.99,24.28
2016,9,18,18,0,270.0,36.0,0.8,29.0,66.0,27.71,16.49
2016,9,18,18,15,135.0,18.0,0.85,28.5,33.0,14.04,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,25.72,0.0
2016,9,19,6,45,189.0,27.0,2.2,24.5,50.5,110.98,67.99
2016,9,19,7,0,326.0,43.0,2.5,25.0,88.0,192.99,143.09
2016,9,19,7,15,414.5,53.5,2.55,25.5,138.5,259.85,200.05
2016,9,19,7,30,503.0,64.0,2.6,26.0,189.0,334.57,261.8
2016,9,19,7,45,565.5,70.0,2.65,27.0,243.5,397.53,312.14
2016,9,19,8,0,628.0,76.0,2.7,28.0,298.0,464.76,363.71
2016,9,19,8,15,666.0,81.0,2.6,28.5,352.0,519.38,404.26
2016,9,19,8,30,704.0,86.0,2.5,29.0,406.0,575.28,444.25
2016,9,19,8,45,731.0,90.0,2.45,30.0,457.5,621.19,474.95
2016,9,19,9,0,758.0,94.0,2.4,31.0,509.0,668.96,504.62
2016,9,19,9,15,777.5,97.5,2.25,31.0,556.0,709.74,530.17
2016,9,19,9,30,797.0,101.0,2.1,31.0,603.0,749.05,554.18
2016,9,19,9,45,811.5,103.5,2.0,31.5,645.0,781.42,572.28
2016,9,19,10,0,826.0,106.0,1.9,32.0,687.0,811.57,588.6
2016,9,19,10,15,836.5,108.0,1.85,32.5,722.0,830.97,598.13
2016,9,19,10,30,847.0,110.0,1.8,33.0,757.0,852.09,608.8
2016,9,19,10,45,855.5,111.0,1.8,33.5,785.0,867.52,616.27
2016,9,19,11,0,864.0,112.0,1.8,34.0,813.0,879.89,621.91
2016,9,19,11,15,868.5,113.0,1.9,34.0,833.0,885.58,625.71
2016,9,19,11,30,873.0,114.0,2.0,34.0,853.0,888.01,627.62
2016,9,19,11,45,878.5,113.0,2.1,34.5,865.5,885.99,625.55
2016,9,19,12,0,884.0,112.0,2.2,35.0,878.0,880.69,621.52
2016,9,19,12,15,884.5,112.0,2.25,35.0,881.0,868.79,614.27
2016,9,19,12,30,885.0,112.0,2.3,35.0,884.0,853.71,605.11
2016,9,19,12,45,884.0,111.5,2.4,35.0,878.0,833.8,593.28
2016,9,19,13,0,883.0,111.0,2.5,35.0,872.0,810.92,579.5
