Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,14,45,893.5,89.5,4.25,26.0,691.5,529.93,403.11
2016,9,29,15,0,880.0,89.0,4.2,26.0,652.0,480.77,363.07
2016,9,29,15,15,864.5,86.5,4.1,26.0,607.0,428.43,319.58
2016,9,29,15,30,849.0,84.0,4.0,26.0,562.0,372.34,272.23
2016,9,29,15,45,828.5,80.0,3.95,26.0,511.5,317.09,224.72
2016,9,29,16,0,808.0,76.0,3.9,26.0,461.0,262.88,177.59
2016,9,29,16,15,777.5,72.0,3.55,25.0,407.0,208.04,131.36
2016,9,29,16,30,747.0,68.0,3.2,24.0,353.0,155.87,89.41
2016,9,29,16,45,701.0,63.0,2.9,23.5,296.5,104.52,53.75
2016,9,29,17,0,655.0,58.0,2.6,23.0,240.0,54.62,28.86
2016,9,29,17,15,583.0,50.5,2.35,22.0,185.0,34.65,24.42
2016,9,29,17,30,511.0,43.0,2.1,21.0,130.0,31.21,21.21
2016,9,29,17,45,383.5,31.5,1.85,20.5,82.5,23.82,14.13
2016,9,29,18,0,256.0,20.0,1.6,20.0,35.0,15.87,0.0
2016,9,29,18,15,128.0,10.0,1.6,19.5,17.5,9.83,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,6,45,200.0,16.5,1.95,14.5,39.0,93.27,22.08
2016,9,30,7,0,400.0,33.0,2.2,15.0,78.0,201.33,149.7
2016,9,30,7,15,495.0,42.0,2.2,15.0,130.5,269.83,212.55
2016,9,30,7,30,590.0,51.0,2.2,15.0,183.0,346.89,279.92
2016,9,30,7,45,647.0,57.5,2.25,15.5,239.5,409.42,333.38
2016,9,30,8,0,704.0,64.0,2.3,16.0,296.0,473.4,385.92
2016,9,30,8,15,741.5,68.5,2.1,16.5,351.5,529.03,429.06
2016,9,30,8,30,779.0,73.0,1.9,17.0,407.0,585.56,470.86
2016,9,30,8,45,804.5,76.5,1.7,18.0,459.5,633.43,503.33
2016,9,30,9,0,830.0,80.0,1.5,19.0,512.0,680.59,532.53
2016,9,30,9,15,848.5,83.0,1.5,19.5,559.5,721.0,558.16
2016,9,30,9,30,867.0,86.0,1.5,20.0,607.0,755.58,579.3
2016,9,30,9,45,880.0,88.5,1.5,20.5,649.0,787.36,598.27
2016,9,30,10,0,893.0,91.0,1.5,21.0,691.0,816.62,615.33
2016,9,30,10,15,902.5,92.5,1.45,21.0,726.5,839.21,628.41
2016,9,30,10,30,912.0,94.0,1.4,21.0,762.0,858.8,639.5
2016,9,30,10,45,918.0,95.5,1.35,21.5,789.5,872.29,645.35
2016,9,30,11,0,924.0,97.0,1.3,22.0,817.0,882.45,649.11
2016,9,30,11,15,928.5,98.0,1.25,22.0,836.0,887.4,650.82
2016,9,30,11,30,933.0,99.0,1.2,22.0,855.0,888.87,650.45
2016,9,30,11,45,937.0,98.5,1.15,22.5,866.0,884.88,645.46
2016,9,30,12,0,941.0,98.0,1.1,23.0,877.0,877.39,638.42
2016,9,30,12,15,941.0,98.0,1.1,23.0,879.0,863.66,629.5
2016,9,30,12,30,941.0,98.0,1.1,23.0,881.0,846.58,618.56
2016,9,30,12,45,940.0,97.0,1.15,23.5,874.0,824.45,603.92
2016,9,30,13,0,939.0,96.0,1.2,24.0,867.0,799.18,587.27
2016,9,30,13,15,935.0,95.5,1.2,24.0,851.0,769.2,567.99
2016,9,30,13,30,931.0,95.0,1.2,24.0,835.0,736.47,546.83
2016,9,30,13,45,926.0,93.5,1.3,24.5,811.0,699.55,521.97
2016,9,30,14,0,921.0,92.0,1.4,25.0,787.0,660.28,493.82
2016,9,30,14,15,912.5,90.5,1.45,25.0,755.0,616.82,462.5
2016,9,30,14,30,904.0,89.0,1.5,25.0,723.0,571.67,429.02
2016,9,30,14,45,892.5,87.0,1.55,25.0,684.0,523.11,392.02
2016,9,30,15,0,881.0,85.0,1.6,25.0,645.0,473.58,353.07
2016,9,30,15,15,865.0,82.5,1.6,24.5,600.0,421.09,311.14
2016,9,30,15,30,849.0,80.0,1.6,24.0,555.0,368.55,267.79
2016,9,30,15,45,828.0,76.5,1.6,24.0,504.5,310.0,218.37
2016,9,30,16,0,807.0,73.0,1.6,24.0,454.0,256.24,172.02
2016,9,30,16,15,776.0,69.5,1.5,23.5,400.0,201.95,126.32
2016,9,30,16,30,745.0,66.0,1.4,23.0,346.0,150.37,85.13
2016,9,30,16,45,700.5,60.5,1.3,23.0,290.0,99.01,49.98
2016,9,30,17,0,656.0,55.0,1.2,23.0,234.0,52.42,28.85
2016,9,30,17,15,583.0,48.0,1.1,22.0,179.5,32.81,22.83
2016,9,30,17,30,510.0,41.0,1.0,21.0,125.0,29.68,19.88
2016,9,30,17,45,381.0,29.5,0.95,20.5,78.5,22.21,12.67
2016,9,30,18,0,252.0,18.0,0.9,20.0,32.0,14.13,0.0
2016,9,30,18,15,126.0,9.0,0.9,20.0,16.0,8.85,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.0,0.45,17.0,7.0,6.75,0.0
2016,10,1,7,0,0.0,14.0,0.4,17.0,14.0,13.5,5.23
2016,10,1,7,15,0.0,23.5,0.4,17.5,23.5,22.67,13.29
2016,10,1,7,30,0.0,33.0,0.4,18.0,33.0,31.85,21.22
2016,10,1,7,45,0.0,43.5,0.45,18.5,43.5,42.01,29.81
2016,10,1,8,0,0.0,54.0,0.5,19.0,54.0,52.17,38.23
2016,10,1,8,15,0.0,47.0,0.5,19.5,47.0,45.4,32.42
2016,10,1,8,30,0.0,40.0,0.5,20.0,40.0,38.63,26.63
2016,10,1,8,45,80.5,134.0,0.5,20.5,176.0,197.14,156.37
2016,10,1,9,0,161.0,228.0,0.5,21.0,312.0,359.44,280.04
2016,10,1,9,15,156.5,251.5,0.65,21.5,339.0,384.4,296.38
2016,10,1,9,30,152.0,275.0,0.8,22.0,366.0,408.36,312.91
2016,10,1,9,45,108.5,286.0,0.95,23.0,353.5,379.83,289.46
2016,10,1,10,0,65.0,297.0,1.1,24.0,341.0,356.82,270.18
2016,10,1,10,15,36.0,251.0,1.1,24.0,276.0,283.56,214.93
2016,10,1,10,30,7.0,205.0,1.1,24.0,211.0,206.73,156.14
2016,10,1,10,45,29.5,274.0,1.1,24.5,297.5,300.12,226.53
2016,10,1,11,0,52.0,343.0,1.1,25.0,384.0,388.77,290.32
2016,10,1,11,15,256.0,332.0,1.05,25.0,538.0,557.67,414.65
2016,10,1,11,30,460.0,321.0,1.0,25.0,692.0,718.11,525.69
2016,10,1,11,45,373.0,359.0,1.0,25.5,662.5,673.77,490.57
2016,10,1,12,0,286.0,397.0,1.0,26.0,633.0,633.17,459.98
2016,10,1,12,15,200.0,403.0,0.95,26.0,568.5,559.35,407.68
2016,10,1,12,30,114.0,409.0,0.9,26.0,504.0,488.74,357.0
2016,10,1,12,45,177.5,405.0,0.9,26.0,551.5,530.25,387.86
2016,10,1,13,0,241.0,401.0,0.9,26.0,599.0,566.29,413.57
2016,10,1,13,15,328.0,367.0,0.9,26.0,630.0,587.01,429.38
2016,10,1,13,30,415.0,333.0,0.9,26.0,661.0,601.16,440.48
2016,10,1,13,45,643.5,217.0,0.95,26.5,708.5,625.26,460.63
2016,10,1,14,0,872.0,101.0,1.0,27.0,756.0,634.48,469.16
2016,10,1,14,15,604.0,204.0,1.1,26.5,648.5,536.43,398.02
2016,10,1,14,30,336.0,307.0,1.2,26.0,541.0,460.38,342.15
2016,10,1,14,45,201.5,292.5,1.3,26.0,431.0,366.66,274.31
2016,10,1,15,0,67.0,278.0,1.4,26.0,321.0,285.45,214.77
2016,10,1,15,15,33.5,150.0,1.45,26.0,171.5,154.4,116.05
2016,10,1,15,30,0.0,22.0,1.5,26.0,22.0,21.25,11.52
2016,10,1,15,45,10.0,96.5,1.55,26.0,101.5,95.94,71.38
2016,10,1,16,0,20.0,171.0,1.6,26.0,181.0,163.94,124.76
2016,10,1,16,15,16.0,151.5,1.55,25.5,158.5,143.45,109.14
2016,10,1,16,30,12.0,132.0,1.5,25.0,136.0,123.44,93.93
2016,10,1,16,45,6.0,111.5,1.45,24.5,113.5,102.97,78.18
2016,10,1,17,0,0.0,91.0,1.4,24.0,91.0,83.29,62.61
2016,10,1,17,15,0.0,69.0,1.25,23.0,69.0,63.72,49.14
2016,10,1,17,30,0.0,47.0,1.1,22.0,47.0,44.16,32.01
2016,10,1,17,45,0.0,29.0,1.0,21.0,29.0,27.66,16.88
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,10.61,0.0
2016,10,1,18,15,0.0,5.5,0.95,19.5,5.5,5.41,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.5,19.0,0.6,15.5,33.5,72.43,2.6
2016,10,2,7,0,265.0,38.0,0.6,16.0,67.0,156.2,114.07
2016,10,2,7,15,359.5,52.0,0.55,16.5,116.5,221.95,172.11
2016,10,2,7,30,454.0,66.0,0.5,17.0,166.0,298.38,235.99
2016,10,2,7,45,515.0,76.5,0.5,18.0,219.5,361.35,286.97
2016,10,2,8,0,576.0,87.0,0.5,19.0,273.0,428.33,338.74
2016,10,2,8,15,619.0,94.0,0.6,20.0,327.0,484.41,380.89
2016,10,2,8,30,662.0,101.0,0.7,21.0,381.0,542.06,422.7
2016,10,2,8,45,690.5,107.5,0.8,22.0,432.5,590.71,456.55
2016,10,2,9,0,719.0,114.0,0.9,23.0,484.0,639.09,489.26
2016,10,2,9,15,742.0,118.5,1.0,23.5,531.5,680.64,517.36
2016,10,2,9,30,765.0,123.0,1.1,24.0,579.0,720.94,543.33
2016,10,2,9,45,779.0,127.5,1.2,24.5,620.0,750.24,561.42
2016,10,2,10,0,793.0,132.0,1.3,25.0,661.0,779.92,579.78
2016,10,2,10,15,805.5,135.0,1.35,25.0,696.0,804.34,595.14
2016,10,2,10,30,818.0,138.0,1.4,25.0,731.0,826.08,608.8
2016,10,2,10,45,824.5,141.0,1.45,25.5,758.0,840.0,616.17
2016,10,2,11,0,831.0,144.0,1.5,26.0,785.0,850.84,621.69
2016,10,2,11,15,836.5,145.5,1.55,26.0,804.5,856.14,624.95
2016,10,2,11,30,842.0,147.0,1.6,26.0,824.0,858.24,626.3
2016,10,2,11,45,881.0,127.0,1.65,26.5,843.0,860.16,626.47
2016,10,2,12,0,920.0,107.0,1.7,27.0,862.0,861.9,626.64
2016,10,2,12,15,920.5,107.0,1.7,27.0,864.0,848.64,617.84
2016,10,2,12,30,921.0,107.0,1.7,27.0,866.0,832.09,607.12
2016,10,2,12,45,919.5,106.0,1.75,27.5,859.0,809.81,592.03
2016,10,2,13,0,918.0,105.0,1.8,28.0,852.0,784.49,574.99
2016,10,2,13,15,914.0,104.5,1.8,28.0,836.0,754.93,555.82
2016,10,2,13,30,910.0,104.0,1.8,28.0,820.0,722.7,534.81
2016,10,2,13,45,903.5,103.0,1.85,28.0,796.0,685.86,509.38
2016,10,2,14,0,897.0,102.0,1.9,28.0,772.0,646.85,481.65
2016,10,2,14,15,888.0,100.0,1.9,28.0,740.0,603.5,449.89
2016,10,2,14,30,879.0,98.0,1.9,28.0,708.0,558.58,416.2
2016,10,2,14,45,859.0,99.0,1.95,28.0,667.0,509.7,378.85
2016,10,2,15,0,839.0,100.0,2.0,28.0,626.0,457.59,338.13
2016,10,2,15,15,821.0,97.0,2.0,27.5,581.0,405.64,296.8
2016,10,2,15,30,803.0,94.0,2.0,27.0,536.0,354.02,254.46
2016,10,2,15,45,779.0,90.0,2.0,27.0,485.5,300.38,209.29
2016,10,2,16,0,755.0,86.0,2.0,27.0,435.0,248.25,165.0
2016,10,2,16,15,720.5,81.0,1.85,26.5,381.5,191.88,118.77
2016,10,2,16,30,686.0,76.0,1.7,26.0,328.0,141.68,79.93
2016,10,2,16,45,635.5,69.5,1.55,26.0,273.0,92.56,47.97
2016,10,2,17,0,585.0,63.0,1.4,26.0,218.0,48.91,30.3
2016,10,2,17,15,505.5,54.0,1.3,25.0,164.5,38.49,27.3
2016,10,2,17,30,426.0,45.0,1.2,24.0,111.0,33.95,23.08
2016,10,2,17,45,294.5,31.0,1.1,23.0,67.5,24.19,13.66
2016,10,2,18,0,163.0,17.0,1.0,22.0,24.0,13.61,0.0
2016,10,2,18,15,81.5,8.5,1.0,21.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,32.0,67.98,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,64.0,146.83,105.71
2016,10,3,7,15,336.0,52.0,0.6,18.5,112.0,211.6,162.71
2016,10,3,7,30,432.0,66.0,0.7,19.0,160.0,287.12,225.93
2016,10,3,7,45,493.5,76.5,0.8,20.0,212.5,349.16,276.6
2016,10,3,8,0,555.0,87.0,0.9,21.0,265.0,415.29,328.48
2016,10,3,8,15,598.5,94.0,1.15,21.5,318.0,470.65,371.81
2016,10,3,8,30,642.0,101.0,1.4,22.0,371.0,527.66,415.19
2016,10,3,8,45,680.0,104.5,1.65,23.0,423.0,578.34,452.05
2016,10,3,9,0,718.0,108.0,1.9,24.0,475.0,629.43,488.26
2016,10,3,9,15,740.5,112.0,1.95,24.5,521.5,669.91,515.71
2016,10,3,9,30,763.0,116.0,2.0,25.0,568.0,706.81,539.22
2016,10,3,9,45,779.0,119.5,2.05,25.5,609.0,739.08,559.24
2016,10,3,10,0,795.0,123.0,2.1,26.0,650.0,769.19,577.63
2016,10,3,10,15,807.0,125.5,2.15,26.5,684.5,792.65,591.38
2016,10,3,10,30,819.0,128.0,2.2,27.0,719.0,813.42,603.34
2016,10,3,10,45,830.5,128.0,2.3,27.5,747.0,828.29,611.77
2016,10,3,11,0,842.0,128.0,2.4,28.0,775.0,840.19,618.32
2016,10,3,11,15,847.5,129.0,2.45,28.0,794.0,845.03,621.16
2016,10,3,11,30,853.0,130.0,2.5,28.0,813.0,846.65,622.04
2016,10,3,11,45,850.5,133.5,2.55,28.0,822.0,840.99,618.23
2016,10,3,12,0,848.0,137.0,2.6,28.0,831.0,832.15,612.47
2016,10,3,12,15,848.5,137.5,2.65,28.0,833.0,819.6,604.34
2016,10,3,12,30,849.0,138.0,2.7,28.0,835.0,803.99,594.26
2016,10,3,12,45,849.0,136.5,2.75,28.5,828.0,783.05,579.47
2016,10,3,13,0,849.0,135.0,2.8,29.0,821.0,759.24,562.83
2016,10,3,13,15,844.5,134.0,2.8,29.0,805.5,729.98,543.32
2016,10,3,13,30,840.0,133.0,2.8,29.0,790.0,698.32,520.93
2016,10,3,13,45,834.0,130.5,2.85,29.0,766.5,662.03,495.09
2016,10,3,14,0,828.0,128.0,2.9,29.0,743.0,623.8,467.34
2016,10,3,14,15,818.0,126.0,2.9,29.0,711.5,582.01,436.2
2016,10,3,14,30,808.0,124.0,2.9,29.0,680.0,538.96,403.42
2016,10,3,14,45,792.5,121.5,2.95,29.0,641.5,491.78,366.91
2016,10,3,15,0,777.0,119.0,3.0,29.0,603.0,444.31,329.22
2016,10,3,15,15,757.5,115.5,2.95,29.0,558.5,391.45,286.47
2016,10,3,15,30,738.0,112.0,2.9,29.0,514.0,341.81,245.19
2016,10,3,15,45,710.5,107.5,2.9,29.0,464.5,289.9,201.8
2016,10,3,16,0,683.0,103.0,2.9,29.0,415.0,239.98,159.86
2016,10,3,16,15,646.0,96.5,2.65,28.5,362.5,188.93,118.52
2016,10,3,16,30,609.0,90.0,2.4,28.0,310.0,141.46,82.54
2016,10,3,16,45,556.0,81.5,2.2,27.5,257.0,95.08,53.12
2016,10,3,17,0,503.0,73.0,2.0,27.0,204.0,54.62,40.89
2016,10,3,17,15,423.0,61.5,1.8,26.0,153.0,45.73,33.26
2016,10,3,17,30,343.0,50.0,1.6,25.0,102.0,37.95,26.24
2016,10,3,17,45,223.5,33.0,1.45,24.0,61.0,25.62,14.38
2016,10,3,18,0,104.0,16.0,1.3,23.0,20.0,15.73,0.0
2016,10,3,18,15,52.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.5,2.45,20.5,28.0,51.67,0.0
2016,10,4,7,0,149.0,41.0,2.7,21.0,56.0,112.22,79.19
2016,10,4,7,15,241.0,58.5,2.85,21.5,101.5,180.6,138.23
2016,10,4,7,30,333.0,76.0,3.0,22.0,147.0,252.04,198.4
2016,10,4,7,45,272.0,99.5,3.15,22.5,169.0,255.51,203.37
2016,10,4,8,0,211.0,123.0,3.3,23.0,191.0,259.4,206.91
2016,10,4,8,15,153.0,149.0,3.45,23.5,202.5,254.89,202.58
2016,10,4,8,30,95.0,175.0,3.6,24.0,214.0,244.87,193.12
2016,10,4,8,45,47.5,142.0,3.8,24.5,161.5,177.16,138.2
2016,10,4,9,0,0.0,109.0,4.0,25.0,109.0,106.3,80.14
2016,10,4,9,15,18.5,173.5,4.05,25.0,184.5,185.21,142.88
2016,10,4,9,30,37.0,238.0,4.1,25.0,260.0,273.25,211.07
2016,10,4,9,45,111.0,275.0,4.15,25.5,347.0,376.32,290.31
2016,10,4,10,0,185.0,312.0,4.2,26.0,434.0,474.1,363.38
2016,10,4,10,15,122.0,316.0,4.15,26.0,398.5,428.12,326.55
2016,10,4,10,30,59.0,320.0,4.1,26.0,363.0,373.32,283.46
2016,10,4,10,45,59.5,333.0,4.1,26.5,377.5,385.78,291.82
2016,10,4,11,0,60.0,346.0,4.1,27.0,392.0,397.92,299.72
2016,10,4,11,15,417.0,253.0,4.05,27.0,584.0,612.53,466.1
2016,10,4,11,30,774.0,160.0,4.0,27.0,776.0,808.79,608.64
2016,10,4,11,45,533.0,275.5,4.0,27.0,702.0,720.61,540.95
2016,10,4,12,0,292.0,391.0,4.0,27.0,628.0,628.37,469.04
2016,10,4,12,15,281.0,394.0,3.95,27.0,623.0,614.91,459.33
2016,10,4,12,30,270.0,397.0,3.9,27.0,618.0,600.71,448.72
2016,10,4,12,45,547.0,264.5,3.85,27.5,706.5,674.98,507.69
2016,10,4,13,0,824.0,132.0,3.8,28.0,795.0,734.41,553.1
2016,10,4,13,15,819.5,131.0,3.7,28.0,779.5,705.83,532.56
2016,10,4,13,30,815.0,130.0,3.6,28.0,764.0,674.95,509.78
2016,10,4,13,45,810.5,127.0,3.5,28.0,741.5,640.01,483.85
2016,10,4,14,0,806.0,124.0,3.4,28.0,719.0,603.1,456.08
2016,10,4,14,15,796.0,122.0,3.3,28.0,688.0,562.22,424.86
2016,10,4,14,30,786.0,120.0,3.2,28.0,657.0,520.15,392.12
2016,10,4,14,45,771.5,117.0,3.1,28.5,619.5,474.04,354.99
2016,10,4,15,0,757.0,114.0,3.0,29.0,582.0,427.59,316.91
2016,10,4,15,15,737.5,110.5,2.9,29.0,538.5,375.92,274.88
2016,10,4,15,30,718.0,107.0,2.8,29.0,495.0,327.41,234.36
2016,10,4,15,45,692.5,102.0,2.75,29.0,447.0,276.81,191.9
2016,10,4,16,0,667.0,97.0,2.7,29.0,399.0,228.02,150.82
2016,10,4,16,15,629.5,91.0,2.4,28.5,348.0,178.37,110.73
2016,10,4,16,30,592.0,85.0,2.1,28.0,297.0,132.36,76.18
2016,10,4,16,45,538.0,77.0,1.85,28.0,244.5,87.54,48.3
2016,10,4,17,0,484.0,69.0,1.6,28.0,192.0,48.73,35.73
2016,10,4,17,15,400.5,58.0,1.45,27.0,142.5,42.78,30.6
2016,10,4,17,30,317.0,47.0,1.3,26.0,93.0,35.64,24.13
2016,10,4,17,45,195.0,30.5,1.2,25.5,55.0,23.65,12.34
2016,10,4,18,0,73.0,14.0,1.1,25.0,17.0,13.76,0.0
2016,10,4,18,15,36.5,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,96.0,19.0,1.95,21.5,29.0,59.55,0.0
2016,10,5,7,0,192.0,38.0,2.2,22.0,58.0,129.15,90.5
2016,10,5,7,15,291.5,53.0,2.35,22.5,104.0,193.51,147.11
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,267.64,209.33
2016,10,5,7,45,464.5,77.0,2.7,24.0,203.0,332.53,262.82
2016,10,5,8,0,538.0,86.0,2.9,25.0,256.0,401.85,318.06
2016,10,5,8,15,583.0,93.0,2.9,25.5,308.0,457.06,361.0
2016,10,5,8,30,628.0,100.0,2.9,26.0,360.0,514.05,403.89
2016,10,5,8,45,668.0,102.5,2.9,26.5,411.5,564.09,440.42
2016,10,5,9,0,708.0,105.0,2.9,27.0,463.0,614.68,476.37
2016,10,5,9,15,730.5,109.0,2.85,27.5,509.0,654.61,503.37
2016,10,5,9,30,753.0,113.0,2.8,28.0,555.0,691.12,526.54
2016,10,5,9,45,501.0,207.5,2.75,28.5,510.5,615.67,466.07
2016,10,5,10,0,249.0,302.0,2.7,29.0,466.0,512.7,384.94
2016,10,5,10,15,531.5,212.0,2.65,29.5,585.5,658.2,493.92
2016,10,5,10,30,814.0,122.0,2.6,30.0,705.0,797.05,589.29
2016,10,5,10,45,823.5,123.0,2.55,30.5,731.5,811.13,595.22
2016,10,5,11,0,833.0,124.0,2.5,31.0,758.0,822.23,600.18
2016,10,5,11,15,838.5,125.0,2.45,31.0,776.5,826.93,602.21
2016,10,5,11,30,844.0,126.0,2.4,31.0,795.0,828.45,602.32
2016,10,5,11,45,858.5,119.5,2.4,31.5,807.5,823.91,597.74
2016,10,5,12,0,873.0,113.0,2.4,32.0,820.0,819.08,593.15
2016,10,5,12,15,873.5,113.0,2.4,32.0,821.5,806.24,584.61
2016,10,5,12,30,874.0,113.0,2.4,32.0,823.0,790.27,574.17
2016,10,5,12,45,872.5,112.0,2.4,32.5,816.0,768.78,559.0
2016,10,5,13,0,871.0,111.0,2.4,33.0,809.0,744.42,542.04
2016,10,5,13,15,867.0,110.0,2.4,33.0,793.0,715.54,523.18
2016,10,5,13,30,863.0,109.0,2.4,33.0,777.0,684.16,501.84
2016,10,5,13,45,857.0,107.5,2.45,33.0,753.5,648.68,476.93
2016,10,5,14,0,851.0,106.0,2.5,33.0,730.0,611.16,450.04
2016,10,5,14,15,841.0,104.0,2.55,33.0,698.5,569.06,419.27
2016,10,5,14,30,831.0,102.0,2.6,33.0,667.0,523.14,385.03
2016,10,5,14,45,818.5,99.0,2.65,33.0,629.0,476.12,349.01
2016,10,5,15,0,806.0,96.0,2.7,33.0,591.0,428.48,311.49
2016,10,5,15,15,788.0,93.0,2.7,32.5,547.0,378.37,271.65
2016,10,5,15,30,770.0,90.0,2.7,32.0,503.0,328.67,231.02
2016,10,5,15,45,745.5,86.0,2.75,32.0,454.0,276.95,187.89
2016,10,5,16,0,721.0,82.0,2.8,32.0,405.0,226.84,145.97
2016,10,5,16,15,685.0,77.5,2.6,31.5,353.0,173.09,102.98
2016,10,5,16,30,649.0,73.0,2.4,31.0,301.0,125.62,67.9
2016,10,5,16,45,597.0,66.0,2.2,30.5,248.0,78.8,39.92
2016,10,5,17,0,545.0,59.0,2.0,30.0,195.0,40.28,28.32
2016,10,5,17,15,461.0,50.0,1.85,29.0,144.5,35.8,24.44
2016,10,5,17,30,377.0,41.0,1.7,28.0,94.0,31.09,20.07
2016,10,5,17,45,238.5,27.0,1.55,27.0,55.0,21.12,9.85
2016,10,5,18,0,100.0,13.0,1.4,26.0,16.0,12.78,0.0
2016,10,5,18,15,50.0,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.5,18.0,1.7,22.5,28.5,60.82,0.0
2016,10,6,7,0,213.0,36.0,1.9,23.0,57.0,133.54,92.4
2016,10,6,7,15,315.5,49.5,2.05,23.5,104.0,198.0,149.47
2016,10,6,7,30,418.0,63.0,2.2,24.0,151.0,274.08,213.04
2016,10,6,7,45,508.5,67.5,2.4,24.5,205.5,342.52,269.69
2016,10,6,8,0,599.0,72.0,2.6,25.0,260.0,417.25,329.7
2016,10,6,8,15,642.0,78.0,2.6,25.5,313.0,472.28,372.4
2016,10,6,8,30,685.0,84.0,2.6,26.0,366.0,528.91,414.85
2016,10,6,8,45,411.5,153.0,2.65,26.5,328.5,448.13,349.73
2016,10,6,9,0,138.0,222.0,2.7,27.0,291.0,334.91,258.41
2016,10,6,9,15,229.5,234.0,2.7,27.5,362.5,414.54,319.33
2016,10,6,9,30,321.0,246.0,2.7,28.0,434.0,506.24,386.58
2016,10,6,9,45,191.5,266.5,2.7,28.5,381.0,427.48,324.38
2016,10,6,10,0,62.0,287.0,2.7,29.0,328.0,342.88,257.67
2016,10,6,10,15,64.0,301.5,2.7,29.5,345.5,358.75,268.58
2016,10,6,10,30,66.0,316.0,2.7,30.0,363.0,374.38,278.88
2016,10,6,10,45,183.5,334.5,2.7,30.5,472.5,494.21,367.06
2016,10,6,11,0,301.0,353.0,2.7,31.0,582.0,613.75,451.34
2016,10,6,11,15,312.5,360.0,2.75,31.0,602.5,627.44,459.92
2016,10,6,11,30,324.0,367.0,2.8,31.0,623.0,639.79,468.23
2016,10,6,11,45,321.5,373.0,2.85,31.5,629.5,638.31,465.88
2016,10,6,12,0,319.0,379.0,2.9,32.0,636.0,635.54,462.78
2016,10,6,12,15,212.0,387.5,2.9,32.0,559.0,549.12,400.55
2016,10,6,12,30,105.0,396.0,2.9,32.0,482.0,466.5,340.29
2016,10,6,12,45,508.5,244.0,2.95,32.0,650.0,621.63,459.72
2016,10,6,13,0,912.0,92.0,3.0,32.0,818.0,751.94,553.67
2016,10,6,13,15,908.0,91.0,2.95,32.0,802.0,722.07,532.58
2016,10,6,13,30,904.0,90.0,2.9,32.0,786.0,689.56,510.53
2016,10,6,13,45,898.5,88.5,2.9,32.5,762.0,653.16,483.39
2016,10,6,14,0,893.0,87.0,2.9,33.0,738.0,614.56,454.27
2016,10,6,14,15,883.5,86.0,2.9,32.5,706.5,572.18,423.64
2016,10,6,14,30,874.0,85.0,2.9,32.0,675.0,528.29,391.01
2016,10,6,14,45,849.0,88.0,2.9,32.0,634.0,479.52,353.07
2016,10,6,15,0,824.0,91.0,2.9,32.0,593.0,427.84,312.17
2016,10,6,15,15,805.5,88.0,2.9,31.5,548.5,376.78,271.24
2016,10,6,15,30,787.0,85.0,2.9,31.0,504.0,326.13,229.51
2016,10,6,15,45,760.5,82.0,2.9,31.0,454.5,274.01,185.71
2016,10,6,16,0,734.0,79.0,2.9,31.0,405.0,223.69,143.4
2016,10,6,16,15,698.0,74.5,2.65,30.5,352.5,172.58,102.36
2016,10,6,16,30,662.0,70.0,2.4,30.0,300.0,121.52,64.69
2016,10,6,16,45,605.0,64.0,2.2,30.0,246.5,74.81,37.56
2016,10,6,17,0,548.0,58.0,2.0,30.0,193.0,39.72,27.84
2016,10,6,17,15,462.0,49.0,1.85,29.0,142.0,35.2,23.91
2016,10,6,17,30,376.0,40.0,1.7,28.0,91.0,30.44,19.47
2016,10,6,17,45,230.0,26.0,1.55,27.0,52.5,20.41,8.73
2016,10,6,18,0,84.0,12.0,1.4,26.0,14.0,11.8,0.0
2016,10,6,18,15,42.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.5,16.0,0.5,22.5,28.5,64.1,0.0
2016,10,7,7,0,257.0,32.0,0.6,23.0,57.0,143.43,97.95
2016,10,7,7,15,361.5,43.5,0.75,23.5,104.0,209.72,156.96
2016,10,7,7,30,466.0,55.0,0.9,24.0,151.0,285.64,219.9
2016,10,7,7,45,550.5,59.0,1.1,24.5,205.5,351.88,274.35
2016,10,7,8,0,635.0,63.0,1.3,25.0,260.0,424.09,331.75
2016,10,7,8,15,675.0,67.5,1.55,25.5,312.5,474.91,371.59
2016,10,7,8,30,715.0,72.0,1.8,26.0,365.0,529.28,412.86
2016,10,7,8,45,357.5,40.0,2.05,26.5,186.5,283.86,225.78
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,7.72,0.58
2016,10,7,9,15,5.0,101.0,2.5,27.0,104.0,101.61,75.85
2016,10,7,9,30,10.0,194.0,2.7,27.0,200.0,199.74,152.07
2016,10,7,9,45,420.0,143.5,2.95,27.5,416.5,481.26,374.28
2016,10,7,10,0,830.0,93.0,3.2,28.0,633.0,748.73,567.55
2016,10,7,10,15,840.5,95.0,3.4,28.0,666.5,770.92,580.87
2016,10,7,10,30,851.0,97.0,3.6,28.0,700.0,790.34,594.02
2016,10,7,10,45,430.5,161.5,3.8,28.5,466.5,528.95,404.36
2016,10,7,11,0,10.0,226.0,4.0,29.0,233.0,229.3,170.89
2016,10,7,11,15,55.5,303.0,4.2,29.0,346.5,347.71,261.01
2016,10,7,11,30,101.0,380.0,4.4,29.0,460.0,460.99,344.24
2016,10,7,11,45,455.5,261.0,4.6,29.0,626.0,636.98,480.62
2016,10,7,12,0,810.0,142.0,4.8,29.0,792.0,793.13,595.88
2016,10,7,12,15,810.5,142.5,4.95,28.5,793.5,780.86,588.31
2016,10,7,12,30,811.0,143.0,5.1,28.0,795.0,765.68,579.61
2016,10,7,12,45,798.5,148.0,5.25,28.0,785.5,742.39,563.97
2016,10,7,13,0,786.0,153.0,5.4,28.0,776.0,716.87,546.17
2016,10,7,13,15,781.5,152.0,5.45,27.5,760.5,689.14,526.91
2016,10,7,13,30,777.0,151.0,5.5,27.0,745.0,659.24,505.68
2016,10,7,13,45,490.0,250.5,5.55,27.0,621.0,543.0,415.27
2016,10,7,14,0,203.0,350.0,5.6,27.0,497.0,446.44,338.94
2016,10,7,14,15,104.0,271.0,5.55,26.5,346.5,310.23,236.68
2016,10,7,14,30,5.0,192.0,5.5,26.0,196.0,186.07,141.18
2016,10,7,14,45,352.0,164.5,5.5,26.0,378.0,310.88,238.86
2016,10,7,15,0,699.0,137.0,5.5,26.0,560.0,411.34,311.36
2016,10,7,15,15,459.0,184.0,5.4,25.5,453.0,329.4,247.84
2016,10,7,15,30,219.0,231.0,5.3,25.0,346.0,274.78,207.98
2016,10,7,15,45,165.5,209.0,5.25,25.0,291.0,227.79,171.75
2016,10,7,16,0,112.0,187.0,5.2,25.0,236.0,186.4,140.39
2016,10,7,16,15,102.5,164.0,5.1,24.5,204.5,156.93,117.45
2016,10,7,16,30,93.0,141.0,5.0,24.0,173.0,132.57,98.89
2016,10,7,16,45,82.0,117.0,4.9,23.5,141.5,104.67,78.12
2016,10,7,17,0,71.0,93.0,4.8,23.0,110.0,79.8,63.13
2016,10,7,17,15,50.5,69.5,4.6,22.5,80.0,60.77,46.43
2016,10,7,17,30,30.0,46.0,4.4,22.0,50.0,41.28,29.02
2016,10,7,17,45,15.0,26.5,4.2,21.5,28.5,24.36,10.88
2016,10,7,18,0,0.0,7.0,4.0,21.0,7.0,6.88,0.0
2016,10,7,18,15,0.0,3.5,3.9,20.5,3.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.5,16.0,3.5,14.5,28.5,53.73,0.0
2016,10,8,7,0,257.0,32.0,3.6,15.0,57.0,142.7,100.06
2016,10,8,7,15,359.5,45.0,3.65,15.5,104.5,209.51,162.89
2016,10,8,7,30,462.0,58.0,3.7,16.0,152.0,285.84,229.42
2016,10,8,7,45,527.5,66.5,3.75,16.5,205.0,347.74,283.15
2016,10,8,8,0,593.0,75.0,3.8,17.0,258.0,414.03,338.67
2016,10,8,8,15,636.5,81.0,3.7,17.5,310.5,468.79,383.04
2016,10,8,8,30,680.0,87.0,3.6,18.0,363.0,525.16,427.09
2016,10,8,8,45,524.5,138.5,3.55,19.0,368.0,501.99,404.98
2016,10,8,9,0,369.0,190.0,3.5,20.0,373.0,461.51,369.12
2016,10,8,9,15,377.5,209.0,3.4,20.5,412.0,497.12,394.89
2016,10,8,9,30,386.0,228.0,3.3,21.0,451.0,531.73,418.99
2016,10,8,9,45,375.5,250.0,3.25,21.5,479.5,554.17,433.29
2016,10,8,10,0,365.0,272.0,3.2,22.0,508.0,574.53,445.87
2016,10,8,10,15,371.0,284.0,3.15,22.5,535.0,595.19,459.06
2016,10,8,10,30,377.0,296.0,3.1,23.0,562.0,614.49,471.11
2016,10,8,10,45,620.0,204.5,3.1,23.5,661.5,724.81,554.59
2016,10,8,11,0,863.0,113.0,3.1,24.0,761.0,822.1,621.81
2016,10,8,11,15,868.5,114.0,3.0,24.5,780.0,826.97,621.97
2016,10,8,11,30,874.0,115.0,2.9,25.0,799.0,828.6,620.71
2016,10,8,11,45,878.5,115.0,2.85,25.5,809.5,825.13,616.43
2016,10,8,12,0,883.0,115.0,2.8,26.0,820.0,818.37,610.11
2016,10,8,12,15,883.5,115.0,2.8,26.0,821.5,805.21,601.08
2016,10,8,12,30,884.0,115.0,2.8,26.0,823.0,788.91,590.06
2016,10,8,12,45,884.0,113.5,2.8,26.5,816.0,767.69,574.62
2016,10,8,13,0,884.0,112.0,2.8,27.0,809.0,743.53,557.27
2016,10,8,13,15,879.5,111.0,2.8,27.0,793.0,713.87,537.24
2016,10,8,13,30,875.0,110.0,2.8,27.0,777.0,681.72,514.02
2016,10,8,13,45,870.0,107.5,2.85,27.5,753.0,645.5,486.7
2016,10,8,14,0,865.0,105.0,2.9,28.0,729.0,607.15,457.38
2016,10,8,14,15,855.5,103.5,2.9,28.0,697.0,565.3,425.6
2016,10,8,14,30,846.0,102.0,2.9,28.0,665.0,519.54,390.24
2016,10,8,14,45,829.0,100.5,2.9,28.0,626.0,471.3,352.1
2016,10,8,15,0,812.0,99.0,2.9,28.0,587.0,422.82,312.79
2016,10,8,15,15,793.0,96.0,2.9,27.5,542.0,372.28,271.52
2016,10,8,15,30,774.0,93.0,2.9,27.0,497.0,322.25,229.6
2016,10,8,15,45,753.0,87.5,2.9,27.0,448.5,270.21,185.13
2016,10,8,16,0,732.0,82.0,2.9,27.0,400.0,219.43,141.82
2016,10,8,16,15,694.5,77.0,2.7,26.5,347.0,164.83,97.87
2016,10,8,16,30,657.0,72.0,2.5,26.0,294.0,116.78,62.88
2016,10,8,16,45,607.0,64.0,2.3,25.5,241.0,69.48,36.12
2016,10,8,17,0,557.0,56.0,2.1,25.0,188.0,38.59,27.49
2016,10,8,17,15,468.0,47.0,1.95,24.0,137.0,33.98,23.37
2016,10,8,17,30,379.0,38.0,1.8,23.0,86.0,29.14,18.7
2016,10,8,17,45,189.5,19.0,1.65,22.0,43.0,14.18,3.22
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,13.0,31.5,70.03,0.0
2016,10,9,7,0,387.0,27.0,2.2,14.0,63.0,181.48,126.12
2016,10,9,7,15,493.5,36.0,2.25,14.5,114.0,250.88,194.38
2016,10,9,7,30,600.0,45.0,2.3,15.0,165.0,327.36,261.65
2016,10,9,7,45,660.5,51.0,2.4,15.5,221.0,390.12,316.34
2016,10,9,8,0,721.0,57.0,2.5,16.0,277.0,456.53,371.8
2016,10,9,8,15,760.0,61.0,2.6,17.0,332.5,511.6,415.62
2016,10,9,8,30,799.0,65.0,2.7,18.0,388.0,567.62,458.41
2016,10,9,8,45,639.5,114.5,2.85,19.0,394.5,550.69,441.9
2016,10,9,9,0,480.0,164.0,3.0,20.0,401.0,513.95,409.91
2016,10,9,9,15,487.5,180.0,2.9,20.5,441.0,548.95,434.75
2016,10,9,9,30,495.0,196.0,2.8,21.0,481.0,582.51,457.52
2016,10,9,9,45,705.5,138.5,2.75,21.5,576.0,690.94,539.06
2016,10,9,10,0,916.0,81.0,2.7,22.0,671.0,795.72,610.47
2016,10,9,10,15,926.0,82.5,2.7,22.5,706.0,818.22,622.83
2016,10,9,10,30,936.0,84.0,2.7,23.0,741.0,837.64,633.71
2016,10,9,10,45,943.0,85.0,2.7,23.5,768.5,850.88,640.39
2016,10,9,11,0,950.0,86.0,2.7,24.0,796.0,860.72,644.9
2016,10,9,11,15,954.5,87.0,2.7,24.0,815.0,865.05,647.06
2016,10,9,11,30,959.0,88.0,2.7,24.0,834.0,865.82,647.01
2016,10,9,11,45,957.5,90.5,2.75,24.5,843.5,859.74,641.59
2016,10,9,12,0,956.0,93.0,2.8,25.0,853.0,850.14,633.99
2016,10,9,12,15,956.5,93.0,2.85,25.0,854.0,836.12,624.76
2016,10,9,12,30,957.0,93.0,2.9,25.0,855.0,818.69,613.31
2016,10,9,12,45,955.0,93.0,2.95,25.0,847.5,796.09,598.38
2016,10,9,13,0,953.0,93.0,3.0,25.0,840.0,770.36,581.3
2016,10,9,13,15,949.0,92.0,3.05,25.0,823.5,739.28,560.45
2016,10,9,13,30,945.0,91.0,3.1,25.0,807.0,705.45,536.73
2016,10,9,13,45,937.5,90.5,3.15,25.0,782.0,667.35,508.64
2016,10,9,14,0,930.0,90.0,3.2,25.0,757.0,627.06,478.33
2016,10,9,14,15,921.0,88.5,3.2,24.5,724.0,583.06,445.28
2016,10,9,14,30,912.0,87.0,3.2,24.0,691.0,537.43,410.0
2016,10,9,14,45,897.5,86.0,3.2,24.0,651.0,488.34,370.29
2016,10,9,15,0,883.0,85.0,3.2,24.0,611.0,438.58,328.97
2016,10,9,15,15,823.0,88.0,3.05,23.5,548.5,372.24,275.07
2016,10,9,15,30,763.0,91.0,2.9,23.0,486.0,313.61,226.39
2016,10,9,15,45,778.5,82.5,2.75,23.0,451.0,268.88,185.78
2016,10,9,16,0,794.0,74.0,2.6,23.0,416.0,221.55,143.0
