Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.44,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.89,0.0
2016,11,9,7,45,0.0,5.5,3.45,14.5,5.5,5.3,0.0
2016,11,9,8,0,0.0,8.0,3.5,15.0,8.0,7.71,0.9
2016,11,9,8,15,0.0,10.5,3.6,15.0,10.5,10.12,3.0
2016,11,9,8,30,0.0,13.0,3.7,15.0,13.0,12.54,5.08
2016,11,9,8,45,0.0,17.5,3.8,15.5,17.5,16.88,8.76
2016,11,9,9,0,0.0,22.0,3.9,16.0,22.0,21.23,12.39
2016,11,9,9,15,0.0,33.5,3.95,16.0,33.5,32.35,21.75
2016,11,9,9,30,0.0,45.0,4.0,16.0,45.0,43.47,31.04
2016,11,9,9,45,0.0,73.5,4.05,16.0,73.5,71.07,54.01
2016,11,9,10,0,0.0,102.0,4.1,16.0,102.0,99.0,76.99
2016,11,9,10,15,0.0,56.5,4.1,16.0,56.5,54.62,40.04
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,10.62,3.25
2016,11,9,10,45,0.0,12.0,4.15,16.5,12.0,11.59,4.03
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,12.56,4.81
2016,11,9,11,15,0.0,54.0,4.2,17.0,54.0,52.22,37.66
2016,11,9,11,30,0.0,95.0,4.2,17.0,95.0,91.97,70.23
2016,11,9,11,45,0.0,106.5,4.25,17.5,106.5,103.15,79.12
2016,11,9,12,0,0.0,118.0,4.3,18.0,118.0,114.31,87.96
2016,11,9,12,15,0.0,129.0,4.2,18.0,129.0,124.93,96.52
2016,11,9,12,30,0.0,140.0,4.1,18.0,140.0,135.5,105.03
2016,11,9,12,45,0.0,115.0,4.1,18.0,115.0,111.28,85.49
2016,11,9,13,0,0.0,90.0,4.1,18.0,90.0,87.11,65.94
2016,11,9,13,15,0.0,112.0,4.05,18.0,112.0,108.3,83.25
2016,11,9,13,30,0.0,134.0,4.0,18.0,134.0,129.29,100.33
2016,11,9,13,45,0.0,89.0,4.0,18.5,89.0,86.13,65.22
2016,11,9,14,0,0.0,44.0,4.0,19.0,44.0,42.53,29.51
2016,11,9,14,15,0.0,73.5,4.0,19.0,73.5,71.09,53.08
2016,11,9,14,30,0.0,103.0,4.0,19.0,103.0,99.36,76.34
2016,11,9,14,45,0.0,65.0,4.0,19.0,65.0,62.84,46.51
2016,11,9,15,0,0.0,27.0,4.0,19.0,27.0,26.07,16.13
2016,11,9,15,15,0.0,36.5,3.9,18.5,36.5,35.25,23.91
2016,11,9,15,30,0.0,46.0,3.8,18.0,46.0,44.43,31.74
2016,11,9,15,45,0.0,40.0,3.7,18.0,40.0,38.62,26.93
2016,11,9,16,0,0.0,34.0,3.6,18.0,34.0,32.82,22.08
2016,11,9,16,15,0.0,27.5,3.3,17.5,27.5,26.54,16.81
2016,11,9,16,30,0.0,21.0,3.0,17.0,21.0,20.26,12.28
2016,11,9,16,45,0.0,15.0,2.7,17.0,15.0,14.46,7.01
2016,11,9,17,0,0.0,9.0,2.4,17.0,9.0,8.67,1.71
2016,11,9,17,15,0.0,4.5,2.35,16.5,4.5,4.33,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,17.0,2.3,13.0,17.0,16.5,0.0
2016,11,10,7,30,0.0,34.0,2.3,13.0,34.0,34.86,22.5
2016,11,10,7,45,10.0,55.0,2.35,13.5,57.0,60.88,45.31
2016,11,10,8,0,20.0,76.0,2.4,14.0,80.0,90.96,71.21
2016,11,10,8,15,30.0,96.0,2.35,14.0,104.0,116.88,93.53
2016,11,10,8,30,40.0,116.0,2.3,14.0,128.0,143.26,115.91
2016,11,10,8,45,189.0,130.5,2.25,14.5,201.5,249.17,204.42
2016,11,10,9,0,338.0,145.0,2.2,15.0,275.0,352.28,288.22
2016,11,10,9,15,212.5,172.5,2.2,15.0,258.0,310.28,252.67
2016,11,10,9,30,87.0,200.0,2.2,15.0,241.0,261.05,210.9
2016,11,10,9,45,52.5,198.5,2.25,15.5,223.5,237.13,190.47
2016,11,10,10,0,18.0,197.0,2.3,16.0,206.0,207.12,164.95
2016,11,10,10,15,124.0,232.0,2.25,16.5,303.5,324.17,259.42
2016,11,10,10,30,230.0,267.0,2.2,17.0,401.0,431.87,342.87
2016,11,10,10,45,296.5,266.5,2.2,17.5,447.0,481.22,379.71
2016,11,10,11,0,363.0,266.0,2.2,18.0,493.0,524.74,411.93
2016,11,10,11,15,297.5,287.5,2.2,18.0,477.0,499.53,390.94
2016,11,10,11,30,232.0,309.0,2.2,18.0,461.0,469.07,366.47
2016,11,10,11,45,138.0,297.5,2.2,18.5,388.5,390.33,304.65
2016,11,10,12,0,44.0,286.0,2.2,19.0,316.0,310.17,241.16
2016,11,10,12,15,161.5,298.0,2.3,19.0,407.0,398.29,311.09
2016,11,10,12,30,279.0,310.0,2.4,19.0,498.0,480.77,374.35
2016,11,10,12,45,323.5,296.0,2.5,19.5,511.0,485.78,377.57
2016,11,10,13,0,368.0,282.0,2.6,20.0,524.0,487.98,378.9
2016,11,10,13,15,312.5,286.0,2.7,20.0,488.0,448.01,348.07
2016,11,10,13,30,257.0,290.0,2.8,20.0,452.0,410.13,318.84
2016,11,10,13,45,317.5,266.0,2.9,20.0,458.0,406.68,316.41
2016,11,10,14,0,378.0,242.0,3.0,20.0,464.0,398.58,309.59
2016,11,10,14,15,254.0,242.5,2.95,20.0,388.5,329.7,255.95
2016,11,10,14,30,130.0,243.0,2.9,20.0,313.0,271.78,211.38
2016,11,10,14,45,186.5,222.0,2.9,20.0,314.0,264.33,204.36
2016,11,10,15,0,243.0,201.0,2.9,20.0,315.0,249.08,190.12
2016,11,10,15,15,301.5,173.0,2.75,19.5,300.5,225.33,168.4
2016,11,10,15,30,360.0,145.0,2.6,19.0,286.0,195.91,141.32
2016,11,10,15,45,339.0,129.0,2.5,19.0,249.0,158.9,111.27
2016,11,10,16,0,318.0,113.0,2.4,19.0,212.0,123.69,84.39
2016,11,10,16,15,290.5,95.5,2.05,18.5,173.5,88.98,61.29
2016,11,10,16,30,263.0,78.0,1.7,18.0,135.0,61.49,48.27
2016,11,10,16,45,217.5,59.5,1.4,17.5,98.0,47.82,35.95
2016,11,10,17,0,172.0,41.0,1.1,17.0,61.0,31.55,21.06
2016,11,10,17,15,86.0,20.5,1.05,16.5,30.5,17.32,3.74
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,11.5,1.0,0.96,0.0
2016,11,11,7,30,0.0,2.0,2.0,12.0,2.0,1.93,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.0,3.5,3.37,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,4.82,0.0
2016,11,11,8,15,0.0,6.5,2.35,14.5,6.5,6.26,0.0
2016,11,11,8,30,0.0,8.0,2.2,15.0,8.0,7.71,0.95
2016,11,11,8,45,0.0,41.0,2.05,15.5,41.0,39.59,28.11
2016,11,11,9,0,0.0,74.0,1.9,16.0,74.0,71.6,54.92
2016,11,11,9,15,0.0,65.0,1.95,16.5,65.0,62.83,47.3
2016,11,11,9,30,0.0,56.0,2.0,17.0,56.0,54.12,39.82
2016,11,11,9,45,0.0,104.0,2.05,18.0,104.0,101.16,78.34
2016,11,11,10,0,0.0,152.0,2.1,19.0,152.0,149.29,116.73
2016,11,11,10,15,3.0,169.5,2.1,19.0,171.0,168.52,131.83
2016,11,11,10,30,6.0,187.0,2.1,19.0,190.0,187.72,146.88
2016,11,11,10,45,8.5,199.0,2.15,19.5,204.0,200.99,156.86
2016,11,11,11,0,11.0,211.0,2.2,20.0,218.0,214.21,166.75
2016,11,11,11,15,11.5,216.5,2.2,20.5,224.5,219.5,170.33
2016,11,11,11,30,12.0,222.0,2.2,21.0,231.0,224.74,173.9
2016,11,11,11,45,121.0,269.0,2.2,21.5,350.5,350.0,271.88
2016,11,11,12,0,230.0,316.0,2.2,22.0,470.0,465.15,358.14
2016,11,11,12,15,256.5,312.0,2.2,22.0,483.5,475.09,364.96
2016,11,11,12,30,283.0,308.0,2.2,22.0,497.0,480.46,368.97
2016,11,11,12,45,349.5,288.0,2.25,22.0,518.0,492.87,378.95
2016,11,11,13,0,416.0,268.0,2.3,22.0,539.0,501.53,385.79
2016,11,11,13,15,646.0,176.0,2.3,22.0,585.0,529.77,408.58
2016,11,11,13,30,876.0,84.0,2.3,22.0,631.0,543.38,418.94
2016,11,11,13,45,868.5,82.5,2.3,22.5,607.5,508.4,389.86
2016,11,11,14,0,861.0,81.0,2.3,23.0,584.0,471.55,359.09
2016,11,11,14,15,541.5,159.5,2.25,23.0,470.0,372.64,283.18
2016,11,11,14,30,222.0,238.0,2.2,23.0,356.0,301.73,230.21
2016,11,11,14,45,315.0,205.0,2.2,23.0,359.0,289.66,218.69
2016,11,11,15,0,408.0,172.0,2.2,23.0,362.0,268.65,198.51
2016,11,11,15,15,395.0,157.0,2.05,22.5,327.0,230.76,167.23
2016,11,11,15,30,382.0,142.0,1.9,22.0,292.0,193.61,136.65
2016,11,11,15,45,368.5,124.5,1.8,22.0,254.0,155.14,105.52
2016,11,11,16,0,355.0,107.0,1.7,22.0,216.0,117.76,77.12
2016,11,11,16,15,324.0,90.5,1.45,21.5,176.5,81.73,54.01
2016,11,11,16,30,293.0,74.0,1.2,21.0,137.0,54.65,41.76
2016,11,11,16,45,243.5,56.5,0.95,20.5,99.5,42.6,31.0
2016,11,11,17,0,194.0,39.0,0.7,20.0,62.0,29.97,19.39
2016,11,11,17,15,97.0,19.5,0.7,19.5,31.0,15.08,1.7
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,175.0,15.5,3.2,12.0,33.5,77.12,0.0
2016,11,12,7,30,350.0,31.0,3.3,12.0,67.0,167.6,120.63
2016,11,12,7,45,447.5,40.0,3.45,12.5,113.0,228.08,177.68
2016,11,12,8,0,545.0,49.0,3.6,13.0,159.0,295.92,237.63
2016,11,12,8,15,603.0,55.0,3.6,13.5,207.5,348.81,284.42
2016,11,12,8,30,661.0,61.0,3.6,14.0,256.0,404.44,331.9
2016,11,12,8,45,698.0,66.0,3.65,15.0,303.0,448.33,367.93
2016,11,12,9,0,735.0,71.0,3.7,16.0,350.0,494.51,404.42
2016,11,12,9,15,761.5,74.0,3.65,16.5,393.5,532.2,433.72
2016,11,12,9,30,788.0,77.0,3.6,17.0,437.0,568.79,461.34
2016,11,12,9,45,804.0,80.5,3.55,17.5,475.0,597.95,482.52
2016,11,12,10,0,820.0,84.0,3.5,18.0,513.0,624.98,501.61
2016,11,12,10,15,833.5,86.0,3.4,18.0,544.5,646.39,516.92
2016,11,12,10,30,847.0,88.0,3.3,18.0,576.0,665.19,530.07
2016,11,12,10,45,853.5,90.5,3.2,18.5,600.0,677.05,536.8
2016,11,12,11,0,860.0,93.0,3.1,19.0,624.0,685.9,541.21
2016,11,12,11,15,865.5,93.5,3.0,19.5,641.0,686.97,539.98
2016,11,12,11,30,871.0,94.0,2.9,20.0,658.0,687.13,538.0
2016,11,12,11,45,877.5,93.0,2.85,20.5,667.0,683.29,533.35
2016,11,12,12,0,884.0,92.0,2.8,21.0,676.0,676.3,526.38
2016,11,12,12,15,884.0,92.0,2.7,21.0,676.5,662.95,515.47
2016,11,12,12,30,884.0,92.0,2.6,21.0,677.0,646.61,502.29
2016,11,12,12,45,880.5,92.0,2.55,21.0,669.0,625.22,485.49
2016,11,12,13,0,877.0,92.0,2.5,21.0,661.0,601.15,466.48
2016,11,12,13,15,564.0,189.5,2.45,21.0,552.5,494.6,383.34
2016,11,12,13,30,251.0,287.0,2.4,21.0,444.0,402.99,311.3
2016,11,12,13,45,225.0,278.0,2.4,21.0,414.5,371.3,287.22
2016,11,12,14,0,199.0,269.0,2.4,21.0,385.0,340.81,263.64
2016,11,12,14,15,99.5,215.0,2.4,21.0,273.0,241.36,187.12
2016,11,12,14,30,0.0,161.0,2.4,21.0,161.0,153.42,118.86
2016,11,12,14,45,50.5,181.5,2.4,21.0,205.5,185.5,143.97
2016,11,12,15,0,101.0,202.0,2.4,21.0,250.0,213.18,164.53
2016,11,12,15,15,95.0,184.0,2.3,20.5,225.0,189.26,145.59
2016,11,12,15,30,89.0,166.0,2.2,20.0,200.0,165.82,127.07
2016,11,12,15,45,82.0,145.0,2.1,20.0,173.5,140.4,106.79
2016,11,12,16,0,75.0,124.0,2.0,20.0,147.0,115.76,87.37
2016,11,12,16,15,64.0,102.5,1.75,19.5,119.5,91.44,68.94
2016,11,12,16,30,53.0,81.0,1.5,19.0,92.0,70.13,55.49
2016,11,12,16,45,36.5,60.0,1.3,18.5,66.5,52.92,40.09
2016,11,12,17,0,20.0,39.0,1.1,18.0,41.0,35.3,23.93
2016,11,12,17,15,10.0,19.5,1.1,17.5,20.5,18.37,2.38
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,115.5,17.5,1.2,11.5,29.0,60.49,0.0
2016,11,13,7,30,231.0,35.0,1.4,12.0,58.0,131.81,93.61
2016,11,13,7,45,320.0,48.5,1.65,12.5,100.5,187.86,145.62
2016,11,13,8,0,409.0,62.0,1.9,13.0,143.0,251.17,200.8
2016,11,13,8,15,484.0,67.0,1.8,13.5,189.0,306.8,248.65
2016,11,13,8,30,559.0,72.0,1.7,14.0,235.0,365.3,297.41
2016,11,13,8,45,553.0,88.0,1.6,14.5,273.0,397.4,323.44
2016,11,13,9,0,547.0,104.0,1.5,15.0,311.0,427.2,346.51
2016,11,13,9,15,483.5,133.5,1.4,16.0,332.0,433.91,349.47
2016,11,13,9,30,420.0,163.0,1.3,17.0,353.0,437.88,349.75
2016,11,13,9,45,598.5,131.5,1.25,18.0,428.0,524.64,415.62
2016,11,13,10,0,777.0,100.0,1.2,19.0,503.0,612.05,478.98
2016,11,13,10,15,792.0,102.5,1.1,19.5,535.5,634.26,492.03
2016,11,13,10,30,807.0,105.0,1.0,20.0,568.0,654.02,503.56
2016,11,13,10,45,587.0,182.5,0.95,20.5,527.0,590.74,452.69
2016,11,13,11,0,367.0,260.0,0.9,21.0,486.0,517.58,395.03
2016,11,13,11,15,603.5,185.5,0.9,21.0,569.0,605.18,462.11
2016,11,13,11,30,840.0,111.0,0.9,21.0,652.0,682.78,518.88
2016,11,13,11,45,840.0,113.5,0.95,21.5,660.5,677.98,513.5
2016,11,13,12,0,840.0,116.0,1.0,22.0,669.0,670.18,506.92
2016,11,13,12,15,840.5,116.0,1.05,22.0,669.0,657.24,497.72
2016,11,13,12,30,841.0,116.0,1.1,22.0,669.0,641.43,486.38
2016,11,13,12,45,840.0,114.5,1.15,22.5,661.5,620.43,470.28
2016,11,13,13,0,839.0,113.0,1.2,23.0,654.0,596.79,452.07
2016,11,13,13,15,832.5,112.0,1.2,23.0,638.0,568.07,430.37
2016,11,13,13,30,826.0,111.0,1.2,23.0,622.0,537.24,406.71
2016,11,13,13,45,818.0,108.5,1.3,23.0,598.0,502.3,380.07
2016,11,13,14,0,810.0,106.0,1.4,23.0,574.0,465.72,351.37
2016,11,13,14,15,796.0,103.5,1.4,23.0,543.0,425.2,318.54
2016,11,13,14,30,782.0,101.0,1.4,23.0,512.0,383.9,284.32
2016,11,13,14,45,741.0,104.5,1.4,23.0,471.5,336.17,244.91
2016,11,13,15,0,700.0,108.0,1.4,23.0,431.0,292.68,208.37
2016,11,13,15,15,670.5,103.0,1.35,22.5,388.5,246.7,169.85
2016,11,13,15,30,641.0,98.0,1.3,22.0,346.0,202.5,133.07
2016,11,13,15,45,591.5,93.0,1.3,22.0,299.0,157.61,97.88
2016,11,13,16,0,542.0,88.0,1.3,22.0,252.0,117.17,69.51
2016,11,13,16,15,481.5,78.5,1.2,21.0,204.5,76.98,47.19
2016,11,13,16,30,421.0,69.0,1.1,20.0,157.0,50.95,38.71
2016,11,13,16,45,327.5,55.5,1.0,19.5,112.5,42.0,30.57
2016,11,13,17,0,234.0,42.0,0.9,19.0,68.0,32.64,21.53
2016,11,13,17,15,117.0,21.0,0.95,18.5,34.0,16.4,0.51
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,128.5,17.5,2.1,12.5,30.0,63.46,0.0
2016,11,14,7,30,257.0,35.0,2.4,13.0,60.0,139.81,97.84
2016,11,14,7,45,358.0,47.0,2.7,14.0,104.5,199.44,153.58
2016,11,14,8,0,459.0,59.0,3.0,15.0,149.0,267.97,212.79
2016,11,14,8,15,522.0,67.5,3.05,15.5,197.0,322.6,260.28
2016,11,14,8,30,585.0,76.0,3.1,16.0,245.0,380.3,308.89
2016,11,14,8,45,631.5,81.5,3.2,17.0,292.5,428.77,348.26
2016,11,14,9,0,678.0,87.0,3.3,18.0,340.0,478.21,387.08
2016,11,14,9,15,707.0,91.0,3.3,18.5,383.5,516.47,416.64
2016,11,14,9,30,736.0,95.0,3.3,19.0,427.0,553.91,444.81
2016,11,14,9,45,760.5,97.0,3.3,20.0,465.5,585.19,466.79
2016,11,14,10,0,785.0,99.0,3.3,21.0,504.0,613.4,485.94
2016,11,14,10,15,799.5,101.5,3.25,21.5,536.0,635.37,500.7
2016,11,14,10,30,814.0,104.0,3.2,22.0,568.0,654.86,513.36
2016,11,14,10,45,826.5,104.5,3.2,22.5,593.0,668.24,521.61
2016,11,14,11,0,839.0,105.0,3.2,23.0,618.0,678.8,527.71
2016,11,14,11,15,845.0,106.0,3.15,23.0,635.0,682.57,529.6
2016,11,14,11,30,851.0,107.0,3.1,23.0,652.0,683.29,529.28
2016,11,14,11,45,871.0,100.0,3.05,23.5,664.0,681.93,526.73
2016,11,14,12,0,891.0,93.0,3.0,24.0,676.0,676.34,521.11
2016,11,14,12,15,891.0,93.0,2.9,24.0,676.5,662.99,510.29
2016,11,14,12,30,891.0,93.0,2.8,24.0,677.0,646.63,497.21
2016,11,14,12,45,889.0,92.0,2.75,24.5,669.0,625.14,479.55
2016,11,14,13,0,887.0,91.0,2.7,25.0,661.0,600.89,459.72
2016,11,14,13,15,881.5,90.0,2.65,25.0,645.0,572.08,437.16
2016,11,14,13,30,876.0,89.0,2.6,25.0,629.0,540.93,412.46
2016,11,14,13,45,868.5,87.5,2.55,25.5,605.0,506.16,383.82
2016,11,14,14,0,861.0,86.0,2.5,26.0,581.0,469.53,353.26
2016,11,14,14,15,849.0,84.0,2.4,26.0,550.0,426.64,318.04
2016,11,14,14,30,837.0,82.0,2.3,26.0,519.0,384.62,282.67
2016,11,14,14,45,820.0,79.5,2.25,26.0,482.0,339.65,244.46
2016,11,14,15,0,803.0,77.0,2.2,26.0,445.0,294.49,205.51
2016,11,14,15,15,778.5,73.5,2.0,25.5,402.0,246.73,164.79
2016,11,14,15,30,754.0,70.0,1.8,25.0,359.0,200.04,125.39
2016,11,14,15,45,721.5,65.0,1.65,25.0,312.5,152.22,87.11
2016,11,14,16,0,689.0,60.0,1.5,25.0,266.0,106.85,54.94
2016,11,14,16,15,634.5,54.5,1.35,24.0,217.5,59.85,29.74
2016,11,14,16,30,580.0,49.0,1.2,23.0,169.0,34.22,23.87
2016,11,14,16,45,493.5,40.0,1.05,22.0,122.0,29.02,19.18
2016,11,14,17,0,407.0,31.0,0.9,21.0,75.0,23.56,13.79
2016,11,14,17,15,203.5,15.5,0.95,20.5,37.5,11.52,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,223.5,12.5,2.5,12.5,33.0,74.58,0.0
2016,11,15,7,30,447.0,25.0,2.8,13.0,66.0,185.39,127.18
2016,11,15,7,45,543.5,32.0,3.15,14.0,114.0,246.78,188.66
2016,11,15,8,0,640.0,39.0,3.5,15.0,162.0,315.04,249.04
2016,11,15,8,15,695.5,43.5,3.3,15.5,212.0,368.36,296.25
2016,11,15,8,30,751.0,48.0,3.1,16.0,262.0,423.97,343.39
2016,11,15,8,45,787.0,51.5,2.95,17.0,310.5,470.18,380.7
2016,11,15,9,0,823.0,55.0,2.8,18.0,359.0,513.44,414.14
2016,11,15,9,15,847.0,57.0,2.6,18.5,403.5,550.7,442.21
2016,11,15,9,30,871.0,59.0,2.4,19.0,448.0,586.61,468.16
2016,11,15,9,45,888.0,61.0,2.25,20.0,487.0,616.53,487.96
2016,11,15,10,0,905.0,63.0,2.1,21.0,526.0,644.18,505.33
2016,11,15,10,15,916.5,64.0,2.0,22.0,558.5,664.66,517.18
2016,11,15,10,30,928.0,65.0,1.9,23.0,591.0,682.29,526.45
2016,11,15,10,45,936.0,66.0,1.85,24.0,616.0,694.57,531.75
2016,11,15,11,0,944.0,67.0,1.8,25.0,641.0,703.65,534.84
2016,11,15,11,15,949.0,67.5,1.75,25.0,658.5,706.89,536.05
2016,11,15,11,30,954.0,68.0,1.7,25.0,676.0,706.78,535.08
2016,11,15,11,45,952.5,70.5,1.65,25.5,684.5,701.07,529.36
2016,11,15,12,0,951.0,73.0,1.6,26.0,693.0,692.02,520.96
2016,11,15,12,15,951.0,73.5,1.55,26.0,693.5,678.6,510.46
2016,11,15,12,30,951.0,74.0,1.5,26.0,694.0,661.97,497.62
2016,11,15,12,45,948.0,73.5,1.5,26.5,685.5,639.39,479.9
2016,11,15,13,0,945.0,73.0,1.5,27.0,677.0,613.91,459.93
2016,11,15,13,15,940.0,72.5,1.45,27.0,661.0,584.55,437.47
2016,11,15,13,30,935.0,72.0,1.4,27.0,645.0,552.65,412.75
2016,11,15,13,45,926.5,71.0,1.35,27.0,620.5,516.2,384.23
2016,11,15,14,0,918.0,70.0,1.3,27.0,596.0,477.79,353.61
2016,11,15,14,15,906.5,69.0,1.25,27.0,564.5,436.39,320.05
2016,11,15,14,30,895.0,68.0,1.2,27.0,533.0,393.67,284.66
2016,11,15,14,45,878.0,66.0,1.15,27.0,494.5,347.16,245.71
2016,11,15,15,0,861.0,64.0,1.1,27.0,456.0,300.27,205.81
2016,11,15,15,15,837.5,61.5,1.0,27.0,412.5,251.31,164.16
2016,11,15,15,30,814.0,59.0,0.9,27.0,369.0,199.78,121.14
2016,11,15,15,45,779.0,55.5,0.85,27.0,321.0,150.15,82.09
2016,11,15,16,0,744.0,52.0,0.8,27.0,273.0,103.08,49.51
2016,11,15,16,15,691.0,47.5,0.75,26.5,223.0,57.41,26.76
2016,11,15,16,30,638.0,43.0,0.7,26.0,173.0,32.01,21.66
2016,11,15,16,45,547.5,35.5,0.65,25.5,125.0,27.45,17.52
2016,11,15,17,0,457.0,28.0,0.6,25.0,77.0,22.76,12.79
2016,11,15,17,15,228.5,14.0,0.7,24.0,38.5,11.04,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,208.0,13.0,2.05,13.5,31.5,70.13,0.0
2016,11,16,7,30,416.0,26.0,2.3,14.0,63.0,174.75,117.14
2016,11,16,7,45,515.0,34.0,2.55,15.0,110.5,236.75,179.52
2016,11,16,8,0,614.0,42.0,2.8,16.0,158.0,305.77,239.93
2016,11,16,8,15,672.0,47.0,2.75,16.5,208.0,359.73,287.34
2016,11,16,8,30,730.0,52.0,2.7,17.0,258.0,416.12,334.94
2016,11,16,8,45,766.0,56.0,2.7,18.0,306.0,462.12,372.14
2016,11,16,9,0,802.0,60.0,2.7,19.0,354.0,508.15,407.85
2016,11,16,9,15,827.0,63.0,2.55,20.0,398.5,546.44,435.88
2016,11,16,9,30,852.0,66.0,2.4,21.0,443.0,580.52,459.69
2016,11,16,9,45,868.5,68.5,2.25,22.0,482.0,610.16,479.19
2016,11,16,10,0,885.0,71.0,2.1,23.0,521.0,637.58,496.3
2016,11,16,10,15,897.5,72.5,2.5,23.5,553.5,658.86,512.26
2016,11,16,10,30,910.0,74.0,2.9,24.0,586.0,677.37,525.9
2016,11,16,10,45,916.5,76.0,3.3,25.0,611.0,689.51,533.57
2016,11,16,11,0,923.0,78.0,3.7,26.0,636.0,698.49,538.64
2016,11,16,11,15,928.5,78.5,3.8,26.0,653.5,701.98,540.81
2016,11,16,11,30,934.0,79.0,3.9,26.0,671.0,702.18,540.73
2016,11,16,11,45,938.5,78.5,4.05,26.5,680.5,697.35,536.0
2016,11,16,12,0,943.0,78.0,4.2,27.0,690.0,689.21,528.8
2016,11,16,12,15,943.0,78.5,4.25,27.0,690.5,675.91,518.49
2016,11,16,12,30,943.0,79.0,4.3,27.0,691.0,659.42,505.73
2016,11,16,12,45,940.0,79.0,4.35,27.0,683.0,637.54,488.84
2016,11,16,13,0,937.0,79.0,4.4,27.0,675.0,612.77,469.54
2016,11,16,13,15,932.0,78.0,4.4,27.0,658.5,583.16,446.22
2016,11,16,13,30,927.0,77.0,4.4,27.0,642.0,551.05,420.58
2016,11,16,13,45,918.5,76.0,4.45,27.0,618.0,514.91,391.45
2016,11,16,14,0,910.0,75.0,4.5,27.0,594.0,476.83,360.19
2016,11,16,14,15,898.5,73.5,4.4,26.5,562.5,435.32,325.96
2016,11,16,14,30,887.0,72.0,4.3,26.0,531.0,392.52,289.88
2016,11,16,14,45,869.0,70.5,4.25,26.0,492.5,346.55,250.13
2016,11,16,15,0,851.0,69.0,4.2,26.0,454.0,297.28,207.29
2016,11,16,15,15,826.5,66.0,3.9,25.5,410.5,248.02,164.75
2016,11,16,15,30,802.0,63.0,3.6,25.0,367.0,199.73,123.6
2016,11,16,15,45,767.0,59.5,3.3,25.0,319.0,150.81,84.37
2016,11,16,16,0,732.0,56.0,3.0,25.0,271.0,104.49,51.95
2016,11,16,16,15,677.0,50.5,2.75,24.0,221.0,58.65,28.94
2016,11,16,16,30,622.0,45.0,2.5,23.0,171.0,33.98,23.63
2016,11,16,16,45,530.5,37.0,2.3,22.0,123.0,29.02,19.11
2016,11,16,17,0,439.0,29.0,2.1,21.0,75.0,23.9,13.91
2016,11,16,17,15,219.5,14.5,2.1,20.0,37.5,10.74,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,77.5,15.0,2.45,13.5,22.0,35.88,0.0
2016,11,17,7,30,155.0,30.0,2.8,14.0,44.0,98.99,64.59
2016,11,17,7,45,201.5,48.5,3.2,15.0,78.5,141.94,107.76
2016,11,17,8,0,248.0,67.0,3.6,16.0,113.0,188.06,148.27
2016,11,17,8,15,275.5,84.5,3.95,16.5,149.5,221.65,178.18
2016,11,17,8,30,303.0,102.0,4.3,17.0,186.0,262.4,213.11
2016,11,17,8,45,316.5,120.0,4.65,18.0,222.0,297.61,242.21
2016,11,17,9,0,330.0,138.0,5.0,19.0,258.0,332.6,270.29
2016,11,17,9,15,335.5,156.0,5.15,19.5,291.0,362.68,294.04
2016,11,17,9,30,341.0,174.0,5.3,20.0,324.0,391.8,316.5
2016,11,17,9,45,344.5,190.0,5.5,20.5,353.0,416.43,335.09
2016,11,17,10,0,348.0,206.0,5.7,21.0,382.0,439.87,352.46
2016,11,17,10,15,349.0,220.0,5.75,21.5,406.0,458.29,365.51
2016,11,17,10,30,350.0,234.0,5.8,22.0,430.0,475.34,377.35
2016,11,17,10,45,304.0,254.5,5.9,22.5,430.5,466.91,368.74
2016,11,17,11,0,258.0,275.0,6.0,23.0,431.0,456.51,358.7
2016,11,17,11,15,593.0,177.5,6.05,23.0,547.5,582.48,460.83
2016,11,17,11,30,928.0,80.0,6.1,23.0,664.0,696.48,551.19
2016,11,17,11,45,925.0,82.0,6.15,23.5,671.5,689.43,543.73
2016,11,17,12,0,922.0,84.0,6.2,24.0,679.0,679.19,534.29
2016,11,17,12,15,921.0,84.0,6.15,24.0,678.5,665.05,522.71
2016,11,17,12,30,920.0,84.0,6.1,24.0,678.0,647.84,508.69
2016,11,17,12,45,917.0,83.0,6.1,24.5,669.5,625.46,489.77
2016,11,17,13,0,914.0,82.0,6.1,25.0,661.0,600.29,468.55
2016,11,17,13,15,907.0,81.5,6.0,25.0,643.5,570.77,444.42
2016,11,17,13,30,900.0,81.0,5.9,25.0,626.0,538.92,418.12
2016,11,17,13,45,890.0,79.5,5.85,25.0,601.5,502.53,387.96
2016,11,17,14,0,880.0,78.0,5.8,25.0,577.0,464.38,355.84
2016,11,17,14,15,866.0,76.5,5.65,25.0,545.0,423.08,320.5
2016,11,17,14,30,852.0,75.0,5.5,25.0,513.0,380.75,283.69
2016,11,17,14,45,788.0,81.5,5.4,25.0,464.0,326.2,237.82
2016,11,17,15,0,724.0,88.0,5.3,25.0,415.0,275.65,195.13
2016,11,17,15,15,739.0,77.0,5.05,25.0,382.0,236.53,159.27
2016,11,17,15,30,754.0,66.0,4.8,25.0,349.0,192.39,119.83
2016,11,17,15,45,711.0,62.5,4.6,25.0,302.0,144.93,82.16
2016,11,17,16,0,668.0,59.0,4.4,25.0,255.0,100.95,51.75
2016,11,17,16,15,609.5,53.5,4.05,24.0,206.5,55.37,28.07
2016,11,17,16,30,551.0,48.0,3.7,23.0,158.0,33.67,23.34
2016,11,17,16,45,445.5,40.0,3.4,22.5,112.5,29.32,19.28
2016,11,17,17,0,340.0,32.0,3.1,22.0,67.0,24.83,14.51
2016,11,17,17,15,170.0,16.0,3.2,21.5,33.5,12.15,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,48.5,17.0,2.2,19.0,21.0,29.79,0.0
2016,11,18,7,30,97.0,34.0,2.5,19.0,42.0,80.11,49.4
2016,11,18,7,45,217.5,49.0,2.9,19.5,84.0,147.76,109.92
2016,11,18,8,0,338.0,64.0,3.3,20.0,126.0,219.33,169.91
2016,11,18,8,15,407.5,75.0,3.7,19.5,171.5,272.98,216.58
2016,11,18,8,30,477.0,86.0,4.1,19.0,217.0,330.88,266.19
2016,11,18,8,45,552.0,87.5,4.55,19.0,266.0,386.88,313.39
2016,11,18,9,0,627.0,89.0,5.0,19.0,315.0,444.19,361.07
2016,11,18,9,15,661.0,94.0,5.25,18.5,358.5,484.63,395.01
2016,11,18,9,30,695.0,99.0,5.5,18.0,402.0,524.63,428.23
2016,11,18,9,45,347.5,65.0,5.75,18.0,216.5,289.46,238.66
2016,11,18,10,0,0.0,31.0,6.0,18.0,31.0,29.94,19.34
2016,11,18,10,15,0.0,27.0,6.0,18.0,27.0,26.08,16.11
2016,11,18,10,30,0.0,23.0,6.0,18.0,23.0,22.22,12.86
2016,11,18,10,45,0.0,61.0,6.0,18.0,61.0,58.98,43.28
2016,11,18,11,0,0.0,99.0,6.0,18.0,99.0,95.88,73.51
2016,11,18,11,15,0.0,81.0,5.95,18.0,81.0,78.37,59.06
2016,11,18,11,30,0.0,63.0,5.9,18.0,63.0,60.93,44.69
2016,11,18,11,45,71.0,185.0,5.85,18.5,230.5,228.02,181.52
2016,11,18,12,0,142.0,307.0,5.8,19.0,398.0,395.38,313.26
2016,11,18,12,15,94.0,291.5,5.85,19.0,352.0,343.72,271.63
2016,11,18,12,30,46.0,276.0,5.9,19.0,306.0,296.32,233.59
2016,11,18,12,45,465.0,185.5,5.95,19.5,479.0,456.59,365.13
2016,11,18,13,0,884.0,95.0,6.0,20.0,652.0,593.82,472.69
2016,11,18,13,15,555.5,187.5,6.05,20.0,535.0,479.3,379.88
2016,11,18,13,30,227.0,280.0,6.1,20.0,418.0,380.41,299.73
2016,11,18,13,45,174.5,270.0,6.2,20.0,374.0,336.57,265.12
2016,11,18,14,0,122.0,260.0,6.3,20.0,330.0,295.86,232.88
2016,11,18,14,15,137.0,246.0,6.3,19.5,320.0,282.29,222.3
2016,11,18,14,30,152.0,232.0,6.3,19.0,310.0,267.32,210.21
2016,11,18,14,45,80.0,194.5,6.35,19.0,235.5,205.24,161.23
2016,11,18,15,0,8.0,157.0,6.4,19.0,161.0,150.11,118.27
2016,11,18,15,15,371.0,117.5,6.3,18.5,256.5,185.37,134.92
2016,11,18,15,30,734.0,78.0,6.2,18.0,352.0,195.72,126.93
2016,11,18,15,45,708.5,70.5,6.15,17.5,307.0,147.88,87.37
2016,11,18,16,0,683.0,63.0,6.1,17.0,262.0,101.77,53.84
2016,11,18,16,15,625.0,57.0,5.85,16.5,213.0,57.99,31.36
2016,11,18,16,30,567.0,51.0,5.6,16.0,164.0,36.41,26.5
2016,11,18,16,45,487.5,41.0,5.45,15.5,118.0,30.35,20.8
2016,11,18,17,0,408.0,31.0,5.3,15.0,72.0,23.97,14.23
2016,11,18,17,15,204.0,15.5,5.2,14.5,36.0,11.75,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
