Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,101.5,10.0,2.5,10.0,15.5,34.2,0.0
2016,11,29,7,30,203.0,20.0,2.9,11.0,31.0,87.96,0.0
2016,11,29,7,45,340.5,31.0,3.3,12.0,72.0,160.25,114.1
2016,11,29,8,0,478.0,42.0,3.7,13.0,113.0,234.87,181.26
2016,11,29,8,15,555.0,49.0,3.6,13.5,161.0,290.82,231.39
2016,11,29,8,30,632.0,56.0,3.5,14.0,209.0,351.02,283.7
2016,11,29,8,45,682.5,60.5,3.45,14.5,256.5,397.48,323.71
2016,11,29,9,0,733.0,65.0,3.4,15.0,304.0,447.63,365.26
2016,11,29,9,15,764.5,69.0,3.35,16.0,348.5,487.89,396.98
2016,11,29,9,30,796.0,73.0,3.3,17.0,393.0,527.38,426.95
2016,11,29,9,45,818.5,75.5,3.25,18.0,432.0,558.94,449.86
2016,11,29,10,0,841.0,78.0,3.2,19.0,471.0,588.69,470.68
2016,11,29,10,15,587.0,148.5,3.25,19.5,432.0,520.44,414.75
2016,11,29,10,30,333.0,219.0,3.3,20.0,393.0,437.9,347.23
2016,11,29,10,45,613.0,151.5,3.4,21.0,491.0,550.44,435.65
2016,11,29,11,0,893.0,84.0,3.5,22.0,589.0,653.93,513.78
2016,11,29,11,15,899.5,85.0,3.2,22.0,607.0,659.09,515.35
2016,11,29,11,30,906.0,86.0,2.9,22.0,625.0,661.13,515.0
2016,11,29,11,45,912.5,85.5,2.65,22.5,636.0,658.43,510.29
2016,11,29,12,0,919.0,85.0,2.4,23.0,647.0,652.52,503.12
2016,11,29,12,15,919.5,85.0,2.35,23.0,648.5,640.28,493.15
2016,11,29,12,30,920.0,85.0,2.3,23.0,650.0,624.96,480.85
2016,11,29,12,45,919.0,84.0,2.25,23.5,643.5,604.78,463.94
2016,11,29,13,0,918.0,83.0,2.2,24.0,637.0,581.72,444.76
2016,11,29,13,15,912.5,82.5,2.25,24.0,621.5,554.06,423.12
2016,11,29,13,30,907.0,82.0,2.3,24.0,606.0,523.96,399.18
2016,11,29,13,45,898.5,80.5,2.4,24.0,583.0,489.27,371.38
2016,11,29,14,0,890.0,79.0,2.5,24.0,560.0,452.69,341.37
2016,11,29,14,15,877.0,77.0,2.55,24.0,529.5,412.2,307.54
2016,11,29,14,30,864.0,75.0,2.6,24.0,499.0,368.12,270.18
2016,11,29,14,45,848.0,72.5,2.7,24.0,462.5,323.96,232.04
2016,11,29,15,0,832.0,70.0,2.8,24.0,426.0,279.42,193.03
2016,11,29,15,15,805.5,67.0,2.55,23.5,384.0,232.01,152.23
2016,11,29,15,30,779.0,64.0,2.3,23.0,342.0,185.71,113.24
2016,11,29,15,45,740.5,60.0,2.05,22.5,295.5,138.44,76.47
2016,11,29,16,0,702.0,56.0,1.8,22.0,249.0,94.06,46.97
2016,11,29,16,15,640.5,50.5,1.7,20.5,200.5,51.06,27.7
2016,11,29,16,30,579.0,45.0,1.6,19.0,152.0,31.85,22.14
2016,11,29,16,45,473.0,36.5,1.5,18.0,106.5,26.87,17.47
2016,11,29,17,0,367.0,28.0,1.4,17.0,61.0,21.67,11.63
2016,11,29,17,15,183.5,14.0,1.45,16.5,30.5,10.69,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,15.73,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,39.05,0.0
2016,11,30,7,45,289.5,33.5,4.1,7.5,76.0,145.37,104.35
2016,11,30,8,0,579.0,35.0,4.2,8.0,120.0,259.11,202.82
2016,11,30,8,15,652.0,41.0,4.4,8.5,169.5,316.32,255.94
2016,11,30,8,30,725.0,47.0,4.6,9.0,219.0,377.19,310.81
2016,11,30,8,45,775.5,50.0,4.85,10.0,269.0,427.25,354.93
2016,11,30,9,0,826.0,53.0,5.1,11.0,319.0,478.3,398.35
2016,11,30,9,15,856.0,55.5,5.0,11.5,365.0,515.81,429.68
2016,11,30,9,30,886.0,58.0,4.9,12.0,411.0,555.05,461.23
2016,11,30,9,45,910.0,59.0,4.8,12.5,452.5,587.81,486.7
2016,11,30,10,0,934.0,60.0,4.7,13.0,494.0,618.64,509.92
2016,11,30,10,15,948.5,61.5,4.5,13.5,528.5,642.07,526.33
2016,11,30,10,30,963.0,63.0,4.3,14.0,563.0,662.7,540.06
2016,11,30,10,45,974.0,63.5,4.1,14.5,590.0,677.07,548.76
2016,11,30,11,0,985.0,64.0,3.9,15.0,617.0,688.25,555.01
2016,11,30,11,15,991.0,64.5,3.75,15.5,636.0,692.96,556.34
2016,11,30,11,30,997.0,65.0,3.6,16.0,655.0,694.24,555.0
2016,11,30,11,45,1000.5,65.0,3.5,16.5,665.5,689.96,549.6
2016,11,30,12,0,1004.0,65.0,3.4,17.0,676.0,682.2,541.56
2016,11,30,12,15,1004.5,65.0,3.35,17.0,678.0,669.18,530.69
2016,11,30,12,30,1005.0,65.0,3.3,17.0,680.0,652.8,517.15
2016,11,30,12,45,1003.0,65.0,3.25,17.0,673.0,631.72,499.86
2016,11,30,13,0,1001.0,65.0,3.2,17.0,666.0,607.52,479.93
2016,11,30,13,15,996.0,64.5,3.15,17.0,650.5,578.28,455.8
2016,11,30,13,30,991.0,64.0,3.1,17.0,635.0,546.34,429.11
2016,11,30,13,45,983.0,63.0,3.1,17.5,611.0,510.01,397.84
2016,11,30,14,0,975.0,62.0,3.1,18.0,587.0,471.52,364.24
2016,11,30,14,15,963.5,61.0,3.1,17.5,556.0,429.72,328.64
2016,11,30,14,30,952.0,60.0,3.1,17.0,525.0,386.43,290.85
2016,11,30,14,45,932.5,59.5,3.1,17.0,487.0,339.91,249.23
2016,11,30,15,0,913.0,59.0,3.1,17.0,449.0,293.01,206.82
2016,11,30,15,15,889.0,56.5,2.9,16.5,405.5,243.26,162.54
2016,11,30,15,30,865.0,54.0,2.7,16.0,362.0,194.14,119.77
2016,11,30,15,45,829.5,51.0,2.5,16.0,314.0,144.08,79.39
2016,11,30,16,0,794.0,48.0,2.3,16.0,266.0,93.24,44.17
2016,11,30,16,15,738.0,43.5,2.0,14.5,215.5,46.57,23.27
2016,11,30,16,30,682.0,39.0,1.7,13.0,165.0,29.25,20.44
2016,11,30,16,45,583.5,32.0,1.4,12.0,117.0,24.95,16.3
2016,11,30,17,0,485.0,25.0,1.1,11.0,69.0,20.54,11.09
2016,11,30,17,15,242.5,12.5,1.1,10.5,34.5,10.06,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.5,8.5,1.3,4.0,14.5,37.92,0.0
2016,12,1,7,30,251.0,17.0,1.5,5.0,29.0,96.11,0.0
2016,12,1,7,45,378.0,28.0,1.7,6.0,70.0,167.12,118.49
2016,12,1,8,0,505.0,39.0,1.9,7.0,111.0,238.6,186.15
2016,12,1,8,15,579.5,46.0,1.95,7.5,159.0,294.07,236.86
2016,12,1,8,30,654.0,53.0,2.0,8.0,207.0,351.26,287.62
2016,12,1,8,45,697.0,58.5,2.1,9.0,254.0,398.36,328.32
2016,12,1,9,0,740.0,64.0,2.2,10.0,301.0,446.13,368.01
2016,12,1,9,15,771.0,68.0,2.45,11.0,345.0,486.23,400.69
2016,12,1,9,30,802.0,72.0,2.7,12.0,389.0,525.54,431.73
2016,12,1,9,45,823.0,74.5,2.95,13.0,428.0,556.37,455.33
2016,12,1,10,0,844.0,77.0,3.2,14.0,467.0,585.33,476.88
2016,12,1,10,15,858.5,79.5,3.35,14.5,500.0,608.25,493.89
2016,12,1,10,30,873.0,82.0,3.5,15.0,533.0,628.62,508.64
2016,12,1,10,45,883.5,83.0,3.65,15.5,559.0,642.17,518.0
2016,12,1,11,0,894.0,84.0,3.8,16.0,585.0,650.85,523.6
2016,12,1,11,15,900.5,85.0,3.75,16.5,603.0,656.15,525.84
2016,12,1,11,30,907.0,86.0,3.7,17.0,621.0,658.32,525.64
2016,12,1,11,45,912.5,85.5,3.65,17.5,631.5,655.15,521.4
2016,12,1,12,0,918.0,85.0,3.6,18.0,642.0,648.78,514.71
2016,12,1,12,15,918.5,85.5,3.6,18.0,644.0,637.24,505.12
2016,12,1,12,30,919.0,86.0,3.6,18.0,646.0,622.62,493.07
2016,12,1,12,45,916.5,85.5,3.6,18.5,639.0,602.29,475.64
2016,12,1,13,0,914.0,85.0,3.6,19.0,632.0,579.15,455.87
2016,12,1,13,15,908.5,84.0,3.6,19.0,617.0,551.29,433.05
2016,12,1,13,30,903.0,83.0,3.6,19.0,602.0,521.02,407.92
2016,12,1,13,45,894.0,82.0,3.6,19.0,579.5,486.9,379.27
2016,12,1,14,0,885.0,81.0,3.6,19.0,557.0,450.91,348.52
2016,12,1,14,15,872.0,79.5,3.6,19.0,527.0,409.12,312.61
2016,12,1,14,30,859.0,78.0,3.6,19.0,497.0,368.07,276.46
2016,12,1,14,45,841.5,75.5,3.6,19.0,460.5,323.83,237.22
2016,12,1,15,0,824.0,73.0,3.6,19.0,424.0,279.34,197.33
2016,12,1,15,15,797.5,69.5,3.3,18.5,382.0,231.99,155.74
2016,12,1,15,30,771.0,66.0,3.0,18.0,340.0,185.76,116.03
2016,12,1,15,45,732.0,62.0,2.75,17.5,294.0,138.98,78.94
2016,12,1,16,0,693.0,58.0,2.5,17.0,248.0,95.14,49.27
2016,12,1,16,15,632.5,52.0,2.2,16.0,200.0,49.09,26.76
2016,12,1,16,30,572.0,46.0,1.9,15.0,152.0,32.77,23.35
2016,12,1,16,45,468.0,37.5,1.6,14.0,106.5,27.82,18.63
2016,12,1,17,0,364.0,29.0,1.3,13.0,61.0,22.67,12.66
2016,12,1,17,15,182.0,14.5,1.3,12.5,30.5,11.17,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,4.5,2.4,9.0,4.5,4.42,0.0
2016,12,2,7,30,0.0,9.0,2.6,9.0,9.0,8.68,0.0
2016,12,2,7,45,0.0,24.0,2.85,9.5,24.0,23.27,12.52
2016,12,2,8,0,0.0,39.0,3.1,10.0,39.0,38.75,27.03
2016,12,2,8,15,0.0,57.5,3.15,10.0,57.5,57.88,43.97
2016,12,2,8,30,0.0,76.0,3.2,10.0,76.0,76.68,60.49
2016,12,2,8,45,1.5,94.0,3.25,10.5,94.5,95.42,76.6
2016,12,2,9,0,3.0,112.0,3.3,11.0,113.0,114.14,92.4
2016,12,2,9,15,5.0,126.0,3.3,11.5,128.0,128.78,104.49
2016,12,2,9,30,7.0,140.0,3.3,12.0,143.0,143.54,116.49
2016,12,2,9,45,44.0,169.5,3.35,12.5,189.5,199.62,163.16
2016,12,2,10,0,81.0,199.0,3.4,13.0,236.0,252.3,206.15
2016,12,2,10,15,68.0,209.0,3.45,13.5,241.5,254.52,206.84
2016,12,2,10,30,55.0,219.0,3.5,14.0,247.0,256.23,207.22
2016,12,2,10,45,102.5,239.0,3.6,14.5,295.0,305.41,246.85
2016,12,2,11,0,150.0,259.0,3.7,15.0,343.0,359.08,289.24
2016,12,2,11,15,75.0,185.0,3.75,15.5,227.0,230.58,185.14
2016,12,2,11,30,0.0,111.0,3.8,16.0,111.0,107.58,83.53
2016,12,2,11,45,0.0,86.5,3.85,16.5,86.5,83.7,63.83
2016,12,2,12,0,0.0,62.0,3.9,17.0,62.0,59.96,44.14
2016,12,2,12,15,0.0,107.5,3.9,16.5,107.5,104.07,80.54
2016,12,2,12,30,0.0,153.0,3.9,16.0,153.0,148.08,116.58
2016,12,2,12,45,0.0,103.0,3.9,16.0,103.0,99.66,77.02
2016,12,2,13,0,0.0,53.0,3.9,16.0,53.0,51.24,37.11
2016,12,2,13,15,1.5,115.5,3.9,16.0,116.5,112.38,87.67
2016,12,2,13,30,3.0,178.0,3.9,16.0,180.0,172.44,136.68
2016,12,2,13,45,43.5,209.0,3.9,16.0,232.5,218.34,173.87
2016,12,2,14,0,84.0,240.0,3.9,16.0,285.0,260.61,207.51
2016,12,2,14,15,60.5,218.5,3.9,16.0,250.5,227.46,180.95
2016,12,2,14,30,37.0,197.0,3.9,16.0,216.0,196.2,156.1
2016,12,2,14,45,18.5,111.5,3.95,16.0,121.0,111.4,87.16
2016,12,2,15,0,0.0,26.0,4.0,16.0,26.0,25.1,15.6
2016,12,2,15,15,0.0,23.5,3.95,15.5,23.5,22.68,13.65
2016,12,2,15,30,0.0,21.0,3.9,15.0,21.0,20.26,11.66
2016,12,2,15,45,0.0,18.0,3.85,15.0,18.0,17.36,9.2
2016,12,2,16,0,0.0,15.0,3.8,15.0,15.0,14.46,6.72
2016,12,2,16,15,0.0,12.0,3.75,14.5,12.0,11.57,4.23
2016,12,2,16,30,0.0,9.0,3.7,14.0,9.0,8.67,2.06
2016,12,2,16,45,0.0,6.0,3.7,13.5,6.0,5.78,0.0
2016,12,2,17,0,0.0,3.0,3.7,13.0,3.0,2.89,0.0
2016,12,2,17,15,0.0,1.5,3.7,13.0,1.5,1.44,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.1,8.0,0.5,0.48,0.0
2016,12,3,8,0,0.0,1.0,4.1,8.0,1.0,0.96,0.0
2016,12,3,8,15,0.0,2.0,4.0,8.0,2.0,1.93,0.0
2016,12,3,8,30,0.0,3.0,3.9,8.0,3.0,2.89,0.0
2016,12,3,8,45,0.0,4.0,3.8,8.5,4.0,3.86,0.0
2016,12,3,9,0,0.0,5.0,3.7,9.0,5.0,4.82,0.0
2016,12,3,9,15,17.0,79.5,3.75,9.0,86.0,88.54,71.38
2016,12,3,9,30,34.0,154.0,3.8,9.0,167.0,178.24,147.66
2016,12,3,9,45,17.0,111.5,3.85,9.0,118.0,118.79,96.81
2016,12,3,10,0,0.0,69.0,3.9,9.0,69.0,66.71,51.92
2016,12,3,10,15,0.0,64.5,4.05,9.0,64.5,62.35,48.11
2016,12,3,10,30,0.0,60.0,4.2,9.0,60.0,58.0,44.28
2016,12,3,10,45,0.0,35.0,4.35,9.0,35.0,33.81,23.47
2016,12,3,11,0,0.0,10.0,4.5,9.0,10.0,9.66,2.66
2016,12,3,11,15,0.0,72.0,4.6,9.0,72.0,69.64,54.0
2016,12,3,11,30,0.0,134.0,4.7,9.0,134.0,130.13,105.0
2016,12,3,11,45,2.5,161.0,4.85,9.5,162.5,157.99,128.01
2016,12,3,12,0,5.0,188.0,5.0,10.0,191.0,185.67,150.69
2016,12,3,12,15,2.5,107.0,4.9,10.0,108.5,105.07,83.43
2016,12,3,12,30,0.0,26.0,4.8,10.0,26.0,25.12,15.8
2016,12,3,12,45,0.0,51.5,4.75,10.0,51.5,49.79,36.82
2016,12,3,13,0,0.0,77.0,4.7,10.0,77.0,74.49,57.76
2016,12,3,13,15,0.0,74.0,4.45,10.0,74.0,71.58,55.33
2016,12,3,13,30,0.0,71.0,4.2,10.0,71.0,68.67,52.93
2016,12,3,13,45,0.0,75.0,3.95,10.0,75.0,72.54,56.28
2016,12,3,14,0,0.0,79.0,3.7,10.0,79.0,76.41,59.65
2016,12,3,14,15,0.0,50.0,3.75,10.0,50.0,48.32,35.83
2016,12,3,14,30,0.0,21.0,3.8,10.0,21.0,20.27,11.84
2016,12,3,14,45,0.0,29.0,3.9,10.0,29.0,28.0,18.55
2016,12,3,15,0,0.0,37.0,4.0,10.0,37.0,35.73,25.27
2016,12,3,15,15,0.0,33.5,3.75,10.0,33.5,32.34,22.4
2016,12,3,15,30,0.0,30.0,3.5,10.0,30.0,28.96,19.52
2016,12,3,15,45,0.0,25.5,3.25,10.0,25.5,24.61,15.77
2016,12,3,16,0,0.0,21.0,3.0,10.0,21.0,20.26,11.99
2016,12,3,16,15,0.0,17.0,2.7,9.5,17.0,16.39,8.61
2016,12,3,16,30,0.0,13.0,2.4,9.0,13.0,12.53,5.7
2016,12,3,16,45,0.0,9.0,2.15,9.0,9.0,8.67,2.06
2016,12,3,17,0,0.0,5.0,1.9,9.0,5.0,4.82,0.0
2016,12,3,17,15,0.0,2.5,1.85,9.0,2.5,2.41,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,9.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,9.0,1.0,0.98,0.0
2016,12,4,7,45,0.0,4.5,3.5,9.0,4.5,4.33,0.0
2016,12,4,8,0,0.0,8.0,3.6,9.0,8.0,7.71,0.86
2016,12,4,8,15,0.0,12.0,3.75,9.0,12.0,11.57,4.32
2016,12,4,8,30,0.0,16.0,3.9,9.0,16.0,15.43,7.77
2016,12,4,8,45,0.0,20.0,4.1,9.5,20.0,19.29,11.16
2016,12,4,9,0,0.0,24.0,4.3,10.0,24.0,23.16,14.51
2016,12,4,9,15,0.0,46.0,4.55,10.0,46.0,44.43,32.91
2016,12,4,9,30,0.0,68.0,4.8,10.0,68.0,65.73,51.18
2016,12,4,9,45,0.0,44.0,5.1,10.0,44.0,42.5,31.09
2016,12,4,10,0,0.0,20.0,5.4,10.0,20.0,19.31,11.03
2016,12,4,10,15,0.0,51.5,5.25,10.0,51.5,49.76,37.17
2016,12,4,10,30,0.0,83.0,5.1,10.0,83.0,80.28,63.1
2016,12,4,10,45,0.0,61.5,4.95,10.5,61.5,59.46,45.17
2016,12,4,11,0,0.0,40.0,4.8,11.0,40.0,38.65,27.35
2016,12,4,11,15,1.5,109.5,4.6,11.0,110.5,107.1,85.14
2016,12,4,11,30,3.0,179.0,4.4,11.0,181.0,176.34,142.56
2016,12,4,11,45,1.5,159.5,4.2,11.0,160.5,155.91,125.41
2016,12,4,12,0,0.0,140.0,4.0,11.0,140.0,135.75,108.6
2016,12,4,12,15,0.0,146.0,4.15,11.0,146.0,141.46,113.35
2016,12,4,12,30,0.0,152.0,4.3,11.0,152.0,147.12,118.06
2016,12,4,12,45,0.0,114.0,4.45,11.0,114.0,110.28,87.45
2016,12,4,13,0,0.0,76.0,4.6,11.0,76.0,73.52,56.69
2016,12,4,13,15,0.0,119.0,4.8,11.0,119.0,114.97,91.56
2016,12,4,13,30,0.0,162.0,5.0,11.0,162.0,155.83,125.71
2016,12,4,13,45,13.5,186.0,5.2,11.5,193.0,184.17,149.11
2016,12,4,14,0,27.0,210.0,5.4,12.0,224.0,210.98,171.04
2016,12,4,14,15,13.5,114.5,5.3,12.0,121.5,115.37,91.87
2016,12,4,14,30,0.0,19.0,5.2,12.0,19.0,18.34,10.04
2016,12,4,14,45,11.5,90.5,5.15,12.0,95.5,90.78,71.51
2016,12,4,15,0,23.0,162.0,5.1,12.0,172.0,157.93,127.71
2016,12,4,15,15,19.5,146.5,4.85,11.5,154.5,141.13,113.97
2016,12,4,15,30,16.0,131.0,4.6,11.0,137.0,124.64,100.5
2016,12,4,15,45,10.0,114.0,4.35,11.0,117.5,106.92,85.81
2016,12,4,16,0,4.0,97.0,4.1,11.0,98.0,89.83,71.52
2016,12,4,16,15,2.0,78.5,3.85,10.5,79.0,72.31,56.57
2016,12,4,16,30,0.0,60.0,3.6,10.0,60.0,55.61,44.28
2016,12,4,16,45,0.0,41.5,3.4,10.0,41.5,39.09,28.87
2016,12,4,17,0,0.0,23.0,3.2,10.0,23.0,22.21,12.46
2016,12,4,17,15,0.0,11.5,3.15,10.0,11.5,11.1,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.98,0.0
2016,12,5,7,45,0.0,3.0,2.7,7.5,3.0,2.89,0.0
2016,12,5,8,0,0.0,5.0,2.8,8.0,5.0,4.82,0.0
2016,12,5,8,15,0.0,8.0,2.65,8.0,8.0,7.71,1.02
2016,12,5,8,30,0.0,11.0,2.5,8.0,11.0,10.6,3.61
2016,12,5,8,45,0.0,14.0,2.35,8.5,14.0,13.5,6.17
2016,12,5,9,0,0.0,17.0,2.2,9.0,17.0,16.4,8.7
2016,12,5,9,15,0.0,19.5,2.0,9.0,19.5,18.81,10.8
2016,12,5,9,30,0.0,22.0,1.8,9.0,22.0,21.23,12.88
2016,12,5,9,45,0.0,21.5,1.65,9.0,21.5,20.75,12.43
2016,12,5,10,0,0.0,21.0,1.5,9.0,21.0,20.27,11.98
2016,12,5,10,15,0.0,67.0,1.45,9.0,67.0,64.77,50.26
2016,12,5,10,30,0.0,113.0,1.4,9.0,113.0,109.93,88.39
2016,12,5,10,45,0.0,68.0,1.35,9.5,68.0,65.75,50.68
2016,12,5,11,0,0.0,23.0,1.3,10.0,23.0,22.22,13.44
2016,12,5,11,15,0.0,82.5,1.35,10.0,82.5,79.81,62.42
2016,12,5,11,30,0.0,142.0,1.4,10.0,142.0,138.0,110.84
2016,12,5,11,45,1.5,160.5,1.5,10.0,161.5,156.9,126.25
2016,12,5,12,0,3.0,179.0,1.6,10.0,181.0,175.66,141.59
2016,12,5,12,15,1.5,165.5,1.7,10.0,166.5,161.31,129.73
2016,12,5,12,30,0.0,152.0,1.8,10.0,152.0,147.12,118.09
2016,12,5,12,45,0.0,131.5,1.9,10.5,131.5,127.17,101.46
2016,12,5,13,0,0.0,111.0,2.0,11.0,111.0,107.34,84.91
2016,12,5,13,15,7.0,158.5,2.1,11.0,162.5,156.34,125.69
2016,12,5,13,30,14.0,206.0,2.2,11.0,214.0,204.19,164.91
2016,12,5,13,45,13.5,199.0,2.35,11.0,206.5,196.34,158.58
2016,12,5,14,0,13.0,192.0,2.5,11.0,199.0,188.48,152.38
2016,12,5,14,15,9.0,178.0,2.55,11.0,183.0,172.82,139.76
2016,12,5,14,30,5.0,164.0,2.6,11.0,167.0,157.51,127.41
2016,12,5,14,45,3.5,154.0,2.7,11.0,156.0,146.95,118.93
2016,12,5,15,0,2.0,144.0,2.8,11.0,145.0,136.48,110.5
2016,12,5,15,15,1.0,129.5,2.75,11.0,130.0,122.23,98.79
2016,12,5,15,30,0.0,115.0,2.7,11.0,115.0,108.11,87.09
2016,12,5,15,45,308.5,91.0,2.7,11.0,175.0,111.43,76.38
2016,12,5,16,0,617.0,67.0,2.7,11.0,235.0,95.2,53.27
2016,12,5,16,15,554.5,60.0,2.35,10.5,189.0,55.16,33.43
2016,12,5,16,30,492.0,53.0,2.0,10.0,143.0,39.11,29.55
2016,12,5,16,45,405.5,41.5,1.7,10.0,100.5,31.57,22.29
2016,12,5,17,0,319.0,30.0,1.4,10.0,58.0,23.64,13.67
2016,12,5,17,15,159.5,15.0,1.35,9.5,29.0,11.62,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,100.0,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,200.0,14.0,4.3,6.0,21.0,66.31,0.0
2016,12,6,7,45,351.0,24.5,4.5,6.5,60.5,149.1,95.97
2016,12,6,8,0,502.0,35.0,4.7,7.0,100.0,226.79,175.11
2016,12,6,8,15,582.5,41.5,5.05,7.0,148.0,280.25,226.08
2016,12,6,8,30,663.0,48.0,5.4,7.0,196.0,341.47,282.47
2016,12,6,8,45,714.0,52.0,5.75,7.5,243.5,390.38,327.21
2016,12,6,9,0,765.0,56.0,6.1,8.0,291.0,440.47,371.71
2016,12,6,9,15,796.5,59.5,6.1,8.5,335.5,480.8,406.54
2016,12,6,9,30,828.0,63.0,6.1,9.0,380.0,520.36,439.68
2016,12,6,9,45,849.0,65.5,6.2,9.5,419.5,551.82,465.52
2016,12,6,10,0,870.0,68.0,6.3,10.0,459.0,578.88,487.25
2016,12,6,10,15,436.0,116.0,6.2,10.5,312.5,387.85,326.51
2016,12,6,10,30,2.0,164.0,6.1,11.0,166.0,162.48,131.83
2016,12,6,10,45,6.0,177.5,6.05,11.5,181.5,178.04,144.58
2016,12,6,11,0,10.0,191.0,6.0,12.0,197.0,193.57,156.99
2016,12,6,11,15,5.0,170.0,5.9,12.0,173.0,169.03,136.37
2016,12,6,11,30,0.0,149.0,5.8,12.0,149.0,144.9,116.13
2016,12,6,11,45,0.0,151.5,5.7,12.5,151.5,147.16,117.71
2016,12,6,12,0,0.0,154.0,5.6,13.0,154.0,149.42,119.28
2016,12,6,12,15,0.0,140.0,5.5,13.0,140.0,135.63,107.85
2016,12,6,12,30,0.0,126.0,5.4,13.0,126.0,121.95,96.52
2016,12,6,12,45,0.0,113.0,5.35,13.0,113.0,109.32,86.07
2016,12,6,13,0,0.0,100.0,5.3,13.0,100.0,96.74,75.66
2016,12,6,13,15,0.0,125.5,5.2,13.0,125.5,121.2,96.06
2016,12,6,13,30,0.0,151.0,5.1,13.0,151.0,145.38,116.17
2016,12,6,13,45,0.0,118.5,5.05,13.5,118.5,114.29,90.31
2016,12,6,14,0,0.0,86.0,5.0,14.0,86.0,83.2,64.4
2016,12,6,14,15,0.0,83.0,4.9,13.5,83.0,80.28,62.22
2016,12,6,14,30,0.0,80.0,4.8,13.0,80.0,77.37,60.02
2016,12,6,14,45,0.0,81.5,4.75,13.0,81.5,78.81,61.37
2016,12,6,15,0,0.0,83.0,4.7,13.0,83.0,80.11,62.61
2016,12,6,15,15,0.0,74.5,4.55,12.5,74.5,72.0,55.99
2016,12,6,15,30,0.0,66.0,4.4,12.0,66.0,63.79,49.2
2016,12,6,15,45,0.0,56.5,4.3,12.0,56.5,54.59,41.38
2016,12,6,16,0,0.0,47.0,4.2,12.0,47.0,45.4,33.48
2016,12,6,16,15,198.5,56.5,3.85,11.5,93.0,45.93,30.78
2016,12,6,16,30,397.0,66.0,3.5,11.0,139.0,49.51,38.69
2016,12,6,16,45,292.5,51.5,3.2,10.5,96.5,39.49,29.18
2016,12,6,17,0,188.0,37.0,2.9,10.0,54.0,29.04,18.07
2016,12,6,17,15,94.0,18.5,2.8,9.5,27.0,14.63,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,65.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,131.0,13.0,1.4,3.0,17.0,46.91,0.0
2016,12,7,7,45,265.5,26.0,1.65,4.0,53.5,123.45,77.55
2016,12,7,8,0,400.0,39.0,1.9,5.0,90.0,195.11,150.75
2016,12,7,8,15,482.0,48.0,1.85,5.5,135.5,250.79,201.78
2016,12,7,8,30,564.0,57.0,1.8,6.0,181.0,311.36,255.49
2016,12,7,8,45,612.0,63.5,1.75,6.5,226.0,358.07,296.63
2016,12,7,9,0,660.0,70.0,1.7,7.0,271.0,406.11,337.4
2016,12,7,9,15,330.0,99.0,1.65,7.5,199.5,285.4,238.73
2016,12,7,9,30,0.0,128.0,1.6,8.0,128.0,127.35,103.87
2016,12,7,9,45,12.0,150.0,1.6,9.0,155.5,156.06,127.96
2016,12,7,10,0,24.0,172.0,1.6,10.0,183.0,185.09,151.43
2016,12,7,10,15,15.0,171.5,1.55,10.5,178.5,178.57,145.2
2016,12,7,10,30,6.0,171.0,1.5,11.0,174.0,172.04,139.09
2016,12,7,10,45,7.0,179.0,1.5,11.5,183.0,180.19,145.29
2016,12,7,11,0,8.0,187.0,1.5,12.0,192.0,188.33,151.4
2016,12,7,11,15,9.0,193.0,1.5,12.0,198.5,194.43,156.15
2016,12,7,11,30,10.0,199.0,1.5,12.0,205.0,200.51,160.89
2016,12,7,11,45,16.0,213.5,1.5,12.5,223.5,217.96,174.59
2016,12,7,12,0,22.0,228.0,1.5,13.0,242.0,235.15,187.92
2016,12,7,12,15,22.0,229.0,1.5,13.0,242.5,235.28,187.86
2016,12,7,12,30,22.0,230.0,1.5,13.0,243.0,235.32,187.85
2016,12,7,12,45,22.0,228.0,1.55,13.5,241.0,232.39,185.21
2016,12,7,13,0,22.0,226.0,1.6,14.0,239.0,229.39,182.56
2016,12,7,13,15,28.0,228.0,1.55,14.0,244.5,233.14,185.62
2016,12,7,13,30,34.0,230.0,1.5,14.0,250.0,235.81,187.79
2016,12,7,13,45,257.5,210.0,1.5,14.5,347.5,314.61,249.82
2016,12,7,14,0,481.0,190.0,1.5,15.0,445.0,378.14,296.11
2016,12,7,14,15,374.5,198.5,1.35,15.0,391.0,326.64,254.53
2016,12,7,14,30,268.0,207.0,1.2,15.0,337.0,280.95,218.68
2016,12,7,14,45,361.0,175.5,1.05,15.5,336.5,268.06,204.66
2016,12,7,15,0,454.0,144.0,0.9,16.0,336.0,244.71,180.84
2016,12,7,15,15,427.5,135.5,0.75,15.5,302.0,209.06,151.01
2016,12,7,15,30,401.0,127.0,0.6,15.0,268.0,175.12,123.15
2016,12,7,15,45,377.5,112.5,0.45,15.0,231.0,138.31,93.83
2016,12,7,16,0,354.0,98.0,0.3,15.0,194.0,103.4,68.43
2016,12,7,16,15,317.0,82.0,0.45,14.0,156.0,68.99,47.94
2016,12,7,16,30,280.0,66.0,0.6,13.0,118.0,49.43,38.32
2016,12,7,16,45,216.0,49.5,0.8,12.5,82.5,37.79,27.49
2016,12,7,17,0,152.0,33.0,1.0,12.0,47.0,25.63,15.22
2016,12,7,17,15,76.0,16.5,1.2,11.5,23.5,12.93,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,6.88,0.0
2016,12,8,7,45,0.0,24.5,6.95,2.0,24.5,24.81,11.85
2016,12,8,8,0,0.0,42.0,7.1,2.0,42.0,43.45,31.56
2016,12,8,8,15,12.0,61.5,7.2,2.0,64.5,68.16,53.96
2016,12,8,8,30,24.0,81.0,7.3,2.0,87.0,97.14,80.13
2016,12,8,8,45,36.5,100.0,7.45,2.5,110.5,122.92,103.19
2016,12,8,9,0,49.0,119.0,7.6,3.0,134.0,149.24,126.41
2016,12,8,9,15,58.5,138.0,7.6,3.0,158.5,174.49,148.61
2016,12,8,9,30,68.0,157.0,7.6,3.0,183.0,199.94,170.74
2016,12,8,9,45,69.5,175.0,7.6,3.5,204.0,219.97,187.49
2016,12,8,10,0,71.0,193.0,7.6,4.0,225.0,239.72,203.78
2016,12,8,10,15,50.0,195.0,7.55,4.0,218.5,228.64,193.56
2016,12,8,10,30,29.0,197.0,7.5,4.0,212.0,217.16,182.99
2016,12,8,10,45,29.5,208.0,7.45,4.0,223.5,227.85,191.78
2016,12,8,11,0,30.0,219.0,7.4,4.0,235.0,238.39,200.41
2016,12,8,11,15,15.0,188.0,7.3,3.5,196.0,193.13,161.69
2016,12,8,11,30,0.0,157.0,7.2,3.0,157.0,152.8,126.96
2016,12,8,11,45,85.5,218.5,7.1,3.0,269.5,267.94,226.78
2016,12,8,12,0,171.0,280.0,7.0,3.0,382.0,381.56,322.98
2016,12,8,12,15,230.0,274.5,6.9,3.0,412.0,406.72,344.32
2016,12,8,12,30,289.0,269.0,6.8,3.0,442.0,431.66,365.31
2016,12,8,12,45,195.5,270.5,6.75,3.0,387.0,371.93,313.97
2016,12,8,13,0,102.0,272.0,6.7,3.0,332.0,316.33,266.17
2016,12,8,13,15,86.0,261.5,6.6,3.0,311.5,294.15,247.34
2016,12,8,13,30,70.0,251.0,6.5,3.0,291.0,272.67,229.09
2016,12,8,13,45,135.5,246.0,6.45,3.0,319.5,293.26,246.49
2016,12,8,14,0,201.0,241.0,6.4,3.0,348.0,309.32,259.3
2016,12,8,14,15,100.5,188.0,6.35,3.0,241.5,214.14,178.99
2016,12,8,14,30,0.0,135.0,6.3,3.0,135.0,129.09,107.29
2016,12,8,14,45,94.0,158.5,6.25,3.5,198.0,174.62,144.42
2016,12,8,15,0,188.0,182.0,6.2,4.0,261.0,213.12,173.76
2016,12,8,15,15,178.5,166.0,6.0,3.5,235.5,186.57,150.58
2016,12,8,15,30,169.0,150.0,5.8,3.0,210.0,160.64,128.15
2016,12,8,15,45,161.5,130.5,5.65,3.0,181.5,132.9,104.27
2016,12,8,16,0,154.0,111.0,5.5,3.0,153.0,105.84,81.98
2016,12,8,16,15,137.5,91.0,5.15,2.5,123.5,79.0,61.94
2016,12,8,16,30,121.0,71.0,4.8,2.0,94.0,59.26,49.05
2016,12,8,16,45,94.0,51.5,4.45,2.0,66.0,43.86,34.18
2016,12,8,17,0,67.0,32.0,4.1,2.0,38.0,28.01,17.97
2016,12,8,17,15,33.5,16.0,3.85,1.5,19.0,14.43,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,76.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,153.0,12.0,2.6,-2.0,16.0,51.02,0.0
2016,12,9,7,45,307.5,24.0,2.85,-1.5,54.0,131.5,78.26
2016,12,9,8,0,462.0,36.0,3.1,-1.0,92.0,211.06,165.57
2016,12,9,8,15,546.0,43.5,3.2,-0.5,139.0,267.7,219.76
2016,12,9,8,30,630.0,51.0,3.3,0.0,186.0,329.31,276.6
2016,12,9,8,45,682.5,56.0,3.45,0.5,233.5,376.18,319.98
2016,12,9,9,0,735.0,61.0,3.6,1.0,281.0,427.03,365.31
2016,12,9,9,15,388.0,106.0,3.45,1.5,224.0,321.22,276.19
2016,12,9,9,30,41.0,151.0,3.3,2.0,167.0,178.89,151.62
2016,12,9,9,45,43.5,167.0,3.2,2.5,185.0,196.74,166.73
2016,12,9,10,0,46.0,183.0,3.1,3.0,203.0,214.49,181.21
2016,12,9,10,15,47.5,196.0,2.95,3.5,218.5,228.26,192.1
2016,12,9,10,30,49.0,209.0,2.8,4.0,234.0,241.89,202.74
2016,12,9,10,45,49.5,220.0,2.65,4.5,246.0,252.61,210.82
2016,12,9,11,0,50.0,231.0,2.5,5.0,258.0,263.12,218.67
