Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,11,15,50.0,238.5,2.3,5.0,267.0,269.47,223.4
2016,12,9,11,30,50.0,246.0,2.1,5.0,276.0,275.63,227.96
2016,12,9,11,45,229.5,243.0,1.95,5.5,379.0,386.7,320.21
2016,12,9,12,0,409.0,240.0,1.8,6.0,482.0,487.09,399.79
2016,12,9,12,15,408.5,241.0,1.65,6.0,484.0,480.86,393.02
2016,12,9,12,30,408.0,242.0,1.5,6.0,486.0,473.27,385.9
2016,12,9,12,45,409.0,239.0,1.4,6.5,481.5,461.27,374.9
2016,12,9,13,0,410.0,236.0,1.3,7.0,477.0,447.97,362.84
2016,12,9,13,15,323.0,247.0,1.2,7.0,434.0,401.88,325.25
2016,12,9,13,30,236.0,258.0,1.1,7.0,391.0,358.92,290.4
2016,12,9,13,45,220.0,249.0,1.05,7.5,370.0,334.09,269.86
2016,12,9,14,0,204.0,240.0,1.0,8.0,349.0,309.71,249.51
2016,12,9,14,15,134.0,223.0,1.0,8.0,293.0,258.24,208.48
2016,12,9,14,30,64.0,206.0,1.0,8.0,237.0,213.45,173.06
2016,12,9,14,45,59.0,190.0,1.0,8.0,217.0,193.43,156.86
2016,12,9,15,0,54.0,174.0,1.0,8.0,197.0,173.8,140.75
2016,12,9,15,15,50.0,158.0,1.05,7.5,177.5,154.8,125.31
2016,12,9,15,30,46.0,142.0,1.1,7.0,158.0,136.14,110.0
2016,12,9,15,45,368.5,101.0,1.15,7.0,203.0,127.96,88.77
2016,12,9,16,0,691.0,60.0,1.2,7.0,248.0,99.02,54.14
2016,12,9,16,15,630.0,54.0,1.1,6.0,200.5,53.13,30.15
2016,12,9,16,30,569.0,48.0,1.0,5.0,153.0,34.5,26.01
2016,12,9,16,45,467.5,39.0,0.9,4.5,108.0,29.12,20.69
2016,12,9,17,0,366.0,30.0,0.8,4.0,63.0,23.52,14.17
2016,12,9,17,15,183.0,15.0,0.85,3.5,31.5,11.53,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,39.5,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,79.0,12.0,1.4,2.0,14.0,31.88,0.0
2016,12,10,7,45,217.5,26.5,1.7,2.5,49.0,106.01,58.85
2016,12,10,8,0,356.0,41.0,2.0,3.0,84.0,179.43,138.35
2016,12,10,8,15,443.5,51.0,2.1,3.5,129.0,236.37,190.94
2016,12,10,8,30,531.0,61.0,2.2,4.0,174.0,298.57,246.64
2016,12,10,8,45,265.5,49.0,2.3,4.5,105.5,180.44,151.19
2016,12,10,9,0,0.0,37.0,2.4,5.0,37.0,35.72,25.91
2016,12,10,9,15,0.0,67.5,2.5,5.5,67.5,65.29,51.85
2016,12,10,9,30,0.0,98.0,2.6,6.0,98.0,96.11,78.38
2016,12,10,9,45,0.0,119.0,2.75,6.5,119.0,117.18,96.13
2016,12,10,10,0,0.0,140.0,2.9,7.0,140.0,138.16,113.59
2016,12,10,10,15,0.0,123.0,2.95,7.5,123.0,120.28,97.94
2016,12,10,10,30,0.0,106.0,3.0,8.0,106.0,103.01,82.94
2016,12,10,10,45,0.0,131.0,3.15,8.5,131.0,127.73,103.54
2016,12,10,11,0,0.0,156.0,3.3,9.0,156.0,152.4,123.83
2016,12,10,11,15,16.0,193.5,3.35,9.0,203.0,199.26,162.9
2016,12,10,11,30,32.0,231.0,3.4,9.0,250.0,249.36,204.09
2016,12,10,11,45,20.0,214.0,3.5,9.5,226.0,220.9,179.95
2016,12,10,12,0,8.0,197.0,3.6,10.0,202.0,196.33,159.21
2016,12,10,12,15,10.0,203.0,3.65,10.0,209.0,202.87,164.61
2016,12,10,12,30,12.0,209.0,3.7,10.0,216.0,209.25,169.85
2016,12,10,12,45,9.5,201.5,3.75,10.5,207.5,199.96,161.89
2016,12,10,13,0,7.0,194.0,3.8,11.0,199.0,190.8,154.13
2016,12,10,13,15,9.5,196.5,3.8,11.0,202.5,193.84,156.76
2016,12,10,13,30,12.0,199.0,3.8,11.0,206.0,196.64,159.18
2016,12,10,13,45,12.0,194.0,3.85,11.0,201.0,191.0,154.68
2016,12,10,14,0,12.0,189.0,3.9,11.0,196.0,185.3,150.17
2016,12,10,14,15,6.0,139.0,3.9,11.0,142.5,135.5,109.07
2016,12,10,14,30,0.0,89.0,3.9,11.0,89.0,85.99,67.74
2016,12,10,14,45,0.0,73.5,3.9,11.0,73.5,71.07,55.26
2016,12,10,15,0,0.0,58.0,3.9,11.0,58.0,56.05,42.57
2016,12,10,15,15,0.0,52.0,3.8,10.5,52.0,50.24,37.77
2016,12,10,15,30,0.0,46.0,3.7,10.0,46.0,44.43,32.91
2016,12,10,15,45,308.0,57.5,3.6,10.0,141.5,84.44,53.65
2016,12,10,16,0,616.0,69.0,3.5,10.0,237.0,98.89,56.27
2016,12,10,16,15,552.0,62.0,3.1,9.5,191.0,58.87,35.7
2016,12,10,16,30,488.0,55.0,2.7,9.0,145.0,40.86,31.25
2016,12,10,16,45,393.0,43.5,2.35,8.5,102.5,33.35,24.03
2016,12,10,17,0,298.0,32.0,2.0,8.0,60.0,25.47,15.52
2016,12,10,17,15,149.0,16.0,2.0,7.5,30.0,12.46,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,49.5,5.5,3.75,8.5,6.5,0.0,0.0
2016,12,11,7,30,99.0,11.0,3.9,9.0,13.0,35.78,0.0
2016,12,11,7,45,246.0,23.5,4.1,9.5,48.0,110.5,56.12
2016,12,11,8,0,393.0,36.0,4.3,10.0,83.0,186.12,139.55
2016,12,11,8,15,479.5,44.5,4.6,10.5,127.5,241.92,191.04
2016,12,11,8,30,566.0,53.0,4.9,11.0,172.0,303.05,245.65
2016,12,11,8,45,622.5,58.0,5.2,11.5,218.0,351.58,289.22
2016,12,11,9,0,679.0,63.0,5.5,12.0,264.0,402.01,333.27
2016,12,11,9,15,339.5,45.5,5.55,12.5,146.0,229.35,191.44
2016,12,11,9,30,0.0,28.0,5.6,13.0,28.0,27.03,17.52
2016,12,11,9,45,0.0,31.0,5.65,14.0,31.0,29.93,19.91
2016,12,11,10,0,0.0,34.0,5.7,15.0,34.0,32.83,22.22
2016,12,11,10,15,0.0,37.0,5.75,15.5,37.0,35.74,24.56
2016,12,11,10,30,0.0,40.0,5.8,16.0,40.0,38.64,26.89
2016,12,11,10,45,14.5,127.0,5.85,16.5,135.0,132.49,104.97
2016,12,11,11,0,29.0,214.0,5.9,17.0,230.0,232.65,186.21
2016,12,11,11,15,84.0,241.0,5.9,17.0,288.5,292.84,235.21
2016,12,11,11,30,139.0,268.0,5.9,17.0,347.0,356.14,286.05
2016,12,11,11,45,142.0,273.5,5.95,17.5,355.5,360.78,288.8
2016,12,11,12,0,145.0,279.0,6.0,18.0,364.0,364.83,291.2
2016,12,11,12,15,134.5,279.5,5.95,18.0,359.0,355.39,283.3
2016,12,11,12,30,124.0,280.0,5.9,18.0,354.0,345.78,275.33
2016,12,11,12,45,95.0,270.5,5.85,18.5,327.0,314.8,249.86
2016,12,11,13,0,66.0,261.0,5.8,19.0,300.0,286.72,226.83
2016,12,11,13,15,186.5,254.0,5.7,19.0,360.5,338.65,268.71
2016,12,11,13,30,307.0,247.0,5.6,19.0,421.0,382.98,303.28
2016,12,11,13,45,225.0,245.0,5.5,19.5,370.0,332.8,262.41
2016,12,11,14,0,143.0,243.0,5.4,20.0,319.0,287.09,225.65
2016,12,11,14,15,135.0,229.5,5.15,19.5,298.0,264.54,207.85
2016,12,11,14,30,127.0,216.0,4.9,19.0,277.0,242.35,190.17
2016,12,11,14,45,143.0,200.0,4.65,19.0,264.0,225.73,175.98
2016,12,11,15,0,159.0,184.0,4.4,19.0,251.0,207.61,160.24
2016,12,11,15,15,152.0,167.5,4.25,18.5,226.5,182.48,139.71
2016,12,11,15,30,145.0,151.0,4.1,18.0,202.0,157.79,119.6
2016,12,11,15,45,404.0,106.5,3.95,17.5,222.5,137.66,92.04
2016,12,11,16,0,663.0,62.0,3.8,17.0,243.0,96.79,51.06
2016,12,11,16,15,603.0,55.5,3.65,16.5,196.5,54.9,30.15
2016,12,11,16,30,543.0,49.0,3.5,16.0,150.0,35.31,25.46
2016,12,11,16,45,441.5,40.0,3.35,15.5,106.0,29.97,20.37
2016,12,11,17,0,340.0,31.0,3.2,15.0,62.0,24.42,14.19
2016,12,11,17,15,170.0,15.5,3.1,14.5,31.0,11.95,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,56.0,5.0,3.25,5.0,6.0,0.0,0.0
2016,12,12,7,30,112.0,10.0,3.4,5.0,12.0,37.87,0.0
2016,12,12,7,45,264.5,22.0,3.55,5.5,47.0,113.38,54.5
2016,12,12,8,0,417.0,34.0,3.7,6.0,82.0,191.2,144.65
2016,12,12,8,15,503.0,41.5,3.7,6.5,127.0,246.32,196.49
2016,12,12,8,30,589.0,49.0,3.7,7.0,172.0,306.77,251.03
2016,12,12,8,45,643.0,54.5,3.7,7.5,218.0,355.42,294.85
2016,12,12,9,0,697.0,60.0,3.7,8.0,264.0,404.05,337.33
2016,12,12,9,15,732.0,63.5,3.55,8.5,307.5,444.25,371.44
2016,12,12,9,30,767.0,67.0,3.4,9.0,351.0,484.05,404.06
2016,12,12,9,45,791.5,70.0,3.25,10.0,390.0,516.82,429.22
2016,12,12,10,0,816.0,73.0,3.1,11.0,429.0,548.04,452.27
2016,12,12,10,15,832.5,75.0,2.95,11.5,462.5,571.69,469.49
2016,12,12,10,30,849.0,77.0,2.8,12.0,496.0,593.0,484.42
2016,12,12,10,45,860.0,78.5,2.65,12.5,522.5,607.93,494.04
2016,12,12,11,0,871.0,80.0,2.5,13.0,549.0,618.17,499.87
2016,12,12,11,15,878.5,81.0,2.3,13.5,568.0,624.95,502.57
2016,12,12,11,30,886.0,82.0,2.1,14.0,587.0,628.72,502.8
2016,12,12,11,45,893.0,81.5,1.95,14.5,598.5,627.55,499.48
2016,12,12,12,0,900.0,81.0,1.8,15.0,610.0,623.27,493.73
2016,12,12,12,15,901.0,81.0,1.55,15.0,613.0,612.84,483.54
2016,12,12,12,30,902.0,81.0,1.3,15.0,616.0,599.39,470.88
2016,12,12,12,45,899.5,81.0,1.05,15.5,610.5,581.03,453.47
2016,12,12,13,0,897.0,81.0,0.8,16.0,605.0,559.9,433.74
2016,12,12,13,15,892.0,80.0,0.75,16.0,592.0,533.85,412.68
2016,12,12,13,30,887.0,79.0,0.7,16.0,579.0,505.4,389.45
2016,12,12,13,45,877.5,78.5,0.7,16.5,557.5,473.13,362.57
2016,12,12,14,0,868.0,78.0,0.7,17.0,536.0,439.03,333.76
2016,12,12,14,15,855.5,76.0,0.75,17.0,508.0,398.66,300.48
2016,12,12,14,30,843.0,74.0,0.8,17.0,480.0,358.91,266.71
2016,12,12,14,45,820.0,73.0,0.9,17.0,444.5,315.95,229.94
2016,12,12,15,0,797.0,72.0,1.0,17.0,409.0,273.14,192.63
2016,12,12,15,15,771.0,69.0,0.95,16.5,369.0,228.28,153.71
2016,12,12,15,30,745.0,66.0,0.9,16.0,329.0,184.44,116.29
2016,12,12,15,45,705.5,62.0,0.85,16.0,284.5,139.31,80.31
2016,12,12,16,0,666.0,58.0,0.8,16.0,240.0,97.09,51.08
2016,12,12,16,15,607.0,52.5,0.8,15.0,194.5,53.07,28.37
2016,12,12,16,30,548.0,47.0,0.8,14.0,149.0,33.48,24.13
2016,12,12,16,45,449.0,38.0,0.85,13.5,105.0,28.06,18.96
2016,12,12,17,0,350.0,29.0,0.9,13.0,61.0,22.39,12.78
2016,12,12,17,15,175.0,14.5,0.95,12.5,30.5,10.97,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,162.5,19.5,3.0,10.0,38.0,80.24,33.56
2016,12,13,8,0,325.0,39.0,3.3,11.0,76.0,165.0,122.25
2016,12,13,8,15,414.5,49.5,3.3,11.5,120.0,221.48,173.44
2016,12,13,8,30,504.0,60.0,3.3,12.0,164.0,283.56,227.79
2016,12,13,8,45,570.0,65.5,3.3,12.5,210.0,334.87,272.59
2016,12,13,9,0,636.0,71.0,3.3,13.0,256.0,388.68,318.22
2016,12,13,9,15,674.0,76.0,3.45,13.5,299.5,430.05,352.89
2016,12,13,9,30,712.0,81.0,3.6,14.0,343.0,471.38,386.59
2016,12,13,9,45,746.5,82.0,3.8,15.0,383.0,505.9,413.51
2016,12,13,10,0,781.0,83.0,4.0,16.0,423.0,538.19,438.03
2016,12,13,10,15,799.0,85.5,4.05,16.0,456.5,562.72,457.23
2016,12,13,10,30,817.0,88.0,4.1,16.0,490.0,585.06,474.42
2016,12,13,10,45,836.0,87.5,4.15,16.5,518.0,602.37,486.7
2016,12,13,11,0,855.0,87.0,4.2,17.0,546.0,617.1,496.79
2016,12,13,11,15,863.0,88.0,4.2,17.0,565.0,623.94,501.43
2016,12,13,11,30,871.0,89.0,4.2,17.0,584.0,627.8,503.74
2016,12,13,11,45,889.0,84.0,4.2,17.5,597.5,627.23,501.9
2016,12,13,12,0,907.0,79.0,4.2,18.0,611.0,624.99,498.65
2016,12,13,12,15,908.0,79.0,4.25,18.0,614.5,614.6,489.96
2016,12,13,12,30,909.0,79.0,4.3,18.0,618.0,601.17,478.89
2016,12,13,12,45,908.5,78.5,4.35,18.0,613.0,583.41,464.3
2016,12,13,13,0,908.0,78.0,4.4,18.0,608.0,562.79,447.21
2016,12,13,13,15,903.0,77.0,4.35,18.0,594.5,536.6,425.2
2016,12,13,13,30,898.0,76.0,4.3,18.0,581.0,507.97,400.89
2016,12,13,13,45,891.0,74.5,4.25,18.0,560.5,475.66,373.23
2016,12,13,14,0,884.0,73.0,4.2,18.0,540.0,441.34,343.38
2016,12,13,14,15,871.5,71.5,4.15,17.5,512.0,403.07,310.42
2016,12,13,14,30,859.0,70.0,4.1,17.0,484.0,363.55,275.68
2016,12,13,14,45,835.0,70.0,4.05,17.0,448.0,318.31,235.41
2016,12,13,15,0,811.0,70.0,4.0,17.0,412.0,275.6,196.82
2016,12,13,15,15,785.5,67.0,3.85,16.5,372.0,230.29,156.58
2016,12,13,15,30,760.0,64.0,3.7,16.0,332.0,185.9,117.92
2016,12,13,15,45,719.5,60.5,3.6,16.0,287.5,140.4,81.07
2016,12,13,16,0,679.0,57.0,3.5,16.0,243.0,97.88,51.27
2016,12,13,16,15,621.0,51.5,3.1,15.0,197.0,53.31,27.93
2016,12,13,16,30,563.0,46.0,2.7,14.0,151.0,32.56,23.28
2016,12,13,16,45,459.5,38.0,2.35,13.0,107.0,28.01,18.93
2016,12,13,17,0,356.0,30.0,2.0,12.0,63.0,23.31,13.64
2016,12,13,17,15,178.0,15.0,2.05,11.5,31.5,11.4,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,183.5,18.0,2.25,4.5,38.5,83.84,32.25
2016,12,14,8,0,367.0,36.0,2.5,5.0,77.0,175.29,131.94
2016,12,14,8,15,457.0,45.0,2.35,5.5,121.5,231.59,184.44
2016,12,14,8,30,547.0,54.0,2.2,6.0,166.0,293.53,239.66
2016,12,14,8,45,600.5,61.0,2.05,7.0,211.5,342.25,282.41
2016,12,14,9,0,654.0,68.0,1.9,8.0,257.0,392.75,324.9
2016,12,14,9,15,334.5,102.0,1.8,8.5,199.0,287.28,239.24
2016,12,14,9,30,15.0,136.0,1.7,9.0,141.0,144.18,117.95
2016,12,14,9,45,21.5,152.5,1.65,10.0,161.5,164.2,134.48
2016,12,14,10,0,28.0,169.0,1.6,11.0,182.0,189.17,154.39
2016,12,14,10,15,29.0,182.5,1.6,11.5,196.5,203.08,165.13
2016,12,14,10,30,30.0,196.0,1.6,12.0,211.0,216.87,175.68
2016,12,14,10,45,26.0,201.0,1.65,12.5,214.5,214.19,172.8
2016,12,14,11,0,22.0,206.0,1.7,13.0,218.0,216.16,173.75
2016,12,14,11,15,23.0,213.0,1.65,13.5,226.0,223.14,178.76
2016,12,14,11,30,24.0,220.0,1.6,14.0,234.0,230.04,183.68
2016,12,14,11,45,14.5,204.5,1.6,14.5,213.0,208.21,165.55
2016,12,14,12,0,5.0,189.0,1.6,15.0,192.0,186.74,147.85
2016,12,14,12,15,5.5,190.0,1.55,15.0,193.5,187.59,148.52
2016,12,14,12,30,6.0,191.0,1.5,15.0,195.0,188.41,149.13
2016,12,14,12,45,16.5,210.5,1.5,15.5,220.5,212.54,168.24
2016,12,14,13,0,27.0,230.0,1.5,16.0,246.0,235.94,186.47
2016,12,14,13,15,15.0,203.5,1.5,16.0,212.5,203.34,160.52
2016,12,14,13,30,3.0,177.0,1.5,16.0,179.0,171.55,135.25
2016,12,14,13,45,47.5,207.5,1.55,16.0,233.0,218.92,173.45
2016,12,14,14,0,92.0,238.0,1.6,16.0,287.0,262.42,207.55
2016,12,14,14,15,108.5,227.0,1.65,16.0,281.5,253.76,200.28
2016,12,14,14,30,125.0,216.0,1.7,16.0,276.0,242.06,190.53
2016,12,14,14,45,62.5,174.5,1.75,16.0,204.5,181.37,142.91
2016,12,14,15,0,0.0,133.0,1.8,16.0,133.0,126.15,99.76
2016,12,14,15,15,0.0,120.0,1.75,15.5,120.0,113.65,89.93
2016,12,14,15,30,0.0,107.0,1.7,15.0,107.0,101.18,79.9
2016,12,14,15,45,299.5,90.0,1.7,15.0,172.5,111.81,75.77
2016,12,14,16,0,599.0,73.0,1.7,15.0,238.0,103.77,59.25
2016,12,14,16,15,537.5,65.0,1.6,14.0,192.5,63.65,38.02
2016,12,14,16,30,476.0,57.0,1.5,13.0,147.0,42.5,32.22
2016,12,14,16,45,380.0,45.5,1.45,12.0,104.0,35.04,25.22
2016,12,14,17,0,284.0,34.0,1.4,11.0,61.0,27.23,17.04
2016,12,14,17,15,142.0,17.0,1.55,10.5,30.5,13.26,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.0,2.95,2.5,5.0,4.82,0.0
2016,12,15,8,0,0.0,10.0,3.1,3.0,10.0,9.64,2.45
2016,12,15,8,15,0.0,17.0,3.15,3.5,17.0,16.39,8.64
2016,12,15,8,30,0.0,24.0,3.2,4.0,24.0,23.15,14.77
2016,12,15,8,45,0.0,30.5,3.25,5.0,30.5,29.43,20.36
2016,12,15,9,0,0.0,37.0,3.3,6.0,37.0,35.72,25.86
2016,12,15,9,15,0.0,44.0,3.15,6.0,44.0,42.49,31.8
2016,12,15,9,30,0.0,51.0,3.0,6.0,51.0,49.27,37.69
2016,12,15,9,45,0.0,73.0,2.95,6.5,73.0,70.58,56.06
2016,12,15,10,0,0.0,95.0,2.9,7.0,95.0,92.4,74.61
2016,12,15,10,15,0.0,87.5,2.8,7.0,87.5,84.76,67.86
2016,12,15,10,30,0.0,80.0,2.7,7.0,80.0,77.37,61.38
2016,12,15,10,45,0.0,96.0,2.6,7.5,96.0,93.03,74.53
2016,12,15,11,0,0.0,112.0,2.5,8.0,112.0,108.75,87.56
2016,12,15,11,15,0.0,121.0,2.4,8.5,121.0,117.52,94.63
2016,12,15,11,30,0.0,130.0,2.3,9.0,130.0,126.26,101.64
2016,12,15,11,45,0.0,143.5,2.2,9.5,143.5,139.37,112.26
2016,12,15,12,0,0.0,157.0,2.1,10.0,157.0,152.42,122.73
2016,12,15,12,15,2.0,170.5,2.05,10.0,171.5,166.54,134.32
2016,12,15,12,30,4.0,184.0,2.0,10.0,186.0,180.49,145.74
2016,12,15,12,45,2.0,173.5,1.95,10.5,174.5,168.85,135.87
2016,12,15,13,0,0.0,163.0,1.9,11.0,163.0,157.38,126.24
2016,12,15,13,15,0.0,161.0,1.9,11.0,161.0,155.21,124.57
2016,12,15,13,30,0.0,159.0,1.9,11.0,159.0,153.03,122.9
2016,12,15,13,45,0.0,133.0,1.9,11.5,133.0,128.09,102.23
2016,12,15,14,0,0.0,107.0,1.9,12.0,107.0,103.25,81.59
2016,12,15,14,15,0.0,116.5,1.9,12.0,116.5,112.11,89.16
2016,12,15,14,30,0.0,126.0,1.9,12.0,126.0,120.76,96.54
2016,12,15,14,45,0.0,110.5,1.9,12.0,110.5,106.01,84.39
2016,12,15,15,0,0.0,95.0,1.9,12.0,95.0,91.32,72.24
2016,12,15,15,15,0.0,85.5,1.85,12.0,85.5,82.25,64.74
2016,12,15,15,30,0.0,76.0,1.8,12.0,76.0,73.19,57.18
2016,12,15,15,45,241.5,86.0,1.75,12.0,152.5,105.18,73.68
2016,12,15,16,0,483.0,96.0,1.7,12.0,229.0,114.95,73.76
2016,12,15,16,15,420.5,84.5,1.5,11.0,184.5,77.01,51.87
2016,12,15,16,30,358.0,73.0,1.3,10.0,140.0,54.94,43.76
2016,12,15,16,45,270.0,56.5,1.1,9.5,98.5,43.39,32.9
2016,12,15,17,0,182.0,40.0,0.9,9.0,57.0,31.34,20.76
2016,12,15,17,15,91.0,20.0,0.95,8.5,28.5,15.74,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,153.5,19.0,3.6,8.5,35.5,73.75,19.47
2016,12,16,8,0,307.0,38.0,3.8,9.0,71.0,156.29,115.11
2016,12,16,8,15,398.5,48.5,3.95,9.5,114.0,212.46,166.96
2016,12,16,8,30,490.0,59.0,4.1,10.0,157.0,274.41,221.89
2016,12,16,8,45,557.0,65.0,4.35,11.0,203.0,326.06,267.35
2016,12,16,9,0,624.0,71.0,4.6,12.0,249.0,380.34,313.82
2016,12,16,9,15,662.0,76.0,4.7,12.5,292.0,421.39,348.81
2016,12,16,9,30,700.0,81.0,4.8,13.0,335.0,462.45,382.87
2016,12,16,9,45,733.0,83.0,4.95,14.0,374.5,497.09,410.35
2016,12,16,10,0,766.0,85.0,5.1,15.0,414.0,529.38,435.29
2016,12,16,10,15,383.0,86.5,5.2,15.5,251.0,323.01,267.0
2016,12,16,10,30,0.0,88.0,5.3,16.0,88.0,85.19,65.67
2016,12,16,10,45,0.0,103.5,5.4,17.0,103.5,100.45,78.03
2016,12,16,11,0,0.0,119.0,5.5,18.0,119.0,115.67,90.08
2016,12,16,11,15,0.0,107.0,5.55,18.5,107.0,103.75,80.02
2016,12,16,11,30,0.0,95.0,5.6,19.0,95.0,91.96,70.15
2016,12,16,11,45,0.0,104.0,5.7,19.5,104.0,100.73,77.1
2016,12,16,12,0,0.0,113.0,5.8,20.0,113.0,109.47,83.99
2016,12,16,12,15,0.0,128.5,5.85,20.0,128.5,124.48,96.11
2016,12,16,12,30,0.0,144.0,5.9,20.0,144.0,139.42,108.15
2016,12,16,12,45,0.0,139.5,5.95,20.5,139.5,134.93,104.33
2016,12,16,13,0,0.0,135.0,6.0,21.0,135.0,130.46,100.58
2016,12,16,13,15,16.0,181.0,6.0,21.0,190.0,182.45,142.51
2016,12,16,13,30,32.0,227.0,6.0,21.0,245.0,232.36,182.3
2016,12,16,13,45,75.0,234.5,6.0,21.5,274.5,256.41,201.03
2016,12,16,14,0,118.0,242.0,6.0,22.0,304.0,276.35,216.05
2016,12,16,14,15,155.5,229.0,5.9,21.5,306.5,272.69,212.9
2016,12,16,14,30,193.0,216.0,5.8,21.0,309.0,266.03,206.89
2016,12,16,14,45,142.5,199.5,5.7,21.0,265.5,226.01,175.24
2016,12,16,15,0,92.0,183.0,5.6,21.0,222.0,192.12,148.91
2016,12,16,15,15,88.0,166.5,5.35,20.5,201.0,170.91,131.88
2016,12,16,15,30,84.0,150.0,5.1,20.0,180.0,149.95,115.0
2016,12,16,15,45,371.0,106.0,4.85,20.0,212.0,135.44,90.76
2016,12,16,16,0,658.0,62.0,4.6,20.0,244.0,100.32,52.77
2016,12,16,16,15,600.5,55.5,4.25,19.0,198.5,58.58,30.99
2016,12,16,16,30,543.0,49.0,3.9,18.0,153.0,35.01,25.01
2016,12,16,16,45,441.5,40.5,3.6,17.5,109.0,30.11,20.37
2016,12,16,17,0,340.0,32.0,3.3,17.0,65.0,25.05,14.9
2016,12,16,17,15,170.0,16.0,3.4,16.5,32.5,12.19,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.0,16.5,3.25,15.5,35.5,80.2,15.7
2016,12,17,8,0,368.0,33.0,3.5,16.0,71.0,170.71,121.57
2016,12,17,8,15,458.5,41.5,3.6,16.5,115.0,226.11,172.4
2016,12,17,8,30,549.0,50.0,3.7,17.0,159.0,287.35,225.63
2016,12,17,8,45,604.0,56.5,3.8,17.5,204.5,336.06,268.12
2016,12,17,9,0,659.0,63.0,3.9,18.0,250.0,386.72,310.95
2016,12,17,9,15,329.5,77.0,4.15,18.5,170.5,255.17,206.76
2016,12,17,9,30,0.0,91.0,4.4,19.0,91.0,89.06,68.66
2016,12,17,9,45,0.5,118.0,4.7,20.0,118.5,116.63,91.04
2016,12,17,10,0,1.0,145.0,5.0,21.0,146.0,144.17,112.87
2016,12,17,10,15,118.5,179.5,5.05,21.5,237.5,256.56,204.43
2016,12,17,10,30,236.0,214.0,5.1,22.0,329.0,362.42,288.38
2016,12,17,10,45,207.5,229.5,5.15,22.5,334.5,362.1,286.47
2016,12,17,11,0,179.0,245.0,5.2,23.0,340.0,360.41,283.72
2016,12,17,11,15,296.5,235.0,5.1,23.0,399.5,424.21,334.27
2016,12,17,11,30,414.0,225.0,5.0,23.0,459.0,482.92,379.96
2016,12,17,11,45,645.0,157.5,4.95,23.5,530.0,556.14,437.06
2016,12,17,12,0,876.0,90.0,4.9,24.0,601.0,618.14,484.34
2016,12,17,12,15,878.5,90.5,4.8,24.0,605.5,609.45,476.38
2016,12,17,12,30,881.0,91.0,4.7,24.0,610.0,597.77,466.33
2016,12,17,12,45,886.5,88.5,4.6,24.5,607.5,581.79,452.09
2016,12,17,13,0,892.0,86.0,4.5,25.0,605.0,563.14,435.65
2016,12,17,13,15,888.5,85.0,4.4,25.0,593.5,538.4,415.23
2016,12,17,13,30,885.0,84.0,4.3,25.0,582.0,511.17,392.64
2016,12,17,13,45,882.5,81.5,4.2,25.0,563.0,480.59,367.08
2016,12,17,14,0,880.0,79.0,4.1,25.0,544.0,447.75,339.21
2016,12,17,14,15,868.5,77.5,3.85,24.5,516.5,408.24,306.15
2016,12,17,14,30,857.0,76.0,3.6,24.0,489.0,369.14,272.63
2016,12,17,14,45,773.5,84.0,3.35,24.0,436.5,315.62,228.38
2016,12,17,15,0,690.0,92.0,3.1,24.0,384.0,264.65,186.48
2016,12,17,15,15,656.5,90.5,2.65,23.5,347.5,223.99,151.92
2016,12,17,15,30,623.0,89.0,2.2,23.0,311.0,185.2,119.59
2016,12,17,15,45,596.5,80.5,1.8,22.5,270.5,143.16,86.13
2016,12,17,16,0,570.0,72.0,1.4,22.0,230.0,102.93,57.46
2016,12,17,16,15,519.0,63.5,1.3,21.0,187.0,63.95,36.4
2016,12,17,16,30,468.0,55.0,1.2,20.0,144.0,40.34,29.43
2016,12,17,16,45,393.5,43.0,1.2,19.5,103.0,32.36,22.15
2016,12,17,17,0,319.0,31.0,1.2,19.0,62.0,23.97,13.96
2016,12,17,17,15,159.5,15.5,1.15,18.5,31.0,11.67,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.5,6.7,-5.0,15.5,14.96,0.0
2016,12,18,8,0,0.0,31.0,6.7,-5.0,31.0,31.19,20.92
2016,12,18,8,15,1.0,50.0,6.7,-4.5,50.0,51.56,40.22
2016,12,18,8,30,2.0,69.0,6.7,-4.0,69.0,71.44,58.65
2016,12,18,8,45,9.0,87.0,6.75,-4.0,89.5,92.52,78.08
2016,12,18,9,0,16.0,105.0,6.8,-4.0,110.0,113.91,97.61
2016,12,18,9,15,20.5,122.0,6.75,-3.5,129.0,133.27,114.88
2016,12,18,9,30,25.0,139.0,6.7,-3.0,148.0,152.78,132.02
2016,12,18,9,45,28.5,154.0,6.7,-2.5,165.5,174.53,150.87
2016,12,18,10,0,32.0,169.0,6.7,-2.0,183.0,191.58,165.38
2016,12,18,10,15,58.5,191.0,6.65,-1.5,219.0,229.4,198.23
2016,12,18,10,30,85.0,213.0,6.6,-1.0,255.0,267.57,230.98
2016,12,18,10,45,71.0,220.5,6.6,-1.0,256.5,266.19,229.09
2016,12,18,11,0,57.0,228.0,6.6,-1.0,258.0,264.41,226.91
2016,12,18,11,15,105.5,245.5,6.6,-0.5,304.0,310.61,266.68
2016,12,18,11,30,154.0,263.0,6.6,0.0,350.0,360.16,308.65
2016,12,18,11,45,277.0,250.0,6.6,0.0,410.5,422.05,362.61
2016,12,18,12,0,400.0,237.0,6.6,0.0,471.0,477.99,410.8
2016,12,18,12,15,321.5,254.5,6.55,0.0,443.5,443.03,379.57
2016,12,18,12,30,243.0,272.0,6.5,0.0,416.0,406.36,347.17
2016,12,18,12,45,330.5,252.0,6.5,0.0,446.0,430.9,368.54
2016,12,18,13,0,418.0,232.0,6.5,0.0,476.0,450.55,385.17
2016,12,18,13,15,495.5,203.0,6.4,0.0,486.0,450.09,384.37
2016,12,18,13,30,573.0,174.0,6.3,0.0,496.0,444.6,378.7
2016,12,18,13,45,624.5,151.5,6.25,0.0,491.0,428.61,363.42
2016,12,18,14,0,676.0,129.0,6.2,0.0,486.0,406.89,342.49
2016,12,18,14,15,779.5,102.0,6.1,0.0,493.5,398.08,330.75
2016,12,18,14,30,883.0,75.0,6.0,0.0,501.0,380.53,309.85
2016,12,18,14,45,858.0,75.0,5.95,0.0,465.0,334.34,265.71
2016,12,18,15,0,833.0,75.0,5.9,0.0,429.0,290.58,223.34
2016,12,18,15,15,807.5,72.0,5.75,0.0,388.0,244.43,179.05
2016,12,18,15,30,782.0,69.0,5.6,0.0,347.0,199.15,136.49
2016,12,18,15,45,748.0,64.0,5.5,0.0,302.5,152.06,95.16
2016,12,18,16,0,714.0,59.0,5.4,0.0,258.0,107.25,60.52
2016,12,18,16,15,656.5,53.5,5.15,0.0,210.5,63.78,35.85
2016,12,18,16,30,599.0,48.0,4.9,0.0,163.0,34.01,26.09
2016,12,18,16,45,509.5,39.0,4.65,-0.5,117.5,28.6,20.71
2016,12,18,17,0,420.0,30.0,4.4,-1.0,72.0,22.94,14.54
2016,12,18,17,15,210.0,15.0,4.2,-1.0,36.0,11.16,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,219.5,14.5,3.9,-4.0,37.0,86.61,7.2
2016,12,19,8,0,439.0,29.0,4.0,-4.0,74.0,184.39,139.55
2016,12,19,8,15,531.0,36.5,4.0,-3.5,120.0,242.36,197.85
2016,12,19,8,30,623.0,44.0,4.0,-3.0,166.0,305.89,257.57
2016,12,19,8,45,677.0,49.5,4.0,-3.0,213.0,355.86,305.28
2016,12,19,9,0,731.0,55.0,4.0,-3.0,260.0,407.48,353.07
2016,12,19,9,15,706.0,64.0,4.0,-2.5,289.0,425.52,370.39
2016,12,19,9,30,681.0,73.0,4.0,-2.0,318.0,441.64,384.94
2016,12,19,9,45,677.0,84.0,4.0,-1.5,350.0,466.2,405.74
2016,12,19,10,0,673.0,95.0,4.0,-1.0,382.0,488.23,423.66
2016,12,19,10,15,779.5,83.0,3.95,-0.5,440.5,544.84,470.68
2016,12,19,10,30,886.0,71.0,3.9,0.0,499.0,601.24,516.33
2016,12,19,10,45,898.5,72.0,3.9,0.0,527.5,617.7,529.19
2016,12,19,11,0,911.0,73.0,3.9,0.0,556.0,631.35,539.77
2016,12,19,11,15,716.0,132.5,3.85,0.5,520.5,580.09,493.8
2016,12,19,11,30,521.0,192.0,3.8,1.0,485.0,518.42,439.6
2016,12,19,11,45,391.5,228.5,3.75,2.0,451.5,469.38,395.96
2016,12,19,12,0,262.0,265.0,3.7,3.0,418.0,423.96,355.14
2016,12,19,12,15,244.0,269.5,3.65,3.0,412.5,410.04,343.27
2016,12,19,12,30,226.0,274.0,3.6,3.0,407.0,398.76,333.4
2016,12,19,12,45,439.0,215.5,3.55,3.5,472.0,457.7,382.92
2016,12,19,13,0,652.0,157.0,3.5,4.0,537.0,504.86,420.9
2016,12,19,13,15,787.5,117.0,3.45,4.0,566.5,518.81,431.09
2016,12,19,13,30,923.0,77.0,3.4,4.0,596.0,524.2,433.49
2016,12,19,13,45,837.5,92.0,3.35,4.5,550.0,470.5,386.82
2016,12,19,14,0,752.0,107.0,3.3,5.0,504.0,418.91,341.96
2016,12,19,14,15,726.5,106.5,3.25,5.0,474.5,380.75,307.94
2016,12,19,14,30,701.0,106.0,3.2,5.0,445.0,342.62,273.38
2016,12,19,14,45,775.5,86.5,3.15,5.0,437.0,320.57,249.43
2016,12,19,15,0,850.0,67.0,3.1,5.0,429.0,288.87,215.98
