Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,15,15,825.0,64.5,2.9,4.5,388.5,242.61,173.01
2016,12,19,15,30,800.0,62.0,2.7,4.0,348.0,197.12,131.43
2016,12,19,15,45,763.0,58.5,2.55,4.0,303.0,150.16,91.09
2016,12,19,16,0,726.0,55.0,2.4,4.0,258.0,105.7,57.43
2016,12,19,16,15,670.5,50.0,2.1,3.0,211.0,62.05,33.02
2016,12,19,16,30,615.0,45.0,1.8,2.0,164.0,34.31,26.22
2016,12,19,16,45,520.5,37.5,1.5,1.5,118.0,27.17,19.3
2016,12,19,17,0,426.0,30.0,1.2,1.0,72.0,22.85,14.45
2016,12,19,17,15,213.0,15.0,1.2,0.5,36.0,11.11,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,182.0,15.5,0.15,1.5,33.5,76.89,0.0
2016,12,20,8,0,364.0,31.0,0.1,2.0,67.0,165.88,121.31
2016,12,20,8,15,456.5,40.0,0.2,2.5,110.5,221.97,174.54
2016,12,20,8,30,549.0,49.0,0.3,3.0,154.0,284.21,229.62
2016,12,20,8,45,604.0,55.0,0.45,3.5,199.5,332.27,272.57
2016,12,20,9,0,659.0,61.0,0.6,4.0,245.0,382.34,315.98
2016,12,20,9,15,696.5,65.5,0.75,4.5,288.0,421.87,349.85
2016,12,20,9,30,734.0,70.0,0.9,5.0,331.0,463.39,384.34
2016,12,20,9,45,758.5,73.0,1.05,6.0,370.0,495.81,410.07
2016,12,20,10,0,783.0,76.0,1.2,7.0,409.0,526.83,434.03
2016,12,20,10,15,801.0,78.5,1.3,7.5,443.0,551.89,453.26
2016,12,20,10,30,819.0,81.0,1.4,8.0,477.0,574.81,470.48
2016,12,20,10,45,540.5,157.5,1.55,9.0,424.5,495.11,404.41
2016,12,20,11,0,262.0,234.0,1.7,10.0,372.0,403.7,328.25
2016,12,20,11,15,206.5,248.0,1.8,10.5,359.5,378.77,307.61
2016,12,20,11,30,151.0,262.0,1.9,11.0,347.0,357.45,289.23
2016,12,20,11,45,116.5,263.5,2.05,11.5,330.0,335.58,270.93
2016,12,20,12,0,82.0,265.0,2.2,12.0,313.0,310.71,250.22
2016,12,20,12,15,203.5,261.5,2.25,12.0,381.5,378.57,305.63
2016,12,20,12,30,325.0,258.0,2.3,12.0,450.0,442.08,355.96
2016,12,20,12,45,176.5,245.0,2.35,12.5,349.0,337.55,271.57
2016,12,20,13,0,28.0,232.0,2.4,13.0,248.0,238.58,191.0
2016,12,20,13,15,50.5,241.5,2.4,13.0,270.0,257.88,206.99
2016,12,20,13,30,73.0,251.0,2.4,13.0,292.0,274.93,220.65
2016,12,20,13,45,69.0,241.0,2.45,13.5,279.0,260.11,208.36
2016,12,20,14,0,65.0,231.0,2.5,14.0,266.0,245.42,196.28
2016,12,20,14,15,447.0,154.5,2.45,14.0,372.5,317.25,250.35
2016,12,20,14,30,829.0,78.0,2.4,14.0,479.0,364.3,279.24
2016,12,20,14,45,793.5,80.5,2.4,14.0,442.5,321.61,241.19
2016,12,20,15,0,758.0,83.0,2.4,14.0,406.0,280.07,204.18
2016,12,20,15,15,732.0,79.5,2.2,13.5,367.5,234.13,163.58
2016,12,20,15,30,706.0,76.0,2.0,13.0,329.0,191.47,126.22
2016,12,20,15,45,674.0,70.0,1.8,13.0,286.5,147.09,89.26
2016,12,20,16,0,642.0,64.0,1.6,13.0,244.0,104.86,57.85
2016,12,20,16,15,585.0,57.5,1.5,12.0,199.0,63.68,34.72
2016,12,20,16,30,528.0,51.0,1.4,11.0,154.0,36.44,27.14
2016,12,20,16,45,441.0,41.5,1.35,10.0,111.0,30.68,21.7
2016,12,20,17,0,354.0,32.0,1.3,9.0,68.0,24.65,15.49
2016,12,20,17,15,177.0,16.0,1.35,8.5,34.0,11.96,0.0
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,21,7,45,180.5,15.5,3.25,5.5,33.5,75.98,0.0
2016,12,21,8,0,361.0,31.0,3.6,6.0,67.0,164.47,119.02
2016,12,21,8,15,454.5,40.0,3.55,6.5,110.5,220.73,173.57
2016,12,21,8,30,548.0,49.0,3.5,7.0,154.0,283.23,229.85
2016,12,21,8,45,607.0,54.5,3.5,8.0,199.5,332.38,273.86
2016,12,21,9,0,666.0,60.0,3.5,9.0,245.0,383.8,318.28
2016,12,21,9,15,703.0,64.5,3.7,10.0,288.5,423.37,351.93
2016,12,21,9,30,740.0,69.0,3.9,11.0,332.0,464.84,385.98
2016,12,21,9,45,766.5,72.0,4.1,12.0,371.5,498.54,412.84
2016,12,21,10,0,793.0,75.0,4.3,13.0,411.0,530.9,438.03
2016,12,21,10,15,811.0,77.0,4.3,13.5,444.5,555.67,456.89
2016,12,21,10,30,829.0,79.0,4.3,14.0,478.0,578.27,473.63
2016,12,21,10,45,561.5,154.0,4.35,14.5,431.0,503.9,411.07
2016,12,21,11,0,294.0,229.0,4.4,15.0,384.0,417.82,338.58
2016,12,21,11,15,235.5,245.5,4.4,15.5,373.0,393.84,317.99
2016,12,21,11,30,177.0,262.0,4.4,16.0,362.0,373.31,299.85
2016,12,21,11,45,203.5,266.0,4.4,16.5,383.0,390.68,313.02
2016,12,21,12,0,230.0,270.0,4.4,17.0,404.0,407.06,325.15
2016,12,21,12,15,295.0,260.5,4.4,17.5,433.5,434.04,345.96
2016,12,21,12,30,360.0,251.0,4.4,18.0,463.0,455.53,362.14
2016,12,21,12,45,387.0,243.0,4.4,18.5,469.5,454.37,360.24
2016,12,21,13,0,414.0,235.0,4.4,19.0,476.0,451.12,356.63
2016,12,21,13,15,362.5,240.5,4.35,19.0,449.0,418.15,330.02
2016,12,21,13,30,311.0,246.0,4.3,19.0,422.0,386.43,304.49
2016,12,21,13,45,582.5,164.0,4.25,19.0,478.5,422.46,331.87
2016,12,21,14,0,854.0,82.0,4.2,19.0,535.0,441.71,343.44
2016,12,21,14,15,841.5,80.0,4.1,19.0,507.5,404.18,310.66
2016,12,21,14,30,829.0,78.0,4.0,19.0,480.0,365.46,276.48
2016,12,21,14,45,581.5,123.0,3.9,19.0,395.5,293.53,220.38
2016,12,21,15,0,334.0,168.0,3.8,19.0,311.0,241.81,182.67
2016,12,21,15,15,322.0,154.0,3.4,18.5,281.5,210.06,156.05
2016,12,21,15,30,310.0,140.0,3.0,18.0,252.0,178.89,130.02
2016,12,21,15,45,484.0,100.5,2.7,17.5,249.5,149.31,97.92
2016,12,21,16,0,658.0,61.0,2.4,17.0,247.0,104.8,56.11
2016,12,21,16,15,601.5,55.0,2.2,16.0,201.5,63.21,32.86
2016,12,21,16,30,545.0,49.0,2.0,15.0,156.0,34.58,25.04
2016,12,21,16,45,456.0,40.5,1.85,14.0,113.0,29.67,20.43
2016,12,21,17,0,367.0,32.0,1.7,13.0,70.0,24.55,15.16
2016,12,21,17,15,183.5,16.0,1.75,12.5,35.0,11.9,0.0
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,159.5,16.0,4.25,6.5,31.5,70.34,0.0
2016,12,22,8,0,319.0,32.0,4.4,7.0,63.0,151.8,108.95
2016,12,22,8,15,414.5,41.5,4.55,7.5,105.5,207.72,162.94
2016,12,22,8,30,510.0,51.0,4.7,8.0,148.0,270.07,219.06
2016,12,22,8,45,573.0,57.5,4.9,8.5,193.5,320.82,265.09
2016,12,22,9,0,636.0,64.0,5.1,9.0,239.0,374.15,312.21
2016,12,22,9,15,675.0,68.5,5.05,9.5,282.5,415.57,348.13
2016,12,22,9,30,714.0,73.0,5.0,10.0,326.0,457.13,383.08
2016,12,22,9,45,741.5,76.0,5.0,11.0,365.5,489.14,408.7
2016,12,22,10,0,769.0,79.0,5.0,12.0,405.0,521.63,433.87
2016,12,22,10,15,787.5,82.0,4.85,12.5,438.5,547.44,453.46
2016,12,22,10,30,806.0,85.0,4.7,13.0,472.0,571.16,470.87
2016,12,22,10,45,820.0,86.5,4.6,13.5,499.5,588.27,482.83
2016,12,22,11,0,834.0,88.0,4.5,14.0,527.0,602.8,492.51
2016,12,22,11,15,842.5,89.0,4.4,14.0,547.5,610.72,497.79
2016,12,22,11,30,851.0,90.0,4.3,14.0,568.0,615.75,500.71
2016,12,22,11,45,871.0,85.0,4.2,14.5,583.0,617.23,500.09
2016,12,22,12,0,891.0,80.0,4.1,15.0,598.0,617.2,498.26
2016,12,22,12,15,892.5,80.0,4.0,15.0,602.5,608.18,490.18
2016,12,22,12,30,894.0,80.0,3.9,15.0,607.0,596.14,479.69
2016,12,22,12,45,890.5,80.5,3.85,15.5,603.0,578.85,464.22
2016,12,22,13,0,887.0,81.0,3.8,16.0,599.0,558.82,446.47
2016,12,22,13,15,882.5,80.5,3.75,16.0,587.0,534.67,426.11
2016,12,22,13,30,878.0,80.0,3.7,16.0,575.0,508.06,403.47
2016,12,22,13,45,870.0,79.0,3.65,16.0,555.5,477.06,376.95
2016,12,22,14,0,862.0,78.0,3.6,16.0,536.0,444.11,348.33
2016,12,22,14,15,850.5,76.5,3.55,16.0,509.5,405.57,314.75
2016,12,22,14,30,839.0,75.0,3.5,16.0,483.0,367.43,280.75
2016,12,22,14,45,816.0,74.5,3.45,16.0,448.5,325.51,243.33
2016,12,22,15,0,793.0,74.0,3.4,16.0,414.0,283.67,205.57
2016,12,22,15,15,768.0,71.0,3.1,15.5,375.5,239.42,166.13
2016,12,22,15,30,743.0,68.0,2.8,15.0,337.0,196.04,127.97
2016,12,22,15,45,704.0,64.5,2.55,14.5,293.5,151.4,91.16
2016,12,22,16,0,665.0,61.0,2.3,14.0,250.0,106.66,57.87
2016,12,22,16,15,609.0,55.5,2.1,13.5,204.5,65.09,34.11
2016,12,22,16,30,553.0,50.0,1.9,13.0,159.0,35.36,25.97
2016,12,22,16,45,459.5,41.5,1.7,12.5,115.0,30.48,21.31
2016,12,22,17,0,366.0,33.0,1.5,12.0,71.0,25.41,16.04
2016,12,22,17,15,183.0,16.5,1.55,11.5,35.5,12.28,0.0
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,13.5,2.6,9.5,13.5,13.03,0.0
2016,12,23,8,0,0.0,27.0,3.0,10.0,27.0,26.71,15.53
2016,12,23,8,15,0.0,46.0,3.2,10.5,46.0,46.88,33.87
2016,12,23,8,30,0.0,65.0,3.4,11.0,65.0,66.43,51.07
2016,12,23,8,45,6.5,83.0,3.6,11.5,85.0,87.26,69.13
2016,12,23,9,0,13.0,101.0,3.8,12.0,105.0,108.35,87.17
2016,12,23,9,15,18.5,118.5,3.85,12.5,124.5,128.69,104.27
2016,12,23,9,30,24.0,136.0,3.9,13.0,144.0,149.21,121.26
2016,12,23,9,45,27.5,151.0,3.95,14.0,161.5,170.9,138.66
2016,12,23,10,0,31.0,166.0,4.0,15.0,179.0,187.96,151.95
2016,12,23,10,15,32.5,180.0,4.0,15.5,194.5,202.76,163.46
2016,12,23,10,30,34.0,194.0,4.0,16.0,210.0,217.45,174.74
2016,12,23,10,45,17.0,162.5,4.0,16.5,170.5,169.73,135.14
2016,12,23,11,0,0.0,131.0,4.0,17.0,131.0,127.62,100.08
2016,12,23,11,15,0.0,136.5,4.05,17.0,136.5,132.87,104.27
2016,12,23,11,30,0.0,142.0,4.1,17.0,142.0,138.12,108.42
2016,12,23,11,45,0.0,143.5,4.15,17.5,143.5,139.42,109.16
2016,12,23,12,0,0.0,145.0,4.2,18.0,145.0,140.73,109.94
2016,12,23,12,15,34.5,205.0,4.2,18.0,225.5,221.36,175.29
2016,12,23,12,30,69.0,265.0,4.2,18.0,306.0,298.59,236.57
2016,12,23,12,45,68.5,263.0,4.2,18.5,303.5,293.75,232.01
2016,12,23,13,0,68.0,261.0,4.2,19.0,301.0,288.71,227.55
2016,12,23,13,15,142.0,261.0,4.15,19.0,342.5,324.33,255.98
2016,12,23,13,30,216.0,261.0,4.1,19.0,384.0,354.65,279.53
2016,12,23,13,45,108.0,194.0,4.1,19.5,255.5,234.69,184.53
2016,12,23,14,0,0.0,127.0,4.1,20.0,127.0,122.26,94.47
2016,12,23,14,15,8.5,154.5,3.95,20.0,159.0,151.16,118.03
2016,12,23,14,30,17.0,182.0,3.8,20.0,191.0,178.61,140.09
2016,12,23,14,45,8.5,147.0,3.65,20.0,151.5,142.49,111.26
2016,12,23,15,0,0.0,112.0,3.5,20.0,112.0,107.14,82.93
2016,12,23,15,15,0.0,101.0,3.05,19.5,101.0,96.61,74.64
2016,12,23,15,30,0.0,90.0,2.6,19.0,90.0,86.1,66.26
2016,12,23,15,45,249.5,88.5,2.2,19.0,159.5,111.81,76.77
2016,12,23,16,0,499.0,87.0,1.8,19.0,229.0,116.19,71.05
2016,12,23,16,15,440.5,77.5,1.55,18.5,186.5,78.23,48.2
2016,12,23,16,30,382.0,68.0,1.3,18.0,144.0,50.36,38.48
2016,12,23,16,45,298.0,54.0,1.1,17.5,103.5,40.84,29.81
2016,12,23,17,0,214.0,40.0,0.9,17.0,63.0,30.92,20.33
2016,12,23,17,15,107.0,20.0,0.9,16.5,31.5,15.5,1.87
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,123.0,16.5,2.75,17.5,28.0,59.09,0.0
2016,12,24,8,0,246.0,33.0,3.0,18.0,56.0,129.4,87.86
2016,12,24,8,15,340.0,44.5,3.1,18.5,96.5,183.78,137.8
2016,12,24,8,30,434.0,56.0,3.2,19.0,137.0,244.96,190.04
2016,12,24,8,45,498.0,63.5,3.3,19.5,181.0,294.8,232.83
2016,12,24,9,0,562.0,71.0,3.4,20.0,225.0,347.41,276.81
2016,12,24,9,15,331.5,109.5,3.6,20.0,204.5,291.42,233.81
2016,12,24,9,30,101.0,148.0,3.8,20.0,184.0,212.29,169.59
2016,12,24,9,45,105.0,166.0,4.0,20.5,207.0,234.54,187.29
2016,12,24,10,0,109.0,184.0,4.2,21.0,230.0,256.48,204.25
2016,12,24,10,15,73.5,189.5,4.35,21.5,222.0,236.59,187.32
2016,12,24,10,30,38.0,195.0,4.5,22.0,214.0,220.91,173.69
2016,12,24,10,45,177.5,210.0,4.7,22.5,303.0,323.67,256.31
2016,12,24,11,0,317.0,225.0,4.9,23.0,392.0,427.84,337.74
2016,12,24,11,15,170.0,221.0,5.0,23.0,311.0,329.03,258.92
2016,12,24,11,30,23.0,217.0,5.1,23.0,230.0,226.67,176.26
2016,12,24,11,45,11.5,179.5,5.2,23.5,186.0,181.84,140.49
2016,12,24,12,0,0.0,142.0,5.3,24.0,142.0,137.8,105.13
2016,12,24,12,15,4.0,170.0,5.3,24.0,172.5,167.31,128.56
2016,12,24,12,30,8.0,198.0,5.3,24.0,203.0,196.51,151.53
2016,12,24,12,45,4.0,170.0,5.35,24.0,172.5,166.68,127.97
2016,12,24,13,0,0.0,142.0,5.4,24.0,142.0,137.24,104.68
2016,12,24,13,15,83.5,203.5,5.35,24.0,251.0,239.2,185.93
2016,12,24,13,30,167.0,265.0,5.3,24.0,360.0,334.73,259.96
2016,12,24,13,45,83.5,169.0,5.3,24.0,216.5,200.25,154.86
2016,12,24,14,0,0.0,73.0,5.3,24.0,73.0,70.6,51.65
2016,12,24,14,15,0.0,45.5,5.15,24.0,45.5,43.97,30.21
2016,12,24,14,30,0.0,18.0,5.0,24.0,18.0,17.38,8.58
2016,12,24,14,45,0.0,40.5,4.85,24.0,40.5,39.12,26.41
2016,12,24,15,0,0.0,63.0,4.7,24.0,63.0,60.89,44.25
2016,12,24,15,15,0.0,57.0,4.45,23.5,57.0,55.08,39.68
2016,12,24,15,30,0.0,51.0,4.2,23.0,51.0,49.27,35.07
2016,12,24,15,45,264.5,66.0,4.0,23.0,141.5,91.87,58.77
2016,12,24,16,0,529.0,81.0,3.8,23.0,232.0,114.39,67.26
2016,12,24,16,15,470.0,72.5,3.8,22.5,189.5,76.63,45.0
2016,12,24,16,30,411.0,64.0,3.8,22.0,147.0,47.12,35.05
2016,12,24,16,45,317.5,52.5,3.8,21.5,106.0,39.56,28.18
2016,12,24,17,0,224.0,41.0,3.8,21.0,65.0,31.7,20.62
2016,12,24,17,15,112.0,20.5,3.95,20.5,32.5,15.88,2.62
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,163.5,14.5,5.95,18.5,30.0,68.54,0.0
2016,12,25,8,0,327.0,29.0,6.2,19.0,60.0,150.36,101.29
2016,12,25,8,15,424.0,38.0,6.5,19.0,102.0,206.14,154.56
2016,12,25,8,30,521.0,47.0,6.8,19.0,144.0,268.67,209.46
2016,12,25,8,45,579.5,53.5,7.1,19.5,189.0,317.82,252.96
2016,12,25,9,0,638.0,60.0,7.4,20.0,234.0,369.35,297.37
2016,12,25,9,15,417.0,103.0,7.6,20.5,224.5,325.48,263.3
2016,12,25,9,30,196.0,146.0,7.8,21.0,215.0,258.55,208.31
2016,12,25,9,45,197.0,164.5,8.0,21.5,240.5,282.04,227.05
2016,12,25,10,0,198.0,183.0,8.2,22.0,266.0,304.8,244.74
2016,12,25,10,15,99.0,137.5,8.25,22.0,179.0,200.21,159.47
2016,12,25,10,30,0.0,92.0,8.3,22.0,92.0,89.17,67.53
2016,12,25,10,45,8.5,144.0,8.35,22.5,148.5,146.0,113.47
2016,12,25,11,0,17.0,196.0,8.4,23.0,205.0,203.23,158.97
2016,12,25,11,15,33.5,218.5,8.3,23.0,237.0,239.33,187.67
2016,12,25,11,30,50.0,241.0,8.2,23.0,269.0,271.14,212.8
2016,12,25,11,45,25.0,181.0,8.1,23.5,195.0,193.98,150.82
2016,12,25,12,0,0.0,121.0,8.0,24.0,121.0,117.28,88.95
2016,12,25,12,15,0.0,129.0,7.85,24.0,129.0,125.0,95.1
2016,12,25,12,30,0.0,137.0,7.7,24.0,137.0,132.67,101.19
2016,12,25,12,45,50.0,204.5,7.55,24.5,234.0,226.9,176.22
2016,12,25,13,0,100.0,272.0,7.4,25.0,331.0,316.78,246.12
2016,12,25,13,15,441.0,192.5,7.15,25.0,443.0,415.94,325.28
2016,12,25,13,30,782.0,113.0,6.9,25.0,555.0,495.65,386.11
2016,12,25,13,45,502.5,178.0,6.65,25.0,458.5,402.05,311.54
2016,12,25,14,0,223.0,243.0,6.4,25.0,362.0,324.44,250.58
2016,12,25,14,15,111.5,173.5,6.15,24.5,233.0,207.64,160.03
2016,12,25,14,30,0.0,104.0,5.9,24.0,104.0,100.21,75.75
2016,12,25,14,45,24.5,141.5,5.7,24.0,152.0,141.24,108.48
2016,12,25,15,0,49.0,179.0,5.5,24.0,200.0,178.64,137.75
2016,12,25,15,15,44.0,163.5,5.2,23.5,181.0,160.02,123.15
2016,12,25,15,30,39.0,148.0,4.9,23.0,162.0,141.82,108.89
2016,12,25,15,45,250.0,123.5,4.6,23.0,197.0,142.08,100.17
2016,12,25,16,0,461.0,99.0,4.3,23.0,232.0,124.15,77.76
2016,12,25,16,15,399.5,88.0,4.05,22.5,189.0,86.88,54.94
2016,12,25,16,30,338.0,77.0,3.8,22.0,146.0,57.41,43.91
2016,12,25,16,45,242.5,62.0,3.55,22.0,105.0,47.25,34.68
2016,12,25,17,0,147.0,47.0,3.3,22.0,64.0,38.15,25.92
2016,12,25,17,15,73.5,23.5,3.3,21.5,32.0,19.71,5.38
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,144.5,15.5,2.35,19.5,28.5,64.2,0.0
2016,12,26,8,0,289.0,31.0,2.6,20.0,57.0,140.24,93.33
2016,12,26,8,15,388.0,41.0,2.6,20.0,99.0,196.5,145.88
2016,12,26,8,30,487.0,51.0,2.6,20.0,141.0,259.63,199.88
2016,12,26,8,45,552.5,57.0,2.65,20.5,186.0,310.12,243.08
2016,12,26,9,0,618.0,63.0,2.7,21.0,231.0,363.45,287.38
2016,12,26,9,15,658.0,67.5,2.8,21.5,274.0,405.01,321.46
2016,12,26,9,30,698.0,72.0,2.9,22.0,317.0,446.86,354.77
2016,12,26,9,45,459.0,125.5,3.0,22.5,294.5,390.48,309.94
2016,12,26,10,0,220.0,179.0,3.1,23.0,272.0,312.62,247.03
2016,12,26,10,15,145.5,193.5,3.2,23.5,257.0,287.48,226.11
2016,12,26,10,30,71.0,208.0,3.3,24.0,242.0,254.34,198.5
2016,12,26,10,45,67.0,218.5,3.4,24.5,252.5,262.08,203.83
2016,12,26,11,0,63.0,229.0,3.5,25.0,263.0,269.52,208.79
2016,12,26,11,15,465.0,154.0,3.5,25.0,414.0,448.68,351.85
2016,12,26,11,30,867.0,79.0,3.5,25.0,565.0,614.26,478.34
2016,12,26,11,45,447.5,155.5,3.55,25.0,406.5,434.93,339.18
2016,12,26,12,0,28.0,232.0,3.6,25.0,248.0,243.09,186.5
2016,12,26,12,15,158.0,249.5,3.5,25.0,342.5,341.13,263.89
2016,12,26,12,30,288.0,267.0,3.4,25.0,437.0,431.71,332.81
2016,12,26,12,45,557.5,183.5,3.35,25.5,510.5,496.35,382.56
2016,12,26,13,0,827.0,100.0,3.3,26.0,584.0,549.2,421.73
2016,12,26,13,15,822.5,99.0,3.15,26.0,573.0,525.72,402.28
2016,12,26,13,30,818.0,98.0,3.0,26.0,562.0,499.97,381.2
2016,12,26,13,45,811.5,96.0,2.95,26.0,543.5,470.2,356.96
2016,12,26,14,0,805.0,94.0,2.9,26.0,525.0,438.56,330.81
2016,12,26,14,15,792.0,92.0,2.65,25.5,499.0,402.65,301.2
2016,12,26,14,30,779.0,90.0,2.4,25.0,473.0,365.69,270.15
2016,12,26,14,45,757.0,88.5,2.2,25.0,439.5,325.47,235.76
2016,12,26,15,0,735.0,87.0,2.0,25.0,406.0,283.05,199.35
2016,12,26,15,15,708.5,83.5,1.7,24.5,368.0,240.2,162.91
2016,12,26,15,30,682.0,80.0,1.4,24.0,330.0,198.41,127.71
2016,12,26,15,45,637.5,76.5,1.15,24.0,287.5,155.33,93.42
2016,12,26,16,0,593.0,73.0,0.9,24.0,245.0,115.61,64.76
2016,12,26,16,15,535.5,66.0,0.75,23.5,201.0,75.83,41.43
2016,12,26,16,30,478.0,59.0,0.6,23.0,157.0,42.91,31.34
2016,12,26,16,45,382.5,49.0,0.5,22.5,114.5,36.96,25.95
2016,12,26,17,0,287.0,39.0,0.4,22.0,72.0,29.93,19.26
2016,12,26,17,15,143.5,19.5,0.4,21.5,36.0,14.99,3.32
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,9.5,2.0,15.0,9.5,9.16,0.0
2016,12,27,8,0,0.0,19.0,2.2,15.0,19.0,18.34,8.38
2016,12,27,8,15,0.0,34.0,2.2,15.0,34.0,33.02,21.72
2016,12,27,8,30,0.0,49.0,2.2,15.0,49.0,48.28,35.04
2016,12,27,8,45,0.0,65.0,2.2,15.0,65.0,64.46,49.02
2016,12,27,9,0,0.0,81.0,2.2,15.0,81.0,80.5,62.71
2016,12,27,9,15,0.0,97.0,2.15,15.5,97.0,96.45,75.98
2016,12,27,9,30,0.0,113.0,2.1,16.0,113.0,112.32,88.93
2016,12,27,9,45,0.0,94.0,2.05,16.5,94.0,91.8,71.56
2016,12,27,10,0,0.0,75.0,2.0,17.0,75.0,72.52,55.27
2016,12,27,10,15,0.0,102.5,2.0,17.5,102.5,99.8,77.59
2016,12,27,10,30,0.0,130.0,2.0,18.0,130.0,127.2,99.63
2016,12,27,10,45,132.5,181.5,2.0,18.5,251.0,266.94,213.43
2016,12,27,11,0,265.0,233.0,2.0,19.0,372.0,405.41,320.94
2016,12,27,11,15,326.5,231.0,2.0,19.0,409.5,439.62,346.66
2016,12,27,11,30,388.0,229.0,2.0,19.0,447.0,473.11,372.09
2016,12,27,11,45,325.5,247.5,2.0,19.5,433.5,450.8,352.97
2016,12,27,12,0,263.0,266.0,2.0,20.0,420.0,427.55,333.52
2016,12,27,12,15,259.5,270.5,1.95,20.0,423.5,424.97,331.11
2016,12,27,12,30,256.0,275.0,1.9,20.0,427.0,421.49,327.92
2016,12,27,12,45,169.0,271.5,1.85,20.0,371.5,360.67,280.65
2016,12,27,13,0,82.0,268.0,1.8,20.0,316.0,303.57,236.11
2016,12,27,13,15,222.5,253.0,1.75,20.0,380.0,359.68,280.29
2016,12,27,13,30,363.0,238.0,1.7,20.0,444.0,407.64,316.26
2016,12,27,13,45,204.5,232.0,1.65,20.0,347.0,315.76,245.19
2016,12,27,14,0,46.0,226.0,1.6,20.0,250.0,233.71,181.86
2016,12,27,14,15,43.5,215.5,1.55,20.0,237.5,220.04,171.49
2016,12,27,14,30,41.0,205.0,1.5,20.0,225.0,206.48,160.92
2016,12,27,14,45,39.5,191.5,1.5,20.0,209.5,190.71,148.59
2016,12,27,15,0,38.0,178.0,1.5,20.0,194.0,175.04,136.25
2016,12,27,15,15,319.5,139.0,1.45,20.0,258.0,200.66,147.53
2016,12,27,15,30,601.0,100.0,1.4,20.0,322.0,202.26,136.21
2016,12,27,15,45,560.0,93.5,1.35,20.0,280.5,160.7,102.66
2016,12,27,16,0,519.0,87.0,1.3,20.0,239.0,122.36,74.3
2016,12,27,16,15,461.0,78.0,1.15,19.5,195.5,83.67,50.4
2016,12,27,16,30,403.0,69.0,1.0,19.0,152.0,50.83,38.79
2016,12,27,16,45,318.5,56.0,0.9,18.5,111.0,42.18,30.94
2016,12,27,17,0,234.0,43.0,0.8,18.0,70.0,33.16,22.4
2016,12,27,17,15,130.5,26.0,0.8,17.5,39.5,20.33,7.35
2016,12,27,17,30,27.0,9.0,0.8,17.0,9.0,8.85,0.0
2016,12,27,17,45,13.5,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,3.5,15.5,3.35,18.5,15.5,16.27,0.0
2016,12,28,8,0,7.0,31.0,3.7,19.0,31.0,34.59,20.12
2016,12,28,8,15,34.5,52.0,3.9,19.5,58.0,70.22,50.84
2016,12,28,8,30,62.0,73.0,4.1,20.0,85.0,104.44,79.72
2016,12,28,8,45,83.5,94.0,4.3,20.5,114.0,142.33,111.5
2016,12,28,9,0,105.0,115.0,4.5,21.0,143.0,176.45,139.82
2016,12,28,9,15,119.0,134.5,4.55,21.5,171.5,205.95,163.9
2016,12,28,9,30,133.0,154.0,4.6,22.0,200.0,235.76,187.75
2016,12,28,9,45,144.0,171.5,4.7,22.5,227.0,261.84,208.21
2016,12,28,10,0,155.0,189.0,4.8,23.0,254.0,287.86,228.29
2016,12,28,10,15,167.0,202.0,4.8,23.0,277.0,309.29,244.95
2016,12,28,10,30,179.0,215.0,4.8,23.0,300.0,330.53,261.3
2016,12,28,10,45,109.5,216.5,4.85,23.5,269.5,290.41,228.1
2016,12,28,11,0,40.0,218.0,4.9,24.0,239.0,244.19,190.08
2016,12,28,11,15,64.0,237.0,4.9,24.0,272.5,277.27,216.09
2016,12,28,11,30,88.0,256.0,4.9,24.0,306.0,310.0,241.48
2016,12,28,11,45,237.5,249.0,4.9,24.5,387.0,395.52,308.78
2016,12,28,12,0,387.0,242.0,4.9,25.0,468.0,478.43,372.22
2016,12,28,12,15,367.0,249.0,4.85,25.0,465.0,467.68,362.96
2016,12,28,12,30,347.0,256.0,4.8,25.0,462.0,455.99,353.31
2016,12,28,12,45,549.0,191.5,4.75,25.5,515.0,501.04,388.31
2016,12,28,13,0,751.0,127.0,4.7,26.0,568.0,536.43,414.62
2016,12,28,13,15,518.0,191.0,4.6,26.0,492.5,456.88,351.86
2016,12,28,13,30,285.0,255.0,4.5,26.0,417.0,385.62,295.88
2016,12,28,13,45,216.0,252.0,4.4,26.0,372.5,340.01,260.66
2016,12,28,14,0,147.0,249.0,4.3,26.0,328.0,298.17,228.38
2016,12,28,14,15,296.5,215.0,4.1,26.0,364.5,319.32,243.24
2016,12,28,14,30,446.0,181.0,3.9,26.0,401.0,328.91,247.36
2016,12,28,14,45,299.0,187.0,3.75,26.0,330.5,268.01,200.95
2016,12,28,15,0,152.0,193.0,3.6,26.0,260.0,218.48,164.68
2016,12,28,15,15,146.0,176.5,3.2,25.5,236.0,193.84,145.19
2016,12,28,15,30,140.0,160.0,2.8,25.0,212.0,169.55,125.89
2016,12,28,15,45,133.0,141.0,2.4,25.0,185.5,143.52,105.13
2016,12,28,16,0,126.0,122.0,2.0,25.0,159.0,118.12,85.32
2016,12,28,16,15,299.0,91.5,1.8,24.0,159.5,87.36,56.95
2016,12,28,16,30,472.0,61.0,1.6,23.0,160.0,45.35,33.44
2016,12,28,16,45,392.5,50.5,1.45,22.0,118.0,38.07,26.98
2016,12,28,17,0,313.0,40.0,1.3,21.0,76.0,31.44,20.71
2016,12,28,17,15,187.5,25.0,1.35,20.5,43.5,19.45,7.19
2016,12,28,17,30,62.0,10.0,1.4,20.0,11.0,9.83,0.0
2016,12,28,17,45,31.0,5.0,1.5,20.0,5.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,71.5,15.0,5.4,11.0,21.5,33.96,0.0
2016,12,29,8,0,143.0,30.0,5.4,11.0,43.0,93.22,62.78
2016,12,29,8,15,174.5,48.5,5.5,11.0,73.5,123.78,94.87
2016,12,29,8,30,206.0,67.0,5.6,11.0,104.0,162.12,129.73
2016,12,29,8,45,225.0,84.5,5.7,11.0,136.0,195.46,160.02
2016,12,29,9,0,244.0,102.0,5.8,11.0,168.0,229.34,190.15
2016,12,29,9,15,252.0,120.0,5.95,11.0,198.5,258.84,215.99
2016,12,29,9,30,260.0,138.0,6.1,11.0,229.0,287.87,240.87
2016,12,29,9,45,262.0,155.5,6.3,11.5,256.5,312.54,261.17
2016,12,29,10,0,264.0,173.0,6.5,12.0,284.0,336.28,280.28
2016,12,29,10,15,206.5,194.0,6.45,12.0,285.0,323.27,268.5
2016,12,29,10,30,149.0,215.0,6.4,12.0,286.0,313.05,258.77
2016,12,29,10,45,129.0,227.0,6.4,12.0,291.5,313.4,258.31
2016,12,29,11,0,109.0,239.0,6.4,12.0,297.0,308.19,253.28
2016,12,29,11,15,126.5,250.5,6.35,12.0,320.0,333.93,274.14
2016,12,29,11,30,144.0,262.0,6.3,12.0,343.0,354.53,290.68
2016,12,29,11,45,243.0,256.5,6.3,12.5,397.0,406.8,333.66
2016,12,29,12,0,342.0,251.0,6.3,13.0,451.0,460.89,377.21
2016,12,29,12,15,412.0,236.0,6.2,13.0,479.0,482.02,394.35
2016,12,29,12,30,482.0,221.0,6.1,13.0,507.0,503.03,411.11
2016,12,29,12,45,437.0,232.0,6.1,13.5,490.0,478.04,389.22
2016,12,29,13,0,392.0,243.0,6.1,14.0,473.0,451.6,366.39
2016,12,29,13,15,394.0,236.5,6.0,14.0,464.5,435.38,352.76
2016,12,29,13,30,396.0,230.0,5.9,14.0,456.0,417.95,337.97
2016,12,29,13,45,279.5,239.5,5.8,14.0,396.5,358.6,289.28
2016,12,29,14,0,163.0,249.0,5.7,14.0,337.0,305.56,246.04
2016,12,29,14,15,163.0,236.5,5.65,14.0,321.0,286.45,230.23
2016,12,29,14,30,163.0,224.0,5.6,14.0,305.0,267.02,213.94
2016,12,29,14,45,311.0,187.5,5.55,14.0,329.0,273.12,215.52
2016,12,29,15,0,459.0,151.0,5.5,14.0,353.0,266.37,204.46
2016,12,29,15,15,635.5,108.5,5.25,13.5,360.5,249.85,182.62
2016,12,29,15,30,812.0,66.0,5.0,13.0,368.0,218.66,146.59
2016,12,29,15,45,780.0,62.0,4.8,13.0,324.0,171.03,105.3
2016,12,29,16,0,748.0,58.0,4.6,13.0,280.0,125.32,69.18
2016,12,29,16,15,697.5,53.0,4.15,12.0,232.5,79.92,40.51
2016,12,29,16,30,647.0,48.0,3.7,11.0,185.0,38.93,29.45
2016,12,29,16,45,563.5,41.0,3.3,10.5,138.0,32.02,23.0
2016,12,29,17,0,480.0,34.0,2.9,10.0,91.0,25.52,16.66
2016,12,29,17,15,240.0,24.5,2.85,9.5,53.0,19.18,8.04
2016,12,29,17,30,0.0,15.0,2.8,9.0,15.0,14.74,0.0
2016,12,29,17,45,0.0,7.5,2.75,9.0,7.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,4.0,0.75,7.5,4.0,3.93,0.0
2016,12,30,8,0,0.0,8.0,0.8,8.0,8.0,7.71,0.34
2016,12,30,8,15,0.0,14.5,0.85,8.5,14.5,13.98,6.24
2016,12,30,8,30,0.0,21.0,0.9,9.0,21.0,20.26,11.88
2016,12,30,8,45,0.0,28.0,1.0,9.5,28.0,27.02,17.87
2016,12,30,9,0,0.0,35.0,1.1,10.0,35.0,33.79,23.77
2016,12,30,9,15,0.0,42.0,1.35,10.0,42.0,40.56,29.65
2016,12,30,9,30,0.0,49.0,1.6,10.0,49.0,47.33,35.46
2016,12,30,9,45,0.0,79.5,1.85,10.5,79.5,77.1,60.82
2016,12,30,10,0,0.0,110.0,2.1,11.0,110.0,107.73,86.47
2016,12,30,10,15,0.0,108.0,2.2,11.0,108.0,105.34,84.22
2016,12,30,10,30,0.0,106.0,2.3,11.0,106.0,103.11,82.17
2016,12,30,10,45,0.0,128.0,2.4,11.5,128.0,124.89,100.07
2016,12,30,11,0,0.0,150.0,2.5,12.0,150.0,146.62,117.68
2016,12,30,11,15,9.0,180.5,2.55,11.5,185.5,182.28,147.26
2016,12,30,11,30,18.0,211.0,2.6,11.0,221.0,217.8,176.49
2016,12,30,11,45,9.0,185.0,2.7,11.0,190.0,185.87,150.02
2016,12,30,12,0,0.0,159.0,2.8,11.0,159.0,154.48,124.0
2016,12,30,12,15,34.0,212.5,2.85,11.0,233.0,228.94,185.63
2016,12,30,12,30,68.0,266.0,2.9,11.0,307.0,299.91,243.02
2016,12,30,12,45,46.0,247.5,2.95,11.0,275.5,266.92,215.93
2016,12,30,13,0,24.0,229.0,3.0,11.0,244.0,234.1,189.22
2016,12,30,13,15,14.0,205.0,3.0,10.5,213.5,204.78,165.7
2016,12,30,13,30,4.0,181.0,3.0,10.0,183.0,176.13,142.51
2016,12,30,13,45,2.0,150.0,3.05,10.0,151.0,145.3,117.17
2016,12,30,14,0,0.0,119.0,3.1,10.0,119.0,114.72,91.82
2016,12,30,14,15,0.0,121.0,3.1,10.0,121.0,116.46,93.47
2016,12,30,14,30,0.0,123.0,3.1,10.0,123.0,118.13,95.04
2016,12,30,14,45,0.0,91.0,3.1,10.0,91.0,87.85,69.62
2016,12,30,15,0,0.0,59.0,3.1,10.0,59.0,57.02,43.49
2016,12,30,15,15,0.0,53.5,3.05,10.0,53.5,51.69,39.04
2016,12,30,15,30,0.0,48.0,3.0,10.0,48.0,46.36,34.54
2016,12,30,15,45,0.0,42.0,3.0,10.0,42.0,40.56,29.59
2016,12,30,16,0,0.0,36.0,3.0,10.0,36.0,34.75,24.58
2016,12,30,16,15,0.0,29.5,2.75,9.5,29.5,28.47,19.15
2016,12,30,16,30,0.0,23.0,2.5,9.0,23.0,22.19,14.56
2016,12,30,16,45,0.0,17.0,2.3,9.0,17.0,16.39,9.14
2016,12,30,17,0,0.0,11.0,2.1,9.0,11.0,10.6,3.69
2016,12,30,17,15,0.0,6.0,2.15,9.0,6.0,5.78,0.0
2016,12,30,17,30,0.0,1.0,2.2,9.0,1.0,0.98,0.0
2016,12,30,17,45,0.0,0.5,2.25,9.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
